ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/13/2016 00:00,2,0.000,ALERT,213.29,298.77,59.959,1471060803,"201051344000645","219011344069620",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,518936.9,518936.9,2943,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471060805,870998.00
08/13/2016 00:00,2,0.000,ALERT,212.16,297.57,59.928,1471060803,"274151322000085","219011344069620",0.00,19.30,0,296.36,301.17,0.0,0.0,0.000,763608.2,763608.2,2914,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471060807,870999.00
08/13/2016 00:00,2,0.000,ALERT,213.29,298.77,59.965,1471060803,"201051344000633","219011344069620",0.00,18.00,0,296.36,301.77,0.0,0.0,0.000,510422.8,510422.8,2939,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471060809,871000.00
08/13/2016 00:00,2,0.000,ALERT,212.61,298.77,59.965,1471060803,"201051344000469","219011344069620",0.00,17.50,0,296.66,301.77,0.0,0.0,0.000,512621.2,512621.2,2952,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471060811,871001.00
08/13/2016 00:00,2,0.000,ALERT,212.61,297.57,59.986,1471060803,"201051344000646","219011344069620",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,513857.8,513857.8,2939,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471060813,871002.00
08/13/2016 00:00,2,0.000,ALERT,211.70,297.57,59.959,1471060803,"274151322000052","219011344069620",0.00,19.30,0,296.06,301.47,0.0,0.0,0.000,783072.5,783072.5,2915,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471060814,871003.00
08/13/2016 00:00,2,0.000,ALERT,213.06,297.87,59.959,1471060803,"201051344000585","219011344069620",0.00,18.30,0,296.06,300.57,0.0,0.0,0.000,522854.5,522854.5,2933,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471060816,871004.00
08/13/2016 00:00,2,0.000,ALERT,212.83,298.17,59.991,1471060803,"201051344001230","219011344069620",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,517173.2,517173.2,2956,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471060818,871005.00
08/13/2016 00:00,2,0.000,ALERT,213.29,298.47,59.970,1471060803,"201051344000582","219011344069620",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,509974.8,509974.8,2939,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471060820,871006.00
08/13/2016 00:00,2,0.000,ALERT,212.61,297.87,60.002,1471060803,"201051344000955","219011344069620",0.00,18.30,0,296.66,299.97,0.0,0.0,0.000,523581.3,523581.3,2946,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471060821,871007.00
08/13/2016 00:00,2,0.000,ALERT,211.93,296.96,59.981,1471060803,"274151322000094","219011344069620",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,641108.5,641108.5,2969,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471060823,871008.00
08/13/2016 00:00,2,0.000,ALERT,212.61,299.37,59.959,1471060803,"201051344000579","219011344069620",0.00,18.70,0,298.47,303.28,0.0,0.0,0.000,526916.3,526916.3,2950,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471060825,871009.00
08/13/2016 00:00,2,0.000,ALERT,212.83,298.17,59.975,1471060803,"201051344000890","219011344069620",0.00,18.70,0,296.66,301.17,0.0,0.0,0.000,520820.2,520820.2,2940,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471060827,871010.00
08/13/2016 00:00,2,0.000,ALERT,213.06,297.87,59.996,1471060803,"201051344000438","219011344069620",0.00,18.00,0,296.96,300.57,0.0,0.0,0.000,522400.8,522400.8,2948,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471060829,871011.00
08/13/2016 00:00,2,0.000,ALERT,213.06,296.96,59.970,1471060803,"201051344000417","219011344069620",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,513903.6,513903.6,2942,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471060830,871012.00
08/13/2016 00:00,2,0.000,ALERT,211.93,297.57,59.965,1471060803,"274151322000083","219011344069620",0.00,19.00,0,296.66,301.47,0.0,0.0,0.000,775993.3,775993.3,2924,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471060832,871013.00
08/13/2016 00:00,2,0.000,ALERT,212.61,296.96,59.928,1471060803,"274151322000076","219011344069620",0.00,19.30,0,296.06,301.17,0.0,0.0,0.000,827688.0,827688.0,2928,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471060834,871014.00
08/13/2016 00:00,2,0.000,ALERT,212.61,299.67,59.970,1471060803,"201051344000868","219011344069620",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,511495.6,511495.6,2945,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471060836,871015.00
08/13/2016 00:00,2,0.000,ALERT,211.93,298.47,59.965,1471060803,"274151322000095","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,819310.0,819310.0,2932,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471060838,871016.00
08/13/2016 00:00,2,0.000,ALERT,212.61,298.77,59.996,1471060803,"201051344000988","219011344069620",0.00,18.30,0,295.46,302.07,0.0,0.0,0.000,507730.9,507730.9,2951,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471060840,871017.00
08/13/2016 00:00,2,0.000,ALERT,212.83,297.57,59.970,1471060803,"201051344001025","219011344069620",0.00,17.80,0,296.06,300.87,0.0,0.0,0.000,521844.0,521844.0,2941,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471060842,871018.00
08/13/2016 00:00,2,0.000,ALERT,212.61,299.07,59.970,1471060803,"201051344000458","219011344069620",0.00,19.00,0,297.87,302.98,0.0,0.0,0.000,518928.0,518928.0,2939,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471060844,871019.00
08/13/2016 00:00,2,0.000,ALERT,213.29,299.07,59.949,1471060803,"201051344000853","219011344069620",0.00,18.00,0,297.87,302.68,0.0,0.0,0.000,518048.1,518048.1,2941,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471060846,871020.00
08/13/2016 00:00,2,0.000,ALERT,213.29,298.17,59.981,1471060803,"201051344000685","219011344069620",0.00,18.30,0,296.36,300.27,0.0,0.0,0.000,521659.6,521659.6,2952,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471060848,871021.00
08/13/2016 00:00,2,0.000,ALERT,213.06,297.57,59.944,1471060803,"201051344000917","219011344069620",0.00,19.00,0,295.16,299.67,0.0,0.0,0.000,518574.6,518574.6,2958,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471060849,871022.00
08/13/2016 00:00,2,0.000,ALERT,213.29,298.47,59.959,1471060803,"201051344001145","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,523806.0,523806.0,2958,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471060851,871023.00
08/13/2016 00:00,2,0.000,ALERT,213.06,297.26,59.970,1471060803,"201051344000651","219011344069620",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,516606.6,516606.6,2937,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471060853,871024.00
08/13/2016 00:00,2,0.000,ALERT,211.48,296.96,59.981,1471060803,"274151322000088","219011344069620",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,747734.4,747734.4,2918,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471060855,871025.00
08/13/2016 00:00,2,0.000,ALERT,212.38,296.36,59.970,1471060803,"274151322000068","219011344069620",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,641313.3,641313.3,2965,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471060857,871026.00
08/13/2016 00:00,2,0.000,ALERT,212.61,297.87,59.981,1471060803,"201051344001135","219011344069620",0.00,18.00,0,296.96,300.57,0.0,0.0,0.000,512730.6,512730.6,2938,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471060858,871027.00
08/13/2016 00:00,2,0.000,ALERT,212.38,299.67,59.981,1471060803,"201051344000594","219011344069620",0.00,18.30,0,297.87,302.98,0.0,0.0,0.000,523350.8,523350.8,2943,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471060860,871028.00
08/13/2016 00:00,2,0.000,ALERT,213.06,297.57,59.975,1471060803,"201051344001203","219011344069620",0.00,18.00,0,296.66,302.07,0.0,0.0,0.000,520621.2,520621.2,2950,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471060862,871029.00
08/13/2016 00:00,2,0.000,ALERT,211.70,297.57,59.975,1471060803,"274151322000054","219011344069620",0.00,19.50,0,296.36,301.77,0.0,0.0,0.000,763265.8,763265.8,2914,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471060864,871030.00
08/13/2016 00:00,2,0.000,ALERT,212.83,298.77,59.996,1471060803,"201051344000867","219011344069620",0.00,18.70,0,297.57,302.68,0.0,0.0,0.000,510605.2,510605.2,2942,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471060866,871031.00
08/13/2016 00:00,2,0.000,ALERT,212.83,297.87,59.954,1471060803,"201051344001093","219011344069620",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,517988.7,517988.7,2958,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471060867,871032.00
08/13/2016 00:00,2,0.000,ALERT,212.61,298.77,59.922,1471060803,"201051344000900","219011344069620",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,526968.6,526968.6,2951,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471060869,871033.00
08/13/2016 00:00,2,0.000,ALERT,212.83,298.47,59.975,1471060803,"201051344000648","219011344069620",0.00,17.80,0,297.26,302.37,0.0,0.0,0.000,516662.3,516662.3,2939,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471060871,871034.00
08/13/2016 00:00,2,0.000,ALERT,212.61,299.37,59.975,1471060803,"201051344000569","219011344069620",0.00,18.30,0,298.47,303.28,0.0,0.0,0.000,527321.7,527321.7,2940,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471060873,871035.00
08/13/2016 00:00,2,0.000,ALERT,212.61,299.07,59.933,1471060803,"201051344000983","219011344069620",0.00,18.30,0,298.17,302.98,0.0,0.0,0.000,519475.8,519475.8,2938,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471060875,871036.00
08/13/2016 00:00,2,0.000,ALERT,212.61,298.77,59.975,1471060803,"201051344001158","219011344069620",0.00,18.00,0,297.26,301.77,0.0,0.0,0.000,512055.6,512055.6,2946,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471060877,871037.00
08/13/2016 00:00,2,0.000,ALERT,213.06,299.37,59.970,1471060803,"201051344000576","219011344069620",0.00,18.00,0,297.87,302.68,0.0,0.0,0.000,519382.5,519382.5,2945,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471060879,871038.00
08/13/2016 00:00,2,0.000,ALERT,211.93,297.57,59.970,1471060803,"274151322000087","219011344069620",0.00,19.80,0,296.06,300.57,0.0,0.0,0.000,735879.7,735879.7,2955,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471060880,871039.00
08/13/2016 00:15,2,0.000,ALERT,212.83,298.47,59.996,1471061704,"201051344000645","219011344069620",0.00,18.70,0,296.66,300.57,0.0,0.0,0.000,518936.9,518936.9,2945,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471061707,871040.00
08/13/2016 00:15,2,0.000,ALERT,211.70,297.87,60.002,1471061704,"274151322000085","219011344069620",0.00,19.30,0,295.76,299.07,0.0,0.0,0.000,763608.2,763608.2,2916,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471061708,871041.00
08/13/2016 00:15,2,0.000,ALERT,213.06,298.47,59.996,1471061704,"201051344000633","219011344069620",0.00,18.00,0,294.86,299.97,0.0,0.0,0.000,510422.8,510422.8,2941,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471061710,871042.00
08/13/2016 00:15,2,0.000,ALERT,212.61,298.77,60.007,1471061704,"201051344000469","219011344069620",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,512621.2,512621.2,2954,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471061712,871043.00
08/13/2016 00:15,2,0.000,ALERT,212.16,297.87,59.975,1471061704,"201051344000646","219011344069620",0.00,18.00,0,294.86,299.07,0.0,0.0,0.000,513857.8,513857.8,2941,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471061714,871044.00
08/13/2016 00:15,2,0.000,ALERT,211.48,298.47,60.023,1471061704,"274151322000052","219011344069620",0.00,19.30,0,295.16,299.67,0.0,0.0,0.000,783072.5,783072.5,2917,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471061716,871045.00
08/13/2016 00:15,2,0.000,ALERT,212.83,298.47,60.007,1471061704,"201051344000585","219011344069620",0.00,18.70,0,295.46,299.37,0.0,0.0,0.000,522854.5,522854.5,2935,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471061717,871046.00
08/13/2016 00:15,2,0.000,ALERT,212.61,298.47,60.034,1471061704,"201051344001230","219011344069620",0.00,18.00,0,296.36,299.67,0.0,0.0,0.000,517173.2,517173.2,2958,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471061719,871047.00
08/13/2016 00:15,2,0.000,ALERT,213.06,299.07,60.012,1471061704,"201051344000582","219011344069620",0.00,18.00,0,296.66,299.97,0.0,0.0,0.000,509974.8,509974.8,2941,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471061721,871048.00
08/13/2016 00:15,2,0.000,ALERT,212.38,298.17,60.002,1471061704,"201051344000955","219011344069620",0.00,18.30,0,295.76,299.07,0.0,0.0,0.000,523581.3,523581.3,2948,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471061723,871049.00
08/13/2016 00:15,2,0.000,ALERT,211.93,297.57,59.986,1471061704,"274151322000094","219011344069620",0.00,19.00,0,295.16,298.47,0.0,0.0,0.000,641108.5,641108.5,2971,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471061724,871050.00
08/13/2016 00:15,2,0.000,ALERT,212.61,299.37,59.996,1471061704,"201051344000579","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,526916.3,526916.3,2952,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471061726,871051.00
08/13/2016 00:15,2,0.000,ALERT,212.61,298.77,60.034,1471061704,"201051344000890","219011344069620",0.00,18.70,0,296.06,300.57,0.0,0.0,0.000,520820.2,520820.2,2942,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471061728,871052.00
08/13/2016 00:15,2,0.000,ALERT,212.83,298.17,60.007,1471061704,"201051344000438","219011344069620",0.00,18.00,0,296.06,299.67,0.0,0.0,0.000,522400.8,522400.8,2950,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471061730,871053.00
08/13/2016 00:15,2,0.000,ALERT,212.83,297.57,59.991,1471061704,"201051344000417","219011344069620",0.00,18.30,0,295.46,299.07,0.0,0.0,0.000,513903.6,513903.6,2944,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471061732,871054.00
08/13/2016 00:15,2,0.000,ALERT,211.70,298.47,59.981,1471061704,"274151322000083","219011344069620",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,775993.3,775993.3,2926,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471061733,871055.00
08/13/2016 00:15,2,0.000,ALERT,212.38,297.26,59.996,1471061704,"274151322000076","219011344069620",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,827688.0,827688.0,2930,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471061735,871056.00
08/13/2016 00:15,2,0.000,ALERT,212.61,299.67,60.002,1471061704,"201051344000868","219011344069620",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,511495.6,511495.6,2947,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471061737,871057.00
08/13/2016 00:15,2,0.000,ALERT,211.70,298.77,59.986,1471061704,"274151322000095","219011344069620",0.00,18.70,0,296.36,299.97,0.0,0.0,0.000,819310.0,819310.0,2934,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471061739,871058.00
08/13/2016 00:15,2,0.000,ALERT,212.61,299.07,59.991,1471061704,"201051344000988","219011344069620",0.00,18.30,0,294.56,300.27,0.0,0.0,0.000,507730.9,507730.9,2953,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471061741,871059.00
08/13/2016 00:15,2,0.000,ALERT,212.61,297.57,59.996,1471061704,"201051344001025","219011344069620",0.00,17.80,0,295.46,299.97,0.0,0.0,0.000,521844.0,521844.0,2943,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471061743,871060.00
08/13/2016 00:15,2,0.000,ALERT,212.61,299.37,59.996,1471061704,"201051344000458","219011344069620",0.00,19.00,0,296.96,301.47,0.0,0.0,0.000,518928.0,518928.0,2941,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471061744,871061.00
08/13/2016 00:15,2,0.000,ALERT,213.29,299.07,60.002,1471061704,"201051344000853","219011344069620",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,518048.1,518048.1,2943,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471061747,871062.00
08/13/2016 00:15,2,0.000,ALERT,213.06,298.47,59.996,1471061704,"201051344000685","219011344069620",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,521659.6,521659.6,2954,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471061748,871063.00
08/13/2016 00:15,2,0.000,ALERT,212.83,297.57,59.991,1471061704,"201051344000917","219011344069620",0.00,19.00,0,294.86,299.07,0.0,0.0,0.000,518574.6,518574.6,2960,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471061750,871064.00
08/13/2016 00:15,2,0.000,ALERT,213.06,298.47,59.991,1471061704,"201051344001145","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,523806.0,523806.0,2960,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471061752,871065.00
08/13/2016 00:15,2,0.000,ALERT,212.83,297.57,59.996,1471061704,"201051344000651","219011344069620",0.00,17.80,0,295.46,299.07,0.0,0.0,0.000,516606.6,516606.6,2939,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471061754,871066.00
08/13/2016 00:15,2,0.000,ALERT,211.48,297.57,59.996,1471061704,"274151322000088","219011344069620",0.00,19.30,0,295.46,299.07,0.0,0.0,0.000,747734.4,747734.4,2920,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471061756,871067.00
08/13/2016 00:15,2,0.000,ALERT,212.38,296.66,59.986,1471061704,"274151322000068","219011344069620",0.00,19.80,0,294.86,298.17,0.0,0.0,0.000,641313.3,641313.3,2967,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471061758,871068.00
08/13/2016 00:15,2,0.000,ALERT,212.38,298.17,59.996,1471061704,"201051344001135","219011344069620",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,512730.6,512730.6,2940,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471061759,871069.00
08/13/2016 00:15,2,0.000,ALERT,212.38,299.97,59.996,1471061704,"201051344000594","219011344069620",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,523350.8,523350.8,2945,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471061761,871070.00
08/13/2016 00:15,2,0.000,ALERT,212.83,298.17,59.996,1471061704,"201051344001203","219011344069620",0.00,18.30,0,295.76,301.17,0.0,0.0,0.000,520621.2,520621.2,2952,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471061763,871071.00
08/13/2016 00:15,2,0.000,ALERT,211.70,297.57,59.996,1471061704,"274151322000054","219011344069620",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,763265.8,763265.8,2916,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471061765,871072.00
08/13/2016 00:15,2,0.000,ALERT,212.83,299.07,59.996,1471061704,"201051344000867","219011344069620",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,510605.2,510605.2,2944,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471061767,871073.00
08/13/2016 00:15,2,0.000,ALERT,212.61,298.17,60.002,1471061704,"201051344001093","219011344069620",0.00,19.00,0,295.76,299.37,0.0,0.0,0.000,517988.7,517988.7,2960,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471061769,871074.00
08/13/2016 00:15,2,0.000,ALERT,212.61,299.37,60.002,1471061704,"201051344000900","219011344069620",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,526968.6,526968.6,2953,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471061770,871075.00
08/13/2016 00:15,2,0.000,ALERT,212.83,298.77,60.002,1471061704,"201051344000648","219011344069620",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,516662.3,516662.3,2941,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471061772,871076.00
08/13/2016 00:15,2,0.000,ALERT,212.83,299.67,60.002,1471061704,"201051344000569","219011344069620",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,527321.7,527321.7,2942,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471061774,871077.00
08/13/2016 00:15,2,0.000,ALERT,212.61,299.67,59.991,1471061704,"201051344000983","219011344069620",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,519475.8,519475.8,2940,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471061776,871078.00
08/13/2016 00:15,2,0.000,ALERT,212.61,299.07,59.996,1471061704,"201051344001158","219011344069620",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,512055.6,512055.6,2948,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471061778,871079.00
08/13/2016 00:15,2,0.000,ALERT,213.29,299.97,59.970,1471061704,"201051344000576","219011344069620",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,519382.5,519382.5,2947,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471061780,871080.00
08/13/2016 00:15,2,0.000,ALERT,211.93,296.96,59.996,1471061704,"274151322000087","219011344069620",0.00,19.80,0,294.86,298.77,0.0,0.0,0.000,735879.7,735879.7,2957,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471061782,871081.00
08/13/2016 00:30,2,0.000,ALERT,213.51,299.67,59.986,1471062603,"201051344000645","219011344069620",0.00,18.70,0,296.66,301.17,0.0,0.0,0.000,518936.9,518936.9,2947,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471062605,871082.00
08/13/2016 00:30,2,0.000,ALERT,212.38,298.17,59.981,1471062603,"274151322000085","219011344069620",0.00,19.30,0,296.36,299.97,0.0,0.0,0.000,763608.2,763608.2,2918,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471062607,871083.00
08/13/2016 00:30,2,0.000,ALERT,213.51,299.37,59.986,1471062603,"201051344000633","219011344069620",0.00,18.00,0,294.86,300.87,0.0,0.0,0.000,510422.8,510422.8,2943,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471062609,871084.00
08/13/2016 00:30,2,0.000,ALERT,212.83,299.67,59.975,1471062603,"201051344000469","219011344069620",0.00,17.80,0,295.76,300.87,0.0,0.0,0.000,512621.2,512621.2,2956,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471062610,871085.00
08/13/2016 00:30,2,0.000,ALERT,213.06,298.47,60.028,1471062603,"201051344000646","219011344069620",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,513857.8,513857.8,2943,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471062612,871086.00
08/13/2016 00:30,2,0.000,ALERT,211.93,298.47,59.986,1471062603,"274151322000052","219011344069620",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,783072.5,783072.5,2919,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471062614,871087.00
08/13/2016 00:30,2,0.000,ALERT,213.51,299.07,59.949,1471062603,"201051344000585","219011344069620",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,522854.5,522854.5,2937,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471062616,871088.00
08/13/2016 00:30,2,0.000,ALERT,213.06,299.07,59.981,1471062603,"201051344001230","219011344069620",0.00,18.30,0,296.66,300.27,0.0,0.0,0.000,517173.2,517173.2,2960,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471062618,871089.00
08/13/2016 00:30,2,0.000,ALERT,213.74,299.37,59.986,1471062603,"201051344000582","219011344069620",0.00,18.00,0,296.96,300.57,0.0,0.0,0.000,509974.8,509974.8,2943,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471062619,871090.00
08/13/2016 00:30,2,0.000,ALERT,213.06,298.77,59.986,1471062603,"201051344000955","219011344069620",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,523581.3,523581.3,2950,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471062621,871091.00
08/13/2016 00:30,2,0.000,ALERT,212.38,297.87,59.981,1471062603,"274151322000094","219011344069620",0.00,19.00,0,296.06,299.37,0.0,0.0,0.000,641108.5,641108.5,2973,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471062623,871092.00
08/13/2016 00:30,2,0.000,ALERT,212.83,300.27,59.996,1471062603,"201051344000579","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,526916.3,526916.3,2954,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471062625,871093.00
08/13/2016 00:30,2,0.000,ALERT,213.29,299.07,59.986,1471062603,"201051344000890","219011344069620",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,520820.2,520820.2,2944,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471062627,871094.00
08/13/2016 00:30,2,0.000,ALERT,213.29,298.77,59.986,1471062603,"201051344000438","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,522400.8,522400.8,2952,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471062629,871095.00
08/13/2016 00:30,2,0.000,ALERT,213.51,298.17,60.023,1471062603,"201051344000417","219011344069620",0.00,18.30,0,295.46,299.07,0.0,0.0,0.000,513903.6,513903.6,2946,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471062630,871096.00
08/13/2016 00:30,2,0.000,ALERT,212.16,298.47,59.981,1471062603,"274151322000083","219011344069620",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,775993.3,775993.3,2928,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471062632,871097.00
08/13/2016 00:30,2,0.000,ALERT,212.83,299.07,59.991,1471062603,"274151322000076","219011344069620",0.00,19.30,0,296.36,299.97,0.0,0.0,0.000,827688.0,827688.0,2932,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471062634,871098.00
08/13/2016 00:30,2,0.000,ALERT,212.83,300.57,59.981,1471062603,"201051344000868","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,511495.6,511495.6,2949,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471062636,871099.00
08/13/2016 00:30,2,0.000,ALERT,212.16,299.67,59.991,1471062603,"274151322000095","219011344069620",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,819310.0,819310.0,2936,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471062638,871100.00
08/13/2016 00:30,2,0.000,ALERT,212.83,299.97,60.002,1471062603,"201051344000988","219011344069620",0.00,18.70,0,294.86,300.87,0.0,0.0,0.000,507730.9,507730.9,2955,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471062639,871101.00
08/13/2016 00:30,2,0.000,ALERT,213.29,298.17,60.007,1471062603,"201051344001025","219011344069620",0.00,17.80,0,295.76,300.57,0.0,0.0,0.000,521844.0,521844.0,2945,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471062641,871102.00
08/13/2016 00:30,2,0.000,ALERT,212.83,299.97,59.970,1471062603,"201051344000458","219011344069620",0.00,19.30,0,297.26,302.07,0.0,0.0,0.000,518928.0,518928.0,2943,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471062643,871103.00
08/13/2016 00:30,2,0.000,ALERT,213.51,299.97,60.012,1471062603,"201051344000853","219011344069620",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,518048.1,518048.1,2945,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471062645,871104.00
08/13/2016 00:30,2,0.000,ALERT,213.74,298.77,59.986,1471062603,"201051344000685","219011344069620",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,521659.6,521659.6,2956,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471062647,871105.00
08/13/2016 00:30,2,0.000,ALERT,213.29,298.17,59.986,1471062603,"201051344000917","219011344069620",0.00,19.30,0,294.86,299.37,0.0,0.0,0.000,518574.6,518574.6,2962,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471062648,871106.00
08/13/2016 00:30,2,0.000,ALERT,213.51,299.07,59.986,1471062603,"201051344001145","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,523806.0,523806.0,2962,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471062650,871107.00
08/13/2016 00:30,2,0.000,ALERT,213.51,298.17,59.975,1471062603,"201051344000651","219011344069620",0.00,17.80,0,295.76,299.37,0.0,0.0,0.000,516606.6,516606.6,2941,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471062652,871108.00
08/13/2016 00:30,2,0.000,ALERT,211.70,298.17,59.991,1471062603,"274151322000088","219011344069620",0.00,19.50,0,296.36,299.97,0.0,0.0,0.000,747734.4,747734.4,2922,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471062654,871109.00
08/13/2016 00:30,2,0.000,ALERT,212.83,297.87,59.975,1471062603,"274151322000068","219011344069620",0.00,19.80,0,295.76,299.07,0.0,0.0,0.000,641313.3,641313.3,2969,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471062656,871110.00
08/13/2016 00:30,2,0.000,ALERT,213.06,298.77,59.986,1471062603,"201051344001135","219011344069620",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,512730.6,512730.6,2942,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471062657,871111.00
08/13/2016 00:30,2,0.000,ALERT,212.83,300.87,59.986,1471062603,"201051344000594","219011344069620",0.00,18.70,0,296.96,301.77,0.0,0.0,0.000,523350.8,523350.8,2947,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471062659,871112.00
08/13/2016 00:30,2,0.000,ALERT,213.51,298.47,59.975,1471062603,"201051344001203","219011344069620",0.00,18.30,0,296.36,301.47,0.0,0.0,0.000,520621.2,520621.2,2954,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471062661,871113.00
08/13/2016 00:30,2,0.000,ALERT,212.16,298.77,59.996,1471062603,"274151322000054","219011344069620",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,763265.8,763265.8,2918,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471062663,871114.00
08/13/2016 00:30,2,0.000,ALERT,213.06,299.67,59.991,1471062603,"201051344000867","219011344069620",0.00,19.00,0,296.96,301.47,0.0,0.0,0.000,510605.2,510605.2,2946,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471062664,871115.00
08/13/2016 00:30,2,0.000,ALERT,213.29,298.77,60.034,1471062603,"201051344001093","219011344069620",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,517988.7,517988.7,2962,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471062666,871116.00
08/13/2016 00:30,2,0.000,ALERT,212.83,299.97,59.986,1471062603,"201051344000900","219011344069620",0.00,18.00,0,296.96,301.17,0.0,0.0,0.000,526968.6,526968.6,2955,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471062668,871117.00
08/13/2016 00:30,2,0.000,ALERT,213.06,299.67,59.991,1471062603,"201051344000648","219011344069620",0.00,18.00,0,296.96,301.17,0.0,0.0,0.000,516662.3,516662.3,2943,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471062670,871118.00
08/13/2016 00:30,2,0.000,ALERT,213.06,300.57,59.996,1471062603,"201051344000569","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,527321.7,527321.7,2944,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471062672,871119.00
08/13/2016 00:30,2,0.000,ALERT,213.06,300.57,60.012,1471062603,"201051344000983","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,519475.8,519475.8,2942,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471062674,871120.00
08/13/2016 00:30,2,0.000,ALERT,213.06,299.67,59.996,1471062603,"201051344001158","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,512055.6,512055.6,2950,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471062675,871121.00
08/13/2016 00:30,2,0.000,ALERT,213.29,300.57,59.991,1471062603,"201051344000576","219011344069620",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,519382.5,519382.5,2949,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471062677,871122.00
08/13/2016 00:30,2,0.000,ALERT,212.38,297.87,59.986,1471062603,"274151322000087","219011344069620",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,735879.7,735879.7,2959,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471062679,871123.00
08/13/2016 00:45,2,0.000,ALERT,213.51,300.57,59.986,1471063503,"201051344000645","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,518936.9,518936.9,2949,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471063505,871124.00
08/13/2016 00:45,2,0.000,ALERT,212.61,299.37,59.981,1471063503,"274151322000085","219011344069620",0.00,19.50,0,296.96,300.57,0.0,0.0,0.000,763608.2,763608.2,2920,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471063507,871125.00
08/13/2016 00:45,2,0.000,ALERT,213.74,300.27,59.996,1471063503,"201051344000633","219011344069620",0.00,18.00,0,296.36,301.47,0.0,0.0,0.000,510422.8,510422.8,2945,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471063509,871126.00
08/13/2016 00:45,2,0.000,ALERT,213.29,300.57,59.991,1471063503,"201051344000469","219011344069620",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,512621.2,512621.2,2958,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471063511,871127.00
08/13/2016 00:45,2,0.000,ALERT,213.06,298.77,59.986,1471063503,"201051344000646","219011344069620",0.00,18.30,0,296.36,300.27,0.0,0.0,0.000,513857.8,513857.8,2945,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471063513,871128.00
08/13/2016 00:45,2,0.000,ALERT,211.93,298.77,59.991,1471063503,"274151322000052","219011344069620",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,783072.5,783072.5,2921,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471063515,871129.00
08/13/2016 00:45,2,0.000,ALERT,213.51,299.37,60.012,1471063503,"201051344000585","219011344069620",0.00,18.70,0,296.66,300.57,0.0,0.0,0.000,522854.5,522854.5,2939,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471063516,871130.00
08/13/2016 00:45,2,0.000,ALERT,213.29,299.37,59.996,1471063503,"201051344001230","219011344069620",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,517173.2,517173.2,2962,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471063518,871131.00
08/13/2016 00:45,2,0.000,ALERT,213.74,299.97,59.949,1471063503,"201051344000582","219011344069620",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,509974.8,509974.8,2945,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471063520,871132.00
08/13/2016 00:45,2,0.000,ALERT,212.83,299.07,59.991,1471063503,"201051344000955","219011344069620",0.00,18.30,0,296.66,300.27,0.0,0.0,0.000,523581.3,523581.3,2952,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471063522,871133.00
08/13/2016 00:45,2,0.000,ALERT,212.38,298.47,59.986,1471063503,"274151322000094","219011344069620",0.00,19.00,0,296.36,299.97,0.0,0.0,0.000,641108.5,641108.5,2975,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471063524,871134.00
08/13/2016 00:45,2,0.000,ALERT,212.83,300.87,59.991,1471063503,"201051344000579","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,526916.3,526916.3,2956,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471063525,871135.00
08/13/2016 00:45,2,0.000,ALERT,213.29,299.37,60.034,1471063503,"201051344000890","219011344069620",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,520820.2,520820.2,2946,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471063527,871136.00
08/13/2016 00:45,2,0.000,ALERT,213.51,299.07,59.996,1471063503,"201051344000438","219011344069620",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,522400.8,522400.8,2954,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471063529,871137.00
08/13/2016 00:45,2,0.000,ALERT,213.51,298.47,59.996,1471063503,"201051344000417","219011344069620",0.00,18.70,0,296.06,299.67,0.0,0.0,0.000,513903.6,513903.6,2948,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471063531,871138.00
08/13/2016 00:45,2,0.000,ALERT,212.38,299.37,59.981,1471063503,"274151322000083","219011344069620",0.00,19.00,0,297.57,300.87,0.0,0.0,0.000,775993.3,775993.3,2930,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471063533,871139.00
08/13/2016 00:45,2,0.000,ALERT,212.83,299.37,60.023,1471063503,"274151322000076","219011344069620",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,827688.0,827688.0,2934,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471063534,871140.00
08/13/2016 00:45,2,0.000,ALERT,213.29,301.17,59.991,1471063503,"201051344000868","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,511495.6,511495.6,2951,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471063536,871141.00
08/13/2016 00:45,2,0.000,ALERT,212.38,299.97,59.981,1471063503,"274151322000095","219011344069620",0.00,19.00,0,297.87,301.47,0.0,0.0,0.000,819310.0,819310.0,2938,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471063538,871142.00
