ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/13/2016 00:45,2,0.000,ALERT,213.06,300.57,59.991,1471063503,"201051344000988","219011344069620",0.00,18.70,0,295.46,301.77,0.0,0.0,0.000,507730.9,507730.9,2957,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471063540,871143.00
08/13/2016 00:45,2,0.000,ALERT,213.06,298.47,59.986,1471063503,"201051344001025","219011344069620",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,521844.0,521844.0,2947,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471063542,871144.00
08/13/2016 00:45,2,0.000,ALERT,213.06,300.87,60.028,1471063503,"201051344000458","219011344069620",0.00,19.30,0,298.17,302.68,0.0,0.0,0.000,518928.0,518928.0,2945,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471063543,871145.00
08/13/2016 00:45,2,0.000,ALERT,213.74,300.57,59.991,1471063503,"201051344000853","219011344069620",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,518048.1,518048.1,2947,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471063545,871146.00
08/13/2016 00:45,2,0.000,ALERT,213.74,299.07,60.018,1471063503,"201051344000685","219011344069620",0.00,18.30,0,296.66,300.27,0.0,0.0,0.000,521659.6,521659.6,2958,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471063547,871147.00
08/13/2016 00:45,2,0.000,ALERT,213.51,298.77,59.996,1471063503,"201051344000917","219011344069620",0.00,19.30,0,295.46,299.97,0.0,0.0,0.000,518574.6,518574.6,2964,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471063549,871148.00
08/13/2016 00:45,2,0.000,ALERT,213.74,299.67,59.986,1471063503,"201051344001145","219011344069620",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,523806.0,523806.0,2964,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471063551,871149.00
08/13/2016 00:45,2,0.000,ALERT,213.51,298.47,59.996,1471063503,"201051344000651","219011344069620",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,516606.6,516606.6,2943,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471063553,871150.00
08/13/2016 00:45,2,0.000,ALERT,212.16,298.77,59.986,1471063503,"274151322000088","219011344069620",0.00,19.80,0,296.96,300.57,0.0,0.0,0.000,747734.4,747734.4,2924,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471063554,871151.00
08/13/2016 00:45,2,0.000,ALERT,213.06,298.47,59.996,1471063503,"274151322000068","219011344069620",0.00,19.80,0,296.66,299.67,0.0,0.0,0.000,641313.3,641313.3,2971,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471063556,871152.00
08/13/2016 00:45,2,0.000,ALERT,213.06,299.07,59.986,1471063503,"201051344001135","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,512730.6,512730.6,2944,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471063558,871153.00
08/13/2016 00:45,2,0.000,ALERT,213.06,301.47,59.996,1471063503,"201051344000594","219011344069620",0.00,18.70,0,297.87,302.37,0.0,0.0,0.000,523350.8,523350.8,2949,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471063560,871154.00
08/13/2016 00:45,2,0.000,ALERT,213.51,298.77,60.002,1471063503,"201051344001203","219011344069620",0.00,18.30,0,296.96,302.07,0.0,0.0,0.000,520621.2,520621.2,2956,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471063562,871155.00
08/13/2016 00:45,2,0.000,ALERT,212.38,299.67,60.028,1471063503,"274151322000054","219011344069620",0.00,19.80,0,297.26,301.17,0.0,0.0,0.000,763265.8,763265.8,2920,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471063563,871156.00
08/13/2016 00:45,2,0.000,ALERT,213.51,300.57,59.965,1471063503,"201051344000867","219011344069620",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,510605.2,510605.2,2948,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471063565,871157.00
08/13/2016 00:45,2,0.000,ALERT,213.51,299.37,59.996,1471063503,"201051344001093","219011344069620",0.00,19.00,0,296.96,300.27,0.0,0.0,0.000,517988.7,517988.7,2964,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471063567,871158.00
08/13/2016 00:45,2,0.000,ALERT,213.06,300.87,59.996,1471063503,"201051344000900","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,526968.6,526968.6,2957,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471063569,871159.00
08/13/2016 00:45,2,0.000,ALERT,213.51,300.27,60.002,1471063503,"201051344000648","219011344069620",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,516662.3,516662.3,2945,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471063571,871160.00
08/13/2016 00:45,2,0.000,ALERT,213.29,301.17,59.991,1471063503,"201051344000569","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,527321.7,527321.7,2946,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471063573,871161.00
08/13/2016 00:45,2,0.000,ALERT,213.29,300.87,59.996,1471063503,"201051344000983","219011344069620",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,519475.8,519475.8,2944,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471063574,871162.00
08/13/2016 00:45,2,0.000,ALERT,213.06,300.27,59.996,1471063503,"201051344001158","219011344069620",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,512055.6,512055.6,2952,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471063576,871163.00
08/13/2016 00:45,2,0.000,ALERT,213.51,301.17,59.991,1471063503,"201051344000576","219011344069620",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,519382.5,519382.5,2951,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471063578,871164.00
08/13/2016 00:45,2,0.000,ALERT,212.61,298.77,60.023,1471063503,"274151322000087","219011344069620",0.00,20.00,0,296.66,300.27,0.0,0.0,0.000,735879.7,735879.7,2961,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471063580,871165.00
08/13/2016 01:00,2,0.000,ALERT,213.74,300.87,60.012,1471064403,"201051344000645","219011344069620",0.00,19.00,0,298.47,303.28,0.0,0.0,0.000,518936.9,518936.9,2951,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471064405,871166.00
08/13/2016 01:00,2,0.000,ALERT,212.61,299.37,60.028,1471064403,"274151322000085","219011344069620",0.00,19.50,0,297.57,301.77,0.0,0.0,0.000,763608.2,763608.2,2922,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471064407,871167.00
08/13/2016 01:00,2,0.000,ALERT,213.74,300.57,60.012,1471064403,"201051344000633","219011344069620",0.00,18.00,0,296.96,303.28,0.0,0.0,0.000,510422.8,510422.8,2947,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471064409,871168.00
08/13/2016 01:00,2,0.000,ALERT,213.29,300.87,59.996,1471064403,"201051344000469","219011344069620",0.00,17.80,0,297.87,302.98,0.0,0.0,0.000,512621.2,512621.2,2960,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471064410,871169.00
08/13/2016 01:00,2,0.000,ALERT,212.83,299.07,59.996,1471064403,"201051344000646","219011344069620",0.00,18.30,0,296.36,301.17,0.0,0.0,0.000,513857.8,513857.8,2947,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471064412,871170.00
08/13/2016 01:00,2,0.000,ALERT,212.16,299.07,59.991,1471064403,"274151322000052","219011344069620",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,783072.5,783072.5,2923,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471064414,871171.00
08/13/2016 01:00,2,0.000,ALERT,213.29,299.07,59.986,1471064403,"201051344000585","219011344069620",0.00,18.70,0,296.66,301.47,0.0,0.0,0.000,522854.5,522854.5,2941,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471064416,871172.00
08/13/2016 01:00,2,0.000,ALERT,213.06,299.37,59.981,1471064403,"201051344001230","219011344069620",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,517173.2,517173.2,2964,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471064417,871173.00
08/13/2016 01:00,2,0.000,ALERT,213.51,299.67,59.986,1471064403,"201051344000582","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,509974.8,509974.8,2947,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471064419,871174.00
08/13/2016 01:00,2,0.000,ALERT,212.83,298.77,59.986,1471064403,"201051344000955","219011344069620",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,523581.3,523581.3,2954,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471064421,871175.00
08/13/2016 01:00,2,0.000,ALERT,212.61,298.77,60.012,1471064403,"274151322000094","219011344069620",0.00,19.00,0,296.96,301.47,0.0,0.0,0.000,641108.5,641108.5,2977,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471064423,871176.00
08/13/2016 01:00,2,0.000,ALERT,213.06,301.47,59.986,1471064403,"201051344000579","219011344069620",0.00,18.70,0,299.37,303.88,0.0,0.0,0.000,526916.3,526916.3,2958,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471064425,871177.00
08/13/2016 01:00,2,0.000,ALERT,213.06,299.37,59.981,1471064403,"201051344000890","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,520820.2,520820.2,2948,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471064427,871178.00
08/13/2016 01:00,2,0.000,ALERT,213.29,299.07,59.981,1471064403,"201051344000438","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,522400.8,522400.8,2956,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471064429,871179.00
08/13/2016 01:00,2,0.000,ALERT,213.29,298.17,59.986,1471064403,"201051344000417","219011344069620",0.00,18.70,0,296.66,300.57,0.0,0.0,0.000,513903.6,513903.6,2950,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471064430,871180.00
08/13/2016 01:00,2,0.000,ALERT,212.38,299.97,59.981,1471064403,"274151322000083","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,775993.3,775993.3,2932,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471064432,871181.00
08/13/2016 01:00,2,0.000,ALERT,213.06,299.67,59.981,1471064403,"274151322000076","219011344069620",0.00,19.30,0,297.26,302.07,0.0,0.0,0.000,827688.0,827688.0,2936,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471064434,871182.00
08/13/2016 01:00,2,0.000,ALERT,213.06,301.47,59.991,1471064403,"201051344000868","219011344069620",0.00,18.30,0,299.37,304.18,0.0,0.0,0.000,511495.6,511495.6,2953,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471064436,871183.00
08/13/2016 01:00,2,0.000,ALERT,212.38,299.97,59.991,1471064403,"274151322000095","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,819310.0,819310.0,2940,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471064438,871184.00
08/13/2016 01:00,2,0.000,ALERT,213.06,300.87,59.986,1471064403,"201051344000988","219011344069620",0.00,18.70,0,296.36,303.28,0.0,0.0,0.000,507730.9,507730.9,2959,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471064440,871185.00
08/13/2016 01:00,2,0.000,ALERT,213.06,298.17,59.975,1471064403,"201051344001025","219011344069620",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,521844.0,521844.0,2949,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471064441,871186.00
08/13/2016 01:00,2,0.000,ALERT,213.06,301.17,59.986,1471064403,"201051344000458","219011344069620",0.00,19.30,0,298.77,303.58,0.0,0.0,0.000,518928.0,518928.0,2947,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471064443,871187.00
08/13/2016 01:00,2,0.000,ALERT,213.74,300.87,59.981,1471064403,"201051344000853","219011344069620",0.00,18.30,0,298.77,303.28,0.0,0.0,0.000,518048.1,518048.1,2949,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471064445,871188.00
08/13/2016 01:00,2,0.000,ALERT,213.51,299.07,59.970,1471064403,"201051344000685","219011344069620",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,521659.6,521659.6,2960,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471064447,871189.00
08/13/2016 01:00,2,0.000,ALERT,213.29,298.47,59.991,1471064403,"201051344000917","219011344069620",0.00,19.30,0,295.76,300.57,0.0,0.0,0.000,518574.6,518574.6,2966,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471064448,871190.00
08/13/2016 01:00,2,0.000,ALERT,213.51,299.37,59.986,1471064403,"201051344001145","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,523806.0,523806.0,2966,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471064450,871191.00
08/13/2016 01:00,2,0.000,ALERT,213.29,298.47,59.981,1471064403,"201051344000651","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,516606.6,516606.6,2945,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471064452,871192.00
08/13/2016 01:00,2,0.000,ALERT,212.16,299.07,59.996,1471064403,"274151322000088","219011344069620",0.00,19.50,0,297.87,301.47,0.0,0.0,0.000,747734.4,747734.4,2926,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471064454,871193.00
08/13/2016 01:00,2,0.000,ALERT,213.06,298.17,59.986,1471064403,"274151322000068","219011344069620",0.00,19.80,0,297.26,300.87,0.0,0.0,0.000,641313.3,641313.3,2973,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471064456,871194.00
08/13/2016 01:00,2,0.000,ALERT,212.83,298.77,59.991,1471064403,"201051344001135","219011344069620",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,512730.6,512730.6,2946,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471064457,871195.00
08/13/2016 01:00,2,0.000,ALERT,212.83,301.47,59.970,1471064403,"201051344000594","219011344069620",0.00,18.70,0,298.77,304.18,0.0,0.0,0.000,523350.8,523350.8,2951,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471064459,871196.00
08/13/2016 01:00,2,0.000,ALERT,213.29,298.77,59.975,1471064403,"201051344001203","219011344069620",0.00,18.30,0,297.26,302.68,0.0,0.0,0.000,520621.2,520621.2,2958,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471064461,871197.00
08/13/2016 01:00,2,0.000,ALERT,212.38,299.97,59.981,1471064403,"274151322000054","219011344069620",0.00,19.80,0,298.17,302.07,0.0,0.0,0.000,763265.8,763265.8,2922,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471064463,871198.00
08/13/2016 01:00,2,0.000,ALERT,213.29,300.57,60.028,1471064403,"201051344000867","219011344069620",0.00,19.00,0,298.77,303.58,0.0,0.0,0.000,510605.2,510605.2,2950,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471064465,871199.00
08/13/2016 01:00,2,0.000,ALERT,213.06,298.77,59.965,1471064403,"201051344001093","219011344069620",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,517988.7,517988.7,2966,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471064466,871200.00
08/13/2016 01:00,2,0.000,ALERT,213.06,300.87,59.975,1471064403,"201051344000900","219011344069620",0.00,18.30,0,298.77,303.28,0.0,0.0,0.000,526968.6,526968.6,2959,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471064468,871201.00
08/13/2016 01:00,2,0.000,ALERT,213.29,300.27,59.981,1471064403,"201051344000648","219011344069620",0.00,18.00,0,298.47,302.98,0.0,0.0,0.000,516662.3,516662.3,2947,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471064470,871202.00
08/13/2016 01:00,2,0.000,ALERT,213.06,301.47,59.975,1471064403,"201051344000569","219011344069620",0.00,18.70,0,299.37,303.88,0.0,0.0,0.000,527321.7,527321.7,2948,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471064472,871203.00
08/13/2016 01:00,2,0.000,ALERT,213.06,301.17,59.981,1471064403,"201051344000983","219011344069620",0.00,18.70,0,299.07,303.58,0.0,0.0,0.000,519475.8,519475.8,2946,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471064474,871204.00
08/13/2016 01:00,2,0.000,ALERT,213.06,300.57,59.970,1471064403,"201051344001158","219011344069620",0.00,18.00,0,297.87,302.98,0.0,0.0,0.000,512055.6,512055.6,2954,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471064476,871205.00
08/13/2016 01:00,2,0.000,ALERT,213.51,301.47,59.975,1471064403,"201051344000576","219011344069620",0.00,18.30,0,298.77,303.88,0.0,0.0,0.000,519382.5,519382.5,2953,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471064477,871206.00
08/13/2016 01:00,2,0.000,ALERT,212.38,299.07,59.981,1471064403,"274151322000087","219011344069620",0.00,19.80,0,297.26,301.17,0.0,0.0,0.000,735879.7,735879.7,2963,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471064479,871207.00
08/13/2016 01:15,2,0.000,ALERT,213.96,300.57,59.986,1471065303,"201051344000645","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,518936.9,518936.9,2953,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471065305,871208.00
08/13/2016 01:15,2,0.000,ALERT,212.83,299.07,59.970,1471065303,"274151322000085","219011344069620",0.00,19.50,0,297.87,300.87,0.0,0.0,0.000,763608.2,763608.2,2924,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471065307,871209.00
08/13/2016 01:15,2,0.000,ALERT,213.96,300.27,59.996,1471065303,"201051344000633","219011344069620",0.00,18.00,0,296.96,302.07,0.0,0.0,0.000,510422.8,510422.8,2949,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471065309,871210.00
08/13/2016 01:15,2,0.000,ALERT,213.51,300.57,59.986,1471065303,"201051344000469","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,512621.2,512621.2,2962,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471065310,871211.00
08/13/2016 01:15,2,0.000,ALERT,213.29,299.37,59.986,1471065303,"201051344000646","219011344069620",0.00,18.30,0,296.66,300.27,0.0,0.0,0.000,513857.8,513857.8,2949,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471065312,871212.00
08/13/2016 01:15,2,0.000,ALERT,212.38,299.97,59.975,1471065303,"274151322000052","219011344069620",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,783072.5,783072.5,2925,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471065314,871213.00
08/13/2016 01:15,2,0.000,ALERT,213.74,299.67,59.975,1471065303,"201051344000585","219011344069620",0.00,18.70,0,296.66,300.57,0.0,0.0,0.000,522854.5,522854.5,2943,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471065316,871214.00
08/13/2016 01:15,2,0.000,ALERT,213.51,299.97,59.986,1471065303,"201051344001230","219011344069620",0.00,18.30,0,297.57,300.87,0.0,0.0,0.000,517173.2,517173.2,2966,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471065318,871215.00
08/13/2016 01:15,2,0.000,ALERT,214.19,300.27,59.970,1471065303,"201051344000582","219011344069620",0.00,18.00,0,297.87,301.17,0.0,0.0,0.000,509974.8,509974.8,2949,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471065320,871216.00
08/13/2016 01:15,2,0.000,ALERT,213.29,299.37,59.970,1471065303,"201051344000955","219011344069620",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,523581.3,523581.3,2956,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471065321,871217.00
08/13/2016 01:15,2,0.000,ALERT,212.83,298.77,59.986,1471065303,"274151322000094","219011344069620",0.00,19.00,0,297.26,300.27,0.0,0.0,0.000,641108.5,641108.5,2979,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471065323,871218.00
08/13/2016 01:15,2,0.000,ALERT,213.51,301.47,59.986,1471065303,"201051344000579","219011344069620",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,526916.3,526916.3,2960,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471065325,871219.00
08/13/2016 01:15,2,0.000,ALERT,213.51,299.97,59.981,1471065303,"201051344000890","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,520820.2,520820.2,2950,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471065327,871220.00
08/13/2016 01:15,2,0.000,ALERT,213.74,299.37,59.981,1471065303,"201051344000438","219011344069620",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,522400.8,522400.8,2958,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471065329,871221.00
08/13/2016 01:15,2,0.000,ALERT,213.74,298.77,59.981,1471065303,"201051344000417","219011344069620",0.00,18.70,0,296.36,299.97,0.0,0.0,0.000,513903.6,513903.6,2952,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471065331,871222.00
08/13/2016 01:15,2,0.000,ALERT,212.83,299.97,59.959,1471065303,"274151322000083","219011344069620",0.00,19.00,0,297.87,301.47,0.0,0.0,0.000,775993.3,775993.3,2934,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471065333,871223.00
08/13/2016 01:15,2,0.000,ALERT,213.29,299.07,59.944,1471065303,"274151322000076","219011344069620",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,827688.0,827688.0,2938,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471065335,871224.00
08/13/2016 01:15,2,0.000,ALERT,213.51,301.47,59.981,1471065303,"201051344000868","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,511495.6,511495.6,2955,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471065336,871225.00
08/13/2016 01:15,2,0.000,ALERT,212.61,300.27,59.970,1471065303,"274151322000095","219011344069620",0.00,18.70,0,298.77,301.77,0.0,0.0,0.000,819310.0,819310.0,2942,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471065338,871226.00
08/13/2016 01:15,2,0.000,ALERT,213.51,300.57,59.970,1471065303,"201051344000988","219011344069620",0.00,18.70,0,296.66,302.37,0.0,0.0,0.000,507730.9,507730.9,2961,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471065340,871227.00
08/13/2016 01:15,2,0.000,ALERT,213.51,299.07,59.965,1471065303,"201051344001025","219011344069620",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,521844.0,521844.0,2951,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471065342,871228.00
08/13/2016 01:15,2,0.000,ALERT,213.51,300.87,59.933,1471065303,"201051344000458","219011344069620",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,518928.0,518928.0,2949,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471065344,871229.00
08/13/2016 01:15,2,0.000,ALERT,214.19,300.87,59.965,1471065303,"201051344000853","219011344069620",0.00,18.30,0,299.37,302.98,0.0,0.0,0.000,518048.1,518048.1,2951,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471065346,871230.00
08/13/2016 01:15,2,0.000,ALERT,213.96,299.37,59.938,1471065303,"201051344000685","219011344069620",0.00,18.70,0,297.26,300.57,0.0,0.0,0.000,521659.6,521659.6,2962,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471065347,871231.00
08/13/2016 01:15,2,0.000,ALERT,213.74,299.07,60.002,1471065303,"201051344000917","219011344069620",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,518574.6,518574.6,2968,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471065349,871232.00
08/13/2016 01:15,2,0.000,ALERT,213.96,299.97,59.981,1471065303,"201051344001145","219011344069620",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,523806.0,523806.0,2968,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471065351,871233.00
08/13/2016 01:15,2,0.000,ALERT,213.74,298.77,59.981,1471065303,"201051344000651","219011344069620",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,516606.6,516606.6,2947,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471065353,871234.00
08/13/2016 01:15,2,0.000,ALERT,212.38,299.07,59.959,1471065303,"274151322000088","219011344069620",0.00,19.50,0,297.57,300.87,0.0,0.0,0.000,747734.4,747734.4,2928,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471065355,871235.00
08/13/2016 01:15,2,0.000,ALERT,213.29,298.47,59.959,1471065303,"274151322000068","219011344069620",0.00,19.80,0,297.26,300.27,0.0,0.0,0.000,641313.3,641313.3,2975,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471065356,871236.00
08/13/2016 01:15,2,0.000,ALERT,213.29,299.37,59.970,1471065303,"201051344001135","219011344069620",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,512730.6,512730.6,2948,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471065358,871237.00
08/13/2016 01:15,2,0.000,ALERT,213.29,301.77,59.970,1471065303,"201051344000594","219011344069620",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,523350.8,523350.8,2953,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471065360,871238.00
08/13/2016 01:15,2,0.000,ALERT,213.74,299.37,59.970,1471065303,"201051344001203","219011344069620",0.00,18.30,0,296.96,302.37,0.0,0.0,0.000,520621.2,520621.2,2960,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471065362,871239.00
08/13/2016 01:15,2,0.000,ALERT,212.61,299.67,59.965,1471065303,"274151322000054","219011344069620",0.00,19.80,0,298.17,301.47,0.0,0.0,0.000,763265.8,763265.8,2924,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471065364,871240.00
08/13/2016 01:15,2,0.000,ALERT,213.74,300.57,59.970,1471065303,"201051344000867","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,510605.2,510605.2,2952,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471065365,871241.00
08/13/2016 01:15,2,0.000,ALERT,213.74,299.37,60.002,1471065303,"201051344001093","219011344069620",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,517988.7,517988.7,2968,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471065367,871242.00
08/13/2016 01:15,2,0.000,ALERT,213.51,300.87,59.975,1471065303,"201051344000900","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,526968.6,526968.6,2961,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471065369,871243.00
08/13/2016 01:15,2,0.000,ALERT,213.74,300.27,60.002,1471065303,"201051344000648","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,516662.3,516662.3,2949,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471065371,871244.00
08/13/2016 01:15,2,0.000,ALERT,213.51,301.17,59.970,1471065303,"201051344000569","219011344069620",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,527321.7,527321.7,2950,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471065373,871245.00
08/13/2016 01:15,2,0.000,ALERT,213.51,301.17,60.012,1471065303,"201051344000983","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,519475.8,519475.8,2948,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471065374,871246.00
08/13/2016 01:15,2,0.000,ALERT,213.51,300.57,59.975,1471065303,"201051344001158","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,512055.6,512055.6,2956,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471065376,871247.00
08/13/2016 01:15,2,0.000,ALERT,213.96,301.17,59.944,1471065303,"201051344000576","219011344069620",0.00,18.30,0,299.07,302.68,0.0,0.0,0.000,519382.5,519382.5,2955,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471065378,871248.00
08/13/2016 01:15,2,0.000,ALERT,212.83,298.77,59.965,1471065303,"274151322000087","219011344069620",0.00,19.80,0,297.26,300.57,0.0,0.0,0.000,735879.7,735879.7,2965,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471065380,871249.00
08/13/2016 01:30,2,0.000,ALERT,213.96,301.17,59.975,1471066203,"201051344000645","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,518936.9,518936.9,2955,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471066205,871250.00
08/13/2016 01:30,2,0.000,ALERT,213.06,299.37,59.975,1471066203,"274151322000085","219011344069620",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,763608.2,763608.2,2926,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471066207,871251.00
08/13/2016 01:30,2,0.000,ALERT,214.19,300.87,59.981,1471066203,"201051344000633","219011344069620",0.00,18.00,0,296.96,302.07,0.0,0.0,0.000,510422.8,510422.8,2951,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471066208,871252.00
08/13/2016 01:30,2,0.000,ALERT,213.51,301.17,59.975,1471066203,"201051344000469","219011344069620",0.00,18.00,0,297.87,302.37,0.0,0.0,0.000,512621.2,512621.2,2964,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471066210,871253.00
08/13/2016 01:30,2,0.000,ALERT,213.29,299.67,59.975,1471066203,"201051344000646","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,513857.8,513857.8,2951,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471066212,871254.00
08/13/2016 01:30,2,0.000,ALERT,212.61,299.97,59.970,1471066203,"274151322000052","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,783072.5,783072.5,2927,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471066214,871255.00
08/13/2016 01:30,2,0.000,ALERT,213.74,299.97,59.975,1471066203,"201051344000585","219011344069620",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,522854.5,522854.5,2945,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471066215,871256.00
08/13/2016 01:30,2,0.000,ALERT,213.51,299.97,59.975,1471066203,"201051344001230","219011344069620",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,517173.2,517173.2,2968,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471066217,871257.00
08/13/2016 01:30,2,0.000,ALERT,213.96,300.57,59.981,1471066203,"201051344000582","219011344069620",0.00,18.30,0,298.47,301.77,0.0,0.0,0.000,509974.8,509974.8,2951,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471066219,871258.00
08/13/2016 01:30,2,0.000,ALERT,213.29,299.67,59.949,1471066203,"201051344000955","219011344069620",0.00,18.30,0,297.57,300.87,0.0,0.0,0.000,523581.3,523581.3,2958,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471066221,871259.00
08/13/2016 01:30,2,0.000,ALERT,212.83,299.07,59.970,1471066203,"274151322000094","219011344069620",0.00,19.00,0,296.96,300.27,0.0,0.0,0.000,641108.5,641108.5,2981,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471066223,871260.00
08/13/2016 01:30,2,0.000,ALERT,213.51,301.77,59.975,1471066203,"201051344000579","219011344069620",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,526916.3,526916.3,2962,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471066224,871261.00
08/13/2016 01:30,2,0.000,ALERT,213.51,299.97,59.975,1471066203,"201051344000890","219011344069620",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,520820.2,520820.2,2952,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471066226,871262.00
08/13/2016 01:30,2,0.000,ALERT,213.74,299.67,59.981,1471066203,"201051344000438","219011344069620",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,522400.8,522400.8,2960,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471066228,871263.00
08/13/2016 01:30,2,0.000,ALERT,213.74,299.07,59.981,1471066203,"201051344000417","219011344069620",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,513903.6,513903.6,2954,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471066230,871264.00
08/13/2016 01:30,2,0.000,ALERT,212.83,300.57,59.986,1471066203,"274151322000083","219011344069620",0.00,19.00,0,297.87,301.47,0.0,0.0,0.000,775993.3,775993.3,2936,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471066232,871265.00
08/13/2016 01:30,2,0.000,ALERT,213.29,299.37,59.986,1471066203,"274151322000076","219011344069620",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,827688.0,827688.0,2940,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471066233,871266.00
08/13/2016 01:30,2,0.000,ALERT,213.51,302.07,60.012,1471066203,"201051344000868","219011344069620",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,511495.6,511495.6,2957,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471066235,871267.00
08/13/2016 01:30,2,0.000,ALERT,212.61,300.27,59.954,1471066203,"274151322000095","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,819310.0,819310.0,2944,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471066237,871268.00
08/13/2016 01:30,2,0.000,ALERT,213.29,301.17,59.938,1471066203,"201051344000988","219011344069620",0.00,18.70,0,296.66,302.37,0.0,0.0,0.000,507730.9,507730.9,2963,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471066239,871269.00
08/13/2016 01:30,2,0.000,ALERT,213.29,299.07,59.986,1471066203,"201051344001025","219011344069620",0.00,18.00,0,296.96,301.77,0.0,0.0,0.000,521844.0,521844.0,2953,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471066241,871270.00
08/13/2016 01:30,2,0.000,ALERT,213.51,301.17,59.975,1471066203,"201051344000458","219011344069620",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,518928.0,518928.0,2951,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471066243,871271.00
08/13/2016 01:30,2,0.000,ALERT,214.19,301.17,59.996,1471066203,"201051344000853","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,518048.1,518048.1,2953,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471066244,871272.00
08/13/2016 01:30,2,0.000,ALERT,213.96,299.97,59.954,1471066203,"201051344000685","219011344069620",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,521659.6,521659.6,2964,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471066246,871273.00
08/13/2016 01:30,2,0.000,ALERT,213.74,299.37,59.981,1471066203,"201051344000917","219011344069620",0.00,19.30,0,296.06,300.57,0.0,0.0,0.000,518574.6,518574.6,2970,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471066248,871274.00
08/13/2016 01:30,2,0.000,ALERT,213.74,299.97,60.023,1471066203,"201051344001145","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,523806.0,523806.0,2970,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471066250,871275.00
08/13/2016 01:30,2,0.000,ALERT,213.74,299.07,59.986,1471066203,"201051344000651","219011344069620",0.00,17.80,0,297.26,300.57,0.0,0.0,0.000,516606.6,516606.6,2949,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471066252,871276.00
08/13/2016 01:30,2,0.000,ALERT,212.16,299.07,59.981,1471066203,"274151322000088","219011344069620",0.00,19.50,0,297.26,300.87,0.0,0.0,0.000,747734.4,747734.4,2930,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471066254,871277.00
08/13/2016 01:30,2,0.000,ALERT,213.29,299.07,59.981,1471066203,"274151322000068","219011344069620",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,641313.3,641313.3,2977,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471066255,871278.00
08/13/2016 01:30,2,0.000,ALERT,213.29,299.67,59.975,1471066203,"201051344001135","219011344069620",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,512730.6,512730.6,2950,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471066257,871279.00
08/13/2016 01:30,2,0.000,ALERT,213.29,302.07,59.944,1471066203,"201051344000594","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,523350.8,523350.8,2955,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471066259,871280.00
08/13/2016 01:30,2,0.000,ALERT,213.74,299.37,59.981,1471066203,"201051344001203","219011344069620",0.00,18.30,0,297.87,302.98,0.0,0.0,0.000,520621.2,520621.2,2962,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471066261,871281.00
08/13/2016 01:30,2,0.000,ALERT,212.61,299.37,59.965,1471066203,"274151322000054","219011344069620",0.00,19.80,0,297.26,301.77,0.0,0.0,0.000,763265.8,763265.8,2926,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471066263,871282.00
08/13/2016 01:30,2,0.000,ALERT,213.74,301.17,59.944,1471066203,"201051344000867","219011344069620",0.00,19.00,0,298.77,303.28,0.0,0.0,0.000,510605.2,510605.2,2954,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471066264,871283.00
08/13/2016 01:30,2,0.000,ALERT,213.51,299.67,59.981,1471066203,"201051344001093","219011344069620",0.00,19.00,0,297.57,300.87,0.0,0.0,0.000,517988.7,517988.7,2970,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471066266,871284.00
08/13/2016 01:30,2,0.000,ALERT,213.29,301.47,59.944,1471066203,"201051344000900","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,526968.6,526968.6,2963,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471066268,871285.00
08/13/2016 01:30,2,0.000,ALERT,213.74,300.57,59.954,1471066203,"201051344000648","219011344069620",0.00,18.00,0,298.47,302.98,0.0,0.0,0.000,516662.3,516662.3,2951,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471066270,871286.00
08/13/2016 01:30,2,0.000,ALERT,213.51,301.77,59.938,1471066203,"201051344000569","219011344069620",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,527321.7,527321.7,2952,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471066271,871287.00
