ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/13/2016 01:30,2,0.000,ALERT,213.51,301.47,59.965,1471066203,"201051344000983","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,519475.8,519475.8,2950,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471066273,871288.00
08/13/2016 01:30,2,0.000,ALERT,213.51,301.17,60.002,1471066203,"201051344001158","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,512055.6,512055.6,2958,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471066275,871289.00
08/13/2016 01:30,2,0.000,ALERT,213.96,301.77,59.975,1471066203,"201051344000576","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,519382.5,519382.5,2957,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471066277,871290.00
08/13/2016 01:30,2,0.000,ALERT,212.83,298.77,59.981,1471066203,"274151322000087","219011344069620",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,735879.7,735879.7,2967,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471066279,871291.00
08/13/2016 01:45,2,0.000,ALERT,213.51,299.97,60.034,1471067103,"201051344000645","219011344069620",0.00,19.00,0,299.37,302.98,0.0,0.0,0.000,518936.9,518936.9,2957,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471067105,871292.00
08/13/2016 01:45,2,0.000,ALERT,212.83,299.07,59.986,1471067103,"274151322000085","219011344069620",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,763608.2,763608.2,2928,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471067107,871293.00
08/13/2016 01:45,2,0.000,ALERT,213.74,299.97,60.002,1471067103,"201051344000633","219011344069620",0.00,18.30,0,297.57,302.37,0.0,0.0,0.000,510422.8,510422.8,2953,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471067109,871294.00
08/13/2016 01:45,2,0.000,ALERT,213.29,299.97,59.996,1471067103,"201051344000469","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,512621.2,512621.2,2966,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471067111,871295.00
08/13/2016 01:45,2,0.000,ALERT,213.29,299.07,59.991,1471067103,"201051344000646","219011344069620",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,513857.8,513857.8,2953,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471067113,871296.00
08/13/2016 01:45,2,0.000,ALERT,212.38,298.77,59.986,1471067103,"274151322000052","219011344069620",0.00,19.50,0,296.36,301.47,0.0,0.0,0.000,783072.5,783072.5,2929,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471067114,871297.00
08/13/2016 01:45,2,0.000,ALERT,213.74,299.37,59.986,1471067103,"201051344000585","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,522854.5,522854.5,2947,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471067116,871298.00
08/13/2016 01:45,2,0.000,ALERT,213.51,299.67,60.002,1471067103,"201051344001230","219011344069620",0.00,18.30,0,298.17,301.47,0.0,0.0,0.000,517173.2,517173.2,2970,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471067118,871299.00
08/13/2016 01:45,2,0.000,ALERT,213.96,299.97,59.991,1471067103,"201051344000582","219011344069620",0.00,18.30,0,298.47,301.77,0.0,0.0,0.000,509974.8,509974.8,2953,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471067120,871300.00
08/13/2016 01:45,2,0.000,ALERT,213.29,299.37,59.986,1471067103,"201051344000955","219011344069620",0.00,18.70,0,297.87,301.17,0.0,0.0,0.000,523581.3,523581.3,2960,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471067121,871301.00
08/13/2016 01:45,2,0.000,ALERT,212.83,298.77,59.986,1471067103,"274151322000094","219011344069620",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,641108.5,641108.5,2983,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471067123,871302.00
08/13/2016 01:45,2,0.000,ALERT,213.06,300.87,59.986,1471067103,"201051344000579","219011344069620",0.00,18.70,0,299.97,303.58,0.0,0.0,0.000,526916.3,526916.3,2964,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471067125,871303.00
08/13/2016 01:45,2,0.000,ALERT,213.51,299.67,59.986,1471067103,"201051344000890","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,520820.2,520820.2,2954,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471067127,871304.00
08/13/2016 01:45,2,0.000,ALERT,213.51,299.07,60.018,1471067103,"201051344000438","219011344069620",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,522400.8,522400.8,2962,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471067129,871305.00
08/13/2016 01:45,2,0.000,ALERT,213.74,298.77,59.986,1471067103,"201051344000417","219011344069620",0.00,18.70,0,297.26,300.57,0.0,0.0,0.000,513903.6,513903.6,2956,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471067130,871306.00
08/13/2016 01:45,2,0.000,ALERT,212.83,299.07,59.991,1471067103,"274151322000083","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,775993.3,775993.3,2938,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471067132,871307.00
08/13/2016 01:45,2,0.000,ALERT,213.29,299.07,59.981,1471067103,"274151322000076","219011344069620",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,827688.0,827688.0,2942,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471067134,871308.00
08/13/2016 01:45,2,0.000,ALERT,213.06,300.87,60.012,1471067103,"201051344000868","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,511495.6,511495.6,2959,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471067136,871309.00
08/13/2016 01:45,2,0.000,ALERT,212.83,299.97,60.002,1471067103,"274151322000095","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,819310.0,819310.0,2946,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471067138,871310.00
08/13/2016 01:45,2,0.000,ALERT,213.06,300.27,59.996,1471067103,"201051344000988","219011344069620",0.00,18.70,0,296.96,302.68,0.0,0.0,0.000,507730.9,507730.9,2965,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471067140,871311.00
08/13/2016 01:45,2,0.000,ALERT,213.51,298.77,59.986,1471067103,"201051344001025","219011344069620",0.00,18.00,0,297.26,301.77,0.0,0.0,0.000,521844.0,521844.0,2955,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471067141,871312.00
08/13/2016 01:45,2,0.000,ALERT,213.06,300.27,59.981,1471067103,"201051344000458","219011344069620",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,518928.0,518928.0,2953,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471067143,871313.00
08/13/2016 01:45,2,0.000,ALERT,213.74,299.97,59.981,1471067103,"201051344000853","219011344069620",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,518048.1,518048.1,2955,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471067145,871314.00
08/13/2016 01:45,2,0.000,ALERT,213.96,299.37,59.981,1471067103,"201051344000685","219011344069620",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,521659.6,521659.6,2966,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471067147,871315.00
08/13/2016 01:45,2,0.000,ALERT,213.74,298.77,59.986,1471067103,"201051344000917","219011344069620",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,518574.6,518574.6,2972,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471067149,871316.00
08/13/2016 01:45,2,0.000,ALERT,213.74,299.67,59.975,1471067103,"201051344001145","219011344069620",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,523806.0,523806.0,2972,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471067151,871317.00
08/13/2016 01:45,2,0.000,ALERT,213.74,298.77,59.996,1471067103,"201051344000651","219011344069620",0.00,17.80,0,297.57,300.87,0.0,0.0,0.000,516606.6,516606.6,2951,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471067152,871318.00
08/13/2016 01:45,2,0.000,ALERT,212.38,298.77,59.986,1471067103,"274151322000088","219011344069620",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,747734.4,747734.4,2932,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471067154,871319.00
08/13/2016 01:45,2,0.000,ALERT,213.29,298.17,59.981,1471067103,"274151322000068","219011344069620",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,641313.3,641313.3,2979,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471067156,871320.00
08/13/2016 01:45,2,0.000,ALERT,213.29,299.37,59.975,1471067103,"201051344001135","219011344069620",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,512730.6,512730.6,2952,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471067158,871321.00
08/13/2016 01:45,2,0.000,ALERT,212.83,300.87,59.944,1471067103,"201051344000594","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,523350.8,523350.8,2957,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471067159,871322.00
08/13/2016 01:45,2,0.000,ALERT,213.74,299.07,59.981,1471067103,"201051344001203","219011344069620",0.00,18.30,0,297.57,302.68,0.0,0.0,0.000,520621.2,520621.2,2964,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471067161,871323.00
08/13/2016 01:45,2,0.000,ALERT,212.61,299.37,59.975,1471067103,"274151322000054","219011344069620",0.00,19.80,0,296.96,301.47,0.0,0.0,0.000,763265.8,763265.8,2928,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471067163,871324.00
08/13/2016 01:45,2,0.000,ALERT,213.29,299.97,59.975,1471067103,"201051344000867","219011344069620",0.00,19.00,0,299.07,303.58,0.0,0.0,0.000,510605.2,510605.2,2956,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471067165,871325.00
08/13/2016 01:45,2,0.000,ALERT,213.51,299.37,60.018,1471067103,"201051344001093","219011344069620",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,517988.7,517988.7,2972,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471067167,871326.00
08/13/2016 01:45,2,0.000,ALERT,213.06,299.97,59.986,1471067103,"201051344000900","219011344069620",0.00,18.30,0,299.07,302.68,0.0,0.0,0.000,526968.6,526968.6,2965,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471067169,871327.00
08/13/2016 01:45,2,0.000,ALERT,213.51,299.67,59.981,1471067103,"201051344000648","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,516662.3,516662.3,2953,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471067171,871328.00
08/13/2016 01:45,2,0.000,ALERT,213.29,300.57,59.986,1471067103,"201051344000569","219011344069620",0.00,18.70,0,299.67,303.88,0.0,0.0,0.000,527321.7,527321.7,2954,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471067173,871329.00
08/13/2016 01:45,2,0.000,ALERT,213.06,300.57,59.970,1471067103,"201051344000983","219011344069620",0.00,18.70,0,299.67,303.58,0.0,0.0,0.000,519475.8,519475.8,2952,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471067175,871330.00
08/13/2016 01:45,2,0.000,ALERT,213.29,299.97,59.933,1471067103,"201051344001158","219011344069620",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,512055.6,512055.6,2960,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471067176,871331.00
08/13/2016 01:45,2,0.000,ALERT,213.51,300.57,59.959,1471067103,"201051344000576","219011344069620",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,519382.5,519382.5,2959,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471067178,871332.00
08/13/2016 01:45,2,0.000,ALERT,212.83,298.47,59.975,1471067103,"274151322000087","219011344069620",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,735879.7,735879.7,2969,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471067180,871333.00
08/13/2016 02:00,2,0.000,ALERT,214.19,301.77,59.986,1471068004,"201051344000645","219011344069620",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,518936.9,518936.9,2959,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068006,871334.00
08/13/2016 02:00,2,0.000,ALERT,213.06,299.97,60.012,1471068004,"274151322000085","219011344069620",0.00,19.50,0,297.57,301.17,0.0,0.0,0.000,763608.2,763608.2,2930,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068007,871335.00
08/13/2016 02:00,2,0.000,ALERT,214.41,301.47,59.996,1471068004,"201051344000633","219011344069620",0.00,18.30,0,296.66,302.37,0.0,0.0,0.000,510422.8,510422.8,2955,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068009,871336.00
08/13/2016 02:00,2,0.000,ALERT,213.74,301.47,59.986,1471068004,"201051344000469","219011344069620",0.00,18.00,0,297.26,302.37,0.0,0.0,0.000,512621.2,512621.2,2968,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068011,871337.00
08/13/2016 02:00,2,0.000,ALERT,213.51,299.67,59.986,1471068004,"201051344000646","219011344069620",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,513857.8,513857.8,2955,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068013,871338.00
08/13/2016 02:00,2,0.000,ALERT,212.83,300.57,59.991,1471068004,"274151322000052","219011344069620",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,783072.5,783072.5,2931,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068014,871339.00
08/13/2016 02:00,2,0.000,ALERT,213.96,299.97,59.965,1471068004,"201051344000585","219011344069620",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,522854.5,522854.5,2949,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068016,871340.00
08/13/2016 02:00,2,0.000,ALERT,213.74,300.27,59.954,1471068004,"201051344001230","219011344069620",0.00,18.30,0,297.87,301.17,0.0,0.0,0.000,517173.2,517173.2,2972,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068018,871341.00
08/13/2016 02:00,2,0.000,ALERT,214.19,300.87,59.986,1471068004,"201051344000582","219011344069620",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,509974.8,509974.8,2955,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068020,871342.00
08/13/2016 02:00,2,0.000,ALERT,213.29,299.67,59.970,1471068004,"201051344000955","219011344069620",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,523581.3,523581.3,2962,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471068022,871343.00
08/13/2016 02:00,2,0.000,ALERT,213.06,299.07,59.954,1471068004,"274151322000094","219011344069620",0.00,19.00,0,297.26,300.57,0.0,0.0,0.000,641108.5,641108.5,2985,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068023,871344.00
08/13/2016 02:00,2,0.000,ALERT,213.74,302.07,59.986,1471068004,"201051344000579","219011344069620",0.00,18.70,0,299.07,303.58,0.0,0.0,0.000,526916.3,526916.3,2966,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068025,871345.00
08/13/2016 02:00,2,0.000,ALERT,213.51,300.27,60.007,1471068004,"201051344000890","219011344069620",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,520820.2,520820.2,2956,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068027,871346.00
08/13/2016 02:00,2,0.000,ALERT,213.96,299.67,59.975,1471068004,"201051344000438","219011344069620",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,522400.8,522400.8,2964,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068029,871347.00
08/13/2016 02:00,2,0.000,ALERT,213.96,299.07,59.975,1471068004,"201051344000417","219011344069620",0.00,18.70,0,296.96,300.27,0.0,0.0,0.000,513903.6,513903.6,2958,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471068031,871348.00
08/13/2016 02:00,2,0.000,ALERT,212.83,300.27,59.965,1471068004,"274151322000083","219011344069620",0.00,19.00,0,297.87,301.47,0.0,0.0,0.000,775993.3,775993.3,2940,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068033,871349.00
08/13/2016 02:00,2,0.000,ALERT,213.51,299.97,59.975,1471068004,"274151322000076","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,827688.0,827688.0,2944,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068034,871350.00
08/13/2016 02:00,2,0.000,ALERT,213.74,302.07,59.975,1471068004,"201051344000868","219011344069620",0.00,18.30,0,298.77,303.58,0.0,0.0,0.000,511495.6,511495.6,2961,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068036,871351.00
08/13/2016 02:00,2,0.000,ALERT,212.83,300.87,59.975,1471068004,"274151322000095","219011344069620",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,819310.0,819310.0,2948,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068038,871352.00
08/13/2016 02:00,2,0.000,ALERT,213.51,301.47,59.938,1471068004,"201051344000988","219011344069620",0.00,18.70,0,295.76,302.68,0.0,0.0,0.000,507730.9,507730.9,2967,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471068040,871353.00
08/13/2016 02:00,2,0.000,ALERT,213.74,299.37,59.981,1471068004,"201051344001025","219011344069620",0.00,18.00,0,296.96,301.77,0.0,0.0,0.000,521844.0,521844.0,2957,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068042,871354.00
08/13/2016 02:00,2,0.000,ALERT,213.74,301.77,59.970,1471068004,"201051344000458","219011344069620",0.00,19.30,0,298.47,303.58,0.0,0.0,0.000,518928.0,518928.0,2955,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471068043,871355.00
08/13/2016 02:00,2,0.000,ALERT,214.19,301.47,59.981,1471068004,"201051344000853","219011344069620",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,518048.1,518048.1,2957,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471068045,871356.00
08/13/2016 02:00,2,0.000,ALERT,214.19,299.97,60.018,1471068004,"201051344000685","219011344069620",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,521659.6,521659.6,2968,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068047,871357.00
08/13/2016 02:00,2,0.000,ALERT,213.74,299.37,60.023,1471068004,"201051344000917","219011344069620",0.00,19.30,0,296.06,300.57,0.0,0.0,0.000,518574.6,518574.6,2974,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068049,871358.00
08/13/2016 02:00,2,0.000,ALERT,213.96,300.27,59.981,1471068004,"201051344001145","219011344069620",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,523806.0,523806.0,2974,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471068051,871359.00
08/13/2016 02:00,2,0.000,ALERT,213.96,299.37,59.981,1471068004,"201051344000651","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,516606.6,516606.6,2953,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068052,871360.00
08/13/2016 02:00,2,0.000,ALERT,212.61,299.67,59.986,1471068004,"274151322000088","219011344069620",0.00,19.50,0,297.57,300.87,0.0,0.0,0.000,747734.4,747734.4,2934,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068054,871361.00
08/13/2016 02:00,2,0.000,ALERT,213.51,299.37,59.933,1471068004,"274151322000068","219011344069620",0.00,19.80,0,296.96,300.27,0.0,0.0,0.000,641313.3,641313.3,2981,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068056,871362.00
08/13/2016 02:00,2,0.000,ALERT,213.51,299.97,59.981,1471068004,"201051344001135","219011344069620",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,512730.6,512730.6,2954,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068058,871363.00
08/13/2016 02:00,2,0.000,ALERT,213.51,302.07,60.002,1471068004,"201051344000594","219011344069620",0.00,18.70,0,297.87,303.28,0.0,0.0,0.000,523350.8,523350.8,2959,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068060,871364.00
08/13/2016 02:00,2,0.000,ALERT,213.96,299.67,59.965,1471068004,"201051344001203","219011344069620",0.00,18.30,0,297.26,302.98,0.0,0.0,0.000,520621.2,520621.2,2966,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068061,871365.00
08/13/2016 02:00,2,0.000,ALERT,212.83,300.57,59.975,1471068004,"274151322000054","219011344069620",0.00,19.80,0,297.87,301.77,0.0,0.0,0.000,763265.8,763265.8,2930,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068063,871366.00
08/13/2016 02:00,2,0.000,ALERT,213.96,301.47,59.975,1471068004,"201051344000867","219011344069620",0.00,19.00,0,297.87,303.28,0.0,0.0,0.000,510605.2,510605.2,2958,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068065,871367.00
08/13/2016 02:00,2,0.000,ALERT,213.74,299.97,59.975,1471068004,"201051344001093","219011344069620",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,517988.7,517988.7,2974,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068067,871368.00
08/13/2016 02:00,2,0.000,ALERT,213.51,301.47,60.012,1471068004,"201051344000900","219011344069620",0.00,18.30,0,298.17,302.68,0.0,0.0,0.000,526968.6,526968.6,2967,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068069,871369.00
08/13/2016 02:00,2,0.000,ALERT,213.96,301.17,59.975,1471068004,"201051344000648","219011344069620",0.00,18.00,0,297.57,302.98,0.0,0.0,0.000,516662.3,516662.3,2955,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068070,871370.00
08/13/2016 02:00,2,0.000,ALERT,213.96,302.37,59.981,1471068004,"201051344000569","219011344069620",0.00,18.70,0,299.07,303.58,0.0,0.0,0.000,527321.7,527321.7,2956,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068072,871371.00
08/13/2016 02:00,2,0.000,ALERT,213.74,302.07,59.981,1471068004,"201051344000983","219011344069620",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,519475.8,519475.8,2954,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068074,871372.00
08/13/2016 02:00,2,0.000,ALERT,213.74,301.47,59.981,1471068004,"201051344001158","219011344069620",0.00,18.00,0,297.87,302.37,0.0,0.0,0.000,512055.6,512055.6,2962,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471068076,871373.00
08/13/2016 02:00,2,0.000,ALERT,214.19,302.07,59.975,1471068004,"201051344000576","219011344069620",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,519382.5,519382.5,2961,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471068078,871374.00
08/13/2016 02:00,2,0.000,ALERT,213.29,299.67,59.975,1471068004,"274151322000087","219011344069620",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,735879.7,735879.7,2971,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068079,871375.00
08/13/2016 02:15,2,0.000,ALERT,214.19,301.47,59.949,1471068903,"201051344000645","219011344069620",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,518936.9,518936.9,2961,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068905,871376.00
08/13/2016 02:15,2,0.000,ALERT,213.06,299.67,59.944,1471068903,"274151322000085","219011344069620",0.00,19.50,0,298.47,301.77,0.0,0.0,0.000,763608.2,763608.2,2932,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068907,871377.00
08/13/2016 02:15,2,0.000,ALERT,214.19,301.17,59.949,1471068903,"201051344000633","219011344069620",0.00,18.30,0,297.87,303.28,0.0,0.0,0.000,510422.8,510422.8,2957,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068909,871378.00
08/13/2016 02:15,2,0.000,ALERT,213.74,301.47,59.996,1471068903,"201051344000469","219011344069620",0.00,18.00,0,298.77,303.28,0.0,0.0,0.000,512621.2,512621.2,2970,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068911,871379.00
08/13/2016 02:15,2,0.000,ALERT,213.06,299.37,59.949,1471068903,"201051344000646","219011344069620",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,513857.8,513857.8,2957,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068913,871380.00
08/13/2016 02:15,2,0.000,ALERT,212.83,299.37,59.986,1471068903,"274151322000052","219011344069620",0.00,19.50,0,298.17,302.37,0.0,0.0,0.000,783072.5,783072.5,2933,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068914,871381.00
08/13/2016 02:15,2,0.000,ALERT,213.29,299.37,59.912,1471068903,"201051344000585","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,522854.5,522854.5,2951,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068916,871382.00
08/13/2016 02:15,2,0.000,ALERT,213.06,299.97,59.954,1471068903,"201051344001230","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,517173.2,517173.2,2974,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471068918,871383.00
08/13/2016 02:15,2,0.000,ALERT,213.51,299.97,59.959,1471068903,"201051344000582","219011344069620",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,509974.8,509974.8,2957,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068920,871384.00
08/13/2016 02:15,2,0.000,ALERT,212.83,299.67,59.959,1471068903,"201051344000955","219011344069620",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,523581.3,523581.3,2964,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068921,871385.00
08/13/2016 02:15,2,0.000,ALERT,213.06,299.37,59.959,1471068903,"274151322000094","219011344069620",0.00,19.00,0,297.87,301.17,0.0,0.0,0.000,641108.5,641108.5,2987,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471068923,871386.00
08/13/2016 02:15,2,0.000,ALERT,213.74,302.37,59.959,1471068903,"201051344000579","219011344069620",0.00,19.00,0,300.27,304.48,0.0,0.0,0.000,526916.3,526916.3,2968,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471068925,871387.00
08/13/2016 02:15,2,0.000,ALERT,213.06,299.97,60.002,1471068903,"201051344000890","219011344069620",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,520820.2,520820.2,2958,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068927,871388.00
08/13/2016 02:15,2,0.000,ALERT,213.29,299.37,60.002,1471068903,"201051344000438","219011344069620",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,522400.8,522400.8,2966,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068929,871389.00
08/13/2016 02:15,2,0.000,ALERT,213.51,299.07,59.965,1471068903,"201051344000417","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,513903.6,513903.6,2960,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068930,871390.00
08/13/2016 02:15,2,0.000,ALERT,213.06,300.27,59.991,1471068903,"274151322000083","219011344069620",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,775993.3,775993.3,2942,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068932,871391.00
08/13/2016 02:15,2,0.000,ALERT,213.74,299.67,59.970,1471068903,"274151322000076","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,827688.0,827688.0,2946,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471068934,871392.00
08/13/2016 02:15,2,0.000,ALERT,213.74,302.37,59.981,1471068903,"201051344000868","219011344069620",0.00,18.70,0,300.27,304.48,0.0,0.0,0.000,511495.6,511495.6,2963,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068936,871393.00
08/13/2016 02:15,2,0.000,ALERT,213.06,300.87,59.970,1471068903,"274151322000095","219011344069620",0.00,19.00,0,299.37,302.68,0.0,0.0,0.000,819310.0,819310.0,2950,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068938,871394.00
08/13/2016 02:15,2,0.000,ALERT,213.74,301.77,59.975,1471068903,"201051344000988","219011344069620",0.00,18.70,0,297.26,303.58,0.0,0.0,0.000,507730.9,507730.9,2969,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068940,871395.00
08/13/2016 02:15,2,0.000,ALERT,213.06,298.77,59.970,1471068903,"201051344001025","219011344069620",0.00,18.00,0,297.57,302.37,0.0,0.0,0.000,521844.0,521844.0,2959,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068941,871396.00
08/13/2016 02:15,2,0.000,ALERT,213.74,301.77,60.007,1471068903,"201051344000458","219011344069620",0.00,19.30,0,299.97,304.48,0.0,0.0,0.000,518928.0,518928.0,2957,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068943,871397.00
08/13/2016 02:15,2,0.000,ALERT,214.41,301.77,59.981,1471068903,"201051344000853","219011344069620",0.00,18.30,0,299.67,303.88,0.0,0.0,0.000,518048.1,518048.1,2959,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068945,871398.00
08/13/2016 02:15,2,0.000,ALERT,213.74,299.67,59.975,1471068903,"201051344000685","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,521659.6,521659.6,2970,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068947,871399.00
08/13/2016 02:15,2,0.000,ALERT,213.29,299.07,59.944,1471068903,"201051344000917","219011344069620",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,518574.6,518574.6,2976,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068949,871400.00
08/13/2016 02:15,2,0.000,ALERT,213.51,299.97,59.981,1471068903,"201051344001145","219011344069620",0.00,18.30,0,298.17,302.68,0.0,0.0,0.000,523806.0,523806.0,2976,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068950,871401.00
08/13/2016 02:15,2,0.000,ALERT,213.51,298.77,59.996,1471068903,"201051344000651","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,516606.6,516606.6,2955,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471068952,871402.00
08/13/2016 02:15,2,0.000,ALERT,212.61,299.97,59.965,1471068903,"274151322000088","219011344069620",0.00,19.80,0,298.47,301.77,0.0,0.0,0.000,747734.4,747734.4,2936,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068954,871403.00
08/13/2016 02:15,2,0.000,ALERT,213.74,299.07,59.933,1471068903,"274151322000068","219011344069620",0.00,19.80,0,297.87,300.87,0.0,0.0,0.000,641313.3,641313.3,2983,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068956,871404.00
08/13/2016 02:15,2,0.000,ALERT,212.83,299.37,59.949,1471068903,"201051344001135","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,512730.6,512730.6,2956,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068958,871405.00
08/13/2016 02:15,2,0.000,ALERT,213.51,302.68,59.996,1471068903,"201051344000594","219011344069620",0.00,18.70,0,299.67,304.18,0.0,0.0,0.000,523350.8,523350.8,2961,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068960,871406.00
08/13/2016 02:15,2,0.000,ALERT,213.29,299.07,59.970,1471068903,"201051344001203","219011344069620",0.00,18.70,0,297.87,303.58,0.0,0.0,0.000,520621.2,520621.2,2968,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471068961,871407.00
08/13/2016 02:15,2,0.000,ALERT,213.06,300.57,59.986,1471068903,"274151322000054","219011344069620",0.00,19.80,0,298.47,302.37,0.0,0.0,0.000,763265.8,763265.8,2932,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471068963,871408.00
08/13/2016 02:15,2,0.000,ALERT,214.19,301.77,59.975,1471068903,"201051344000867","219011344069620",0.00,19.00,0,299.37,303.88,0.0,0.0,0.000,510605.2,510605.2,2960,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068965,871409.00
08/13/2016 02:15,2,0.000,ALERT,213.29,299.37,60.002,1471068903,"201051344001093","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,517988.7,517988.7,2976,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068967,871410.00
08/13/2016 02:15,2,0.000,ALERT,213.74,302.07,59.975,1471068903,"201051344000900","219011344069620",0.00,18.70,0,299.67,303.58,0.0,0.0,0.000,526968.6,526968.6,2969,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068969,871411.00
08/13/2016 02:15,2,0.000,ALERT,214.19,301.47,59.981,1471068903,"201051344000648","219011344069620",0.00,18.00,0,299.07,303.88,0.0,0.0,0.000,516662.3,516662.3,2957,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068971,871412.00
08/13/2016 02:15,2,0.000,ALERT,214.19,302.68,59.975,1471068903,"201051344000569","219011344069620",0.00,18.70,0,300.27,304.48,0.0,0.0,0.000,527321.7,527321.7,2958,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068972,871413.00
08/13/2016 02:15,2,0.000,ALERT,213.96,302.68,60.012,1471068903,"201051344000983","219011344069620",0.00,18.70,0,299.97,304.18,0.0,0.0,0.000,519475.8,519475.8,2956,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471068974,871414.00
08/13/2016 02:15,2,0.000,ALERT,213.96,301.77,59.975,1471068903,"201051344001158","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,512055.6,512055.6,2964,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471068976,871415.00
08/13/2016 02:15,2,0.000,ALERT,214.41,302.68,59.975,1471068903,"201051344000576","219011344069620",0.00,18.30,0,299.67,303.88,0.0,0.0,0.000,519382.5,519382.5,2963,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471068978,871416.00
08/13/2016 02:15,2,0.000,ALERT,213.51,299.37,59.970,1471068903,"274151322000087","219011344069620",0.00,20.00,0,298.17,301.47,0.0,0.0,0.000,735879.7,735879.7,2973,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471068979,871417.00
08/13/2016 02:30,2,0.000,ALERT,214.64,302.98,59.981,1471069803,"201051344000645","219011344069620",0.00,19.00,0,299.37,304.18,0.0,0.0,0.000,518936.9,518936.9,2963,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471069805,871418.00
08/13/2016 02:30,2,0.000,ALERT,213.51,300.87,60.028,1471069803,"274151322000085","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,763608.2,763608.2,2934,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471069807,871419.00
08/13/2016 02:30,2,0.000,ALERT,214.64,302.68,59.986,1471069803,"201051344000633","219011344069620",0.00,18.30,0,297.87,303.58,0.0,0.0,0.000,510422.8,510422.8,2959,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471069809,871420.00
08/13/2016 02:30,2,0.000,ALERT,214.19,302.98,59.991,1471069803,"201051344000469","219011344069620",0.00,18.00,0,298.47,303.88,0.0,0.0,0.000,512621.2,512621.2,2972,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471069810,871421.00
08/13/2016 02:30,2,0.000,ALERT,213.06,299.37,59.975,1471069803,"201051344000646","219011344069620",0.00,18.70,0,296.96,300.57,0.0,0.0,0.000,513857.8,513857.8,2959,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471069812,871422.00
08/13/2016 02:30,2,0.000,ALERT,213.29,301.17,59.986,1471069803,"274151322000052","219011344069620",0.00,19.50,0,298.17,302.68,0.0,0.0,0.000,783072.5,783072.5,2935,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471069814,871423.00
08/13/2016 02:30,2,0.000,ALERT,213.74,299.97,59.981,1471069803,"201051344000585","219011344069620",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,522854.5,522854.5,2953,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471069816,871424.00
08/13/2016 02:30,2,0.000,ALERT,213.29,299.97,59.981,1471069803,"201051344001230","219011344069620",0.00,18.70,0,297.87,301.17,0.0,0.0,0.000,517173.2,517173.2,2976,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471069818,871425.00
08/13/2016 02:30,2,0.000,ALERT,213.96,300.57,59.981,1471069803,"201051344000582","219011344069620",0.00,18.30,0,298.17,301.47,0.0,0.0,0.000,509974.8,509974.8,2959,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471069820,871426.00
08/13/2016 02:30,2,0.000,ALERT,213.29,299.67,59.975,1471069803,"201051344000955","219011344069620",0.00,18.70,0,297.57,300.87,0.0,0.0,0.000,523581.3,523581.3,2966,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471069821,871427.00
08/13/2016 02:30,2,0.000,ALERT,213.51,300.27,59.991,1471069803,"274151322000094","219011344069620",0.00,19.00,0,297.87,301.47,0.0,0.0,0.000,641108.5,641108.5,2989,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471069823,871428.00
08/13/2016 02:30,2,0.000,ALERT,214.19,303.58,59.986,1471069803,"201051344000579","219011344069620",0.00,19.00,0,300.57,304.78,0.0,0.0,0.000,526916.3,526916.3,2970,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471069825,871429.00
08/13/2016 02:30,2,0.000,ALERT,213.29,299.97,59.970,1471069803,"201051344000890","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,520820.2,520820.2,2960,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471069827,871430.00
08/13/2016 02:30,2,0.000,ALERT,213.51,299.37,59.981,1471069803,"201051344000438","219011344069620",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,522400.8,522400.8,2968,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471069829,871431.00
08/13/2016 02:30,2,0.000,ALERT,213.51,299.07,59.986,1471069803,"201051344000417","219011344069620",0.00,19.00,0,296.96,300.57,0.0,0.0,0.000,513903.6,513903.6,2962,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471069830,871432.00
