ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/13/2016 02:30,2,0.000,ALERT,213.29,300.87,59.944,1471069803,"274151322000083","219011344069620",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,775993.3,775993.3,2944,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471069832,871433.00
08/13/2016 02:30,2,0.000,ALERT,213.96,300.87,59.975,1471069803,"274151322000076","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,827688.0,827688.0,2948,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471069834,871434.00
08/13/2016 02:30,2,0.000,ALERT,214.19,303.58,60.002,1471069803,"201051344000868","219011344069620",0.00,18.70,0,300.27,305.08,0.0,0.0,0.000,511495.6,511495.6,2965,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471069836,871435.00
08/13/2016 02:30,2,0.000,ALERT,213.51,301.77,60.002,1471069803,"274151322000095","219011344069620",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,819310.0,819310.0,2952,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471069838,871436.00
08/13/2016 02:30,2,0.000,ALERT,213.96,302.98,59.986,1471069803,"201051344000988","219011344069620",0.00,18.70,0,297.26,303.88,0.0,0.0,0.000,507730.9,507730.9,2971,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471069839,871437.00
08/13/2016 02:30,2,0.000,ALERT,213.29,299.07,59.986,1471069803,"201051344001025","219011344069620",0.00,18.00,0,297.26,301.77,0.0,0.0,0.000,521844.0,521844.0,2961,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471069841,871438.00
08/13/2016 02:30,2,0.000,ALERT,214.19,302.98,59.981,1471069803,"201051344000458","219011344069620",0.00,19.30,0,299.97,305.08,0.0,0.0,0.000,518928.0,518928.0,2959,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471069843,871439.00
08/13/2016 02:30,2,0.000,ALERT,214.64,302.68,59.959,1471069803,"201051344000853","219011344069620",0.00,18.70,0,299.67,304.48,0.0,0.0,0.000,518048.1,518048.1,2961,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471069845,871440.00
08/13/2016 02:30,2,0.000,ALERT,213.96,299.67,59.975,1471069803,"201051344000685","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,521659.6,521659.6,2972,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471069847,871441.00
08/13/2016 02:30,2,0.000,ALERT,213.51,299.07,59.975,1471069803,"201051344000917","219011344069620",0.00,19.30,0,296.36,300.57,0.0,0.0,0.000,518574.6,518574.6,2978,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471069848,871442.00
08/13/2016 02:30,2,0.000,ALERT,213.74,299.97,59.975,1471069803,"201051344001145","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,523806.0,523806.0,2978,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471069850,871443.00
08/13/2016 02:30,2,0.000,ALERT,213.74,298.77,59.981,1471069803,"201051344000651","219011344069620",0.00,18.00,0,296.96,300.57,0.0,0.0,0.000,516606.6,516606.6,2957,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471069853,871444.00
08/13/2016 02:30,2,0.000,ALERT,213.06,300.57,59.996,1471069803,"274151322000088","219011344069620",0.00,19.80,0,298.47,302.07,0.0,0.0,0.000,747734.4,747734.4,2938,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471069854,871445.00
08/13/2016 02:30,2,0.000,ALERT,213.96,300.27,59.975,1471069803,"274151322000068","219011344069620",0.00,20.00,0,297.87,301.47,0.0,0.0,0.000,641313.3,641313.3,2985,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471069856,871446.00
08/13/2016 02:30,2,0.000,ALERT,213.29,299.67,59.981,1471069803,"201051344001135","219011344069620",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,512730.6,512730.6,2958,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471069858,871447.00
08/13/2016 02:30,2,0.000,ALERT,213.96,303.58,59.959,1471069803,"201051344000594","219011344069620",0.00,18.70,0,299.97,304.78,0.0,0.0,0.000,523350.8,523350.8,2963,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471069860,871448.00
08/13/2016 02:30,2,0.000,ALERT,213.74,299.37,59.965,1471069803,"201051344001203","219011344069620",0.00,18.70,0,297.57,302.68,0.0,0.0,0.000,520621.2,520621.2,2970,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471069861,871449.00
08/13/2016 02:30,2,0.000,ALERT,213.29,300.57,59.991,1471069803,"274151322000054","219011344069620",0.00,19.80,0,298.77,302.98,0.0,0.0,0.000,763265.8,763265.8,2934,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471069863,871450.00
08/13/2016 02:30,2,0.000,ALERT,214.41,302.98,59.986,1471069803,"201051344000867","219011344069620",0.00,19.30,0,299.67,304.48,0.0,0.0,0.000,510605.2,510605.2,2962,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471069865,871451.00
08/13/2016 02:30,2,0.000,ALERT,213.51,299.67,59.981,1471069803,"201051344001093","219011344069620",0.00,19.30,0,297.57,300.87,0.0,0.0,0.000,517988.7,517988.7,2978,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471069867,871452.00
08/13/2016 02:30,2,0.000,ALERT,213.96,302.98,59.981,1471069803,"201051344000900","219011344069620",0.00,18.70,0,299.97,304.18,0.0,0.0,0.000,526968.6,526968.6,2971,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471069869,871453.00
08/13/2016 02:30,2,0.000,ALERT,214.41,302.37,59.996,1471069803,"201051344000648","219011344069620",0.00,18.00,0,299.67,304.18,0.0,0.0,0.000,516662.3,516662.3,2959,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471069871,871454.00
08/13/2016 02:30,2,0.000,ALERT,214.19,303.28,59.986,1471069803,"201051344000569","219011344069620",0.00,18.70,0,300.57,305.08,0.0,0.0,0.000,527321.7,527321.7,2960,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471069873,871455.00
08/13/2016 02:30,2,0.000,ALERT,214.19,303.28,59.986,1471069803,"201051344000983","219011344069620",0.00,18.70,0,300.27,304.78,0.0,0.0,0.000,519475.8,519475.8,2958,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471069875,871456.00
08/13/2016 02:30,2,0.000,ALERT,214.19,302.98,60.002,1471069803,"201051344001158","219011344069620",0.00,18.30,0,299.37,303.88,0.0,0.0,0.000,512055.6,512055.6,2966,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471069877,871457.00
08/13/2016 02:30,2,0.000,ALERT,214.64,303.28,59.981,1471069803,"201051344000576","219011344069620",0.00,18.30,0,300.27,304.48,0.0,0.0,0.000,519382.5,519382.5,2965,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471069878,871458.00
08/13/2016 02:30,2,0.000,ALERT,213.51,300.57,59.965,1471069803,"274151322000087","219011344069620",0.00,20.00,0,298.17,301.77,0.0,0.0,0.000,735879.7,735879.7,2975,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471069880,871459.00
08/13/2016 02:45,2,0.000,ALERT,214.64,302.37,59.981,1471070704,"201051344000645","219011344069620",0.00,19.00,0,300.87,304.48,0.0,0.0,0.000,518936.9,518936.9,2965,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471070706,871460.00
08/13/2016 02:45,2,0.000,ALERT,212.83,299.97,59.975,1471070704,"274151322000085","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,763608.2,763608.2,2936,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471070708,871461.00
08/13/2016 02:45,2,0.000,ALERT,214.64,302.07,59.938,1471070704,"201051344000633","219011344069620",0.00,18.30,0,299.37,303.88,0.0,0.0,0.000,510422.8,510422.8,2961,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471070710,871462.00
08/13/2016 02:45,2,0.000,ALERT,213.96,302.37,59.986,1471070704,"201051344000469","219011344069620",0.00,18.00,0,299.97,304.48,0.0,0.0,0.000,512621.2,512621.2,2974,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471070711,871463.00
08/13/2016 02:45,2,0.000,ALERT,212.83,299.67,59.965,1471070704,"201051344000646","219011344069620",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,513857.8,513857.8,2961,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471070713,871464.00
08/13/2016 02:45,2,0.000,ALERT,212.38,300.57,59.986,1471070704,"274151322000052","219011344069620",0.00,19.80,0,298.47,302.98,0.0,0.0,0.000,783072.5,783072.5,2937,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471070715,871465.00
08/13/2016 02:45,2,0.000,ALERT,213.29,299.97,59.975,1471070704,"201051344000585","219011344069620",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,522854.5,522854.5,2955,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471070717,871466.00
08/13/2016 02:45,2,0.000,ALERT,213.06,300.27,59.991,1471070704,"201051344001230","219011344069620",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,517173.2,517173.2,2978,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471070718,871467.00
08/13/2016 02:45,2,0.000,ALERT,213.74,300.87,60.002,1471070704,"201051344000582","219011344069620",0.00,18.30,0,298.47,301.77,0.0,0.0,0.000,509974.8,509974.8,2961,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471070720,871468.00
08/13/2016 02:45,2,0.000,ALERT,212.83,299.97,59.981,1471070704,"201051344000955","219011344069620",0.00,18.70,0,297.57,300.87,0.0,0.0,0.000,523581.3,523581.3,2968,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471070722,871469.00
08/13/2016 02:45,2,0.000,ALERT,212.83,298.77,59.975,1471070704,"274151322000094","219011344069620",0.00,19.00,0,298.17,301.47,0.0,0.0,0.000,641108.5,641108.5,2991,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471070724,871470.00
08/13/2016 02:45,2,0.000,ALERT,213.96,302.98,59.991,1471070704,"201051344000579","219011344069620",0.00,18.70,0,301.77,305.08,0.0,0.0,0.000,526916.3,526916.3,2972,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471070726,871471.00
08/13/2016 02:45,2,0.000,ALERT,213.06,300.57,59.944,1471070704,"201051344000890","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,520820.2,520820.2,2962,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471070727,871472.00
08/13/2016 02:45,2,0.000,ALERT,213.29,299.97,59.986,1471070704,"201051344000438","219011344069620",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,522400.8,522400.8,2970,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471070729,871473.00
08/13/2016 02:45,2,0.000,ALERT,213.29,299.67,59.970,1471070704,"201051344000417","219011344069620",0.00,18.70,0,296.96,300.57,0.0,0.0,0.000,513903.6,513903.6,2964,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471070731,871474.00
08/13/2016 02:45,2,0.000,ALERT,212.83,299.67,59.986,1471070704,"274151322000083","219011344069620",0.00,19.30,0,299.07,302.68,0.0,0.0,0.000,775993.3,775993.3,2946,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471070733,871475.00
08/13/2016 02:45,2,0.000,ALERT,213.29,299.67,59.991,1471070704,"274151322000076","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,827688.0,827688.0,2950,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471070735,871476.00
08/13/2016 02:45,2,0.000,ALERT,213.96,303.28,59.991,1471070704,"201051344000868","219011344069620",0.00,18.70,0,301.77,305.38,0.0,0.0,0.000,511495.6,511495.6,2967,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471070736,871477.00
08/13/2016 02:45,2,0.000,ALERT,212.61,300.57,59.991,1471070704,"274151322000095","219011344069620",0.00,19.00,0,299.67,303.28,0.0,0.0,0.000,819310.0,819310.0,2954,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471070738,871478.00
08/13/2016 02:45,2,0.000,ALERT,213.96,302.37,60.028,1471070704,"201051344000988","219011344069620",0.00,18.70,0,298.77,304.48,0.0,0.0,0.000,507730.9,507730.9,2973,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471070740,871479.00
08/13/2016 02:45,2,0.000,ALERT,213.06,299.37,59.991,1471070704,"201051344001025","219011344069620",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,521844.0,521844.0,2963,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471070742,871480.00
08/13/2016 02:45,2,0.000,ALERT,213.29,301.17,59.991,1471070704,"201051344000458","219011344069620",0.00,19.30,0,300.57,305.08,0.0,0.0,0.000,518928.0,518928.0,2961,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471070744,871481.00
08/13/2016 02:45,2,0.000,ALERT,213.74,301.17,59.996,1471070704,"201051344000853","219011344069620",0.00,18.30,0,300.27,304.48,0.0,0.0,0.000,518048.1,518048.1,2963,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471070745,871482.00
08/13/2016 02:45,2,0.000,ALERT,213.51,299.67,59.991,1471070704,"201051344000685","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,521659.6,521659.6,2974,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471070747,871483.00
08/13/2016 02:45,2,0.000,ALERT,213.29,299.37,59.959,1471070704,"201051344000917","219011344069620",0.00,19.50,0,296.66,301.17,0.0,0.0,0.000,518574.6,518574.6,2980,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471070749,871484.00
08/13/2016 02:45,2,0.000,ALERT,213.29,299.97,59.981,1471070704,"201051344001145","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,523806.0,523806.0,2980,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471070751,871485.00
08/13/2016 02:45,2,0.000,ALERT,213.29,299.07,59.996,1471070704,"201051344000651","219011344069620",0.00,18.00,0,297.57,300.87,0.0,0.0,0.000,516606.6,516606.6,2959,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471070753,871486.00
08/13/2016 02:45,2,0.000,ALERT,212.16,299.67,59.981,1471070704,"274151322000088","219011344069620",0.00,19.50,0,298.47,302.07,0.0,0.0,0.000,747734.4,747734.4,2940,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471070754,871487.00
08/13/2016 02:45,2,0.000,ALERT,213.06,298.77,59.975,1471070704,"274151322000068","219011344069620",0.00,20.00,0,297.87,301.47,0.0,0.0,0.000,641313.3,641313.3,2987,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471070756,871488.00
08/13/2016 02:45,2,0.000,ALERT,212.83,299.97,59.981,1471070704,"201051344001135","219011344069620",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,512730.6,512730.6,2960,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471070758,871489.00
08/13/2016 02:45,2,0.000,ALERT,213.06,301.77,59.991,1471070704,"201051344000594","219011344069620",0.00,18.70,0,300.27,305.08,0.0,0.0,0.000,523350.8,523350.8,2965,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471070760,871490.00
08/13/2016 02:45,2,0.000,ALERT,213.29,299.67,59.981,1471070704,"201051344001203","219011344069620",0.00,18.70,0,297.87,302.98,0.0,0.0,0.000,520621.2,520621.2,2972,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471070762,871491.00
08/13/2016 02:45,2,0.000,ALERT,212.38,299.97,60.023,1471070704,"274151322000054","219011344069620",0.00,19.80,0,298.77,302.68,0.0,0.0,0.000,763265.8,763265.8,2936,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471070763,871492.00
08/13/2016 02:45,2,0.000,ALERT,213.29,300.87,59.975,1471070704,"201051344000867","219011344069620",0.00,19.00,0,299.97,304.78,0.0,0.0,0.000,510605.2,510605.2,2964,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471070765,871493.00
08/13/2016 02:45,2,0.000,ALERT,213.06,299.67,59.981,1471070704,"201051344001093","219011344069620",0.00,19.30,0,297.87,301.17,0.0,0.0,0.000,517988.7,517988.7,2980,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471070767,871494.00
08/13/2016 02:45,2,0.000,ALERT,213.06,300.87,60.002,1471070704,"201051344000900","219011344069620",0.00,18.30,0,299.97,304.18,0.0,0.0,0.000,526968.6,526968.6,2973,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471070769,871495.00
08/13/2016 02:45,2,0.000,ALERT,213.29,300.57,59.975,1471070704,"201051344000648","219011344069620",0.00,18.00,0,299.67,304.78,0.0,0.0,0.000,516662.3,516662.3,2961,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471070771,871496.00
08/13/2016 02:45,2,0.000,ALERT,213.29,301.77,60.018,1471070704,"201051344000569","219011344069620",0.00,18.70,0,300.57,305.38,0.0,0.0,0.000,527321.7,527321.7,2962,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471070772,871497.00
08/13/2016 02:45,2,0.000,ALERT,213.29,301.47,59.954,1471070704,"201051344000983","219011344069620",0.00,18.70,0,300.57,305.08,0.0,0.0,0.000,519475.8,519475.8,2960,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471070774,871498.00
08/13/2016 02:45,2,0.000,ALERT,213.29,301.17,59.986,1471070704,"201051344001158","219011344069620",0.00,18.00,0,299.67,304.18,0.0,0.0,0.000,512055.6,512055.6,2968,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471070776,871499.00
08/13/2016 02:45,2,0.000,ALERT,213.51,301.47,59.991,1471070704,"201051344000576","219011344069620",0.00,18.30,0,300.27,304.78,0.0,0.0,0.000,519382.5,519382.5,2967,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471070778,871500.00
08/13/2016 02:45,2,0.000,ALERT,212.61,299.37,59.991,1471070704,"274151322000087","219011344069620",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,735879.7,735879.7,2977,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471070780,871501.00
08/13/2016 03:00,2,0.000,ALERT,213.51,301.17,59.975,1471071603,"201051344000645","219011344069620",0.00,18.70,0,299.67,303.88,0.0,0.0,0.000,518936.9,518936.9,2967,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471071605,871502.00
08/13/2016 03:00,2,0.000,ALERT,212.61,299.37,59.965,1471071603,"274151322000085","219011344069620",0.00,19.50,0,298.17,305.98,0.0,0.0,0.000,763608.2,763608.2,2938,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471071607,871503.00
08/13/2016 03:00,2,0.000,ALERT,213.74,300.87,60.012,1471071603,"201051344000633","219011344069620",0.00,18.30,0,297.87,303.28,0.0,0.0,0.000,510422.8,510422.8,2963,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471071608,871504.00
08/13/2016 03:00,2,0.000,ALERT,213.06,301.17,60.002,1471071603,"201051344000469","219011344069620",0.00,17.80,0,298.77,303.58,0.0,0.0,0.000,512621.2,512621.2,2976,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471071610,871505.00
08/13/2016 03:00,2,0.000,ALERT,212.83,299.67,59.970,1471071603,"201051344000646","219011344069620",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,513857.8,513857.8,2963,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471071612,871506.00
08/13/2016 03:00,2,0.000,ALERT,211.93,299.37,59.959,1471071603,"274151322000052","219011344069620",0.00,19.50,0,298.17,306.58,0.0,0.0,0.000,783072.5,783072.5,2939,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471071614,871507.00
08/13/2016 03:00,2,0.000,ALERT,213.29,299.67,59.965,1471071603,"201051344000585","219011344069620",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,522854.5,522854.5,2957,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471071616,871508.00
08/13/2016 03:00,2,0.000,ALERT,213.06,299.97,59.965,1471071603,"201051344001230","219011344069620",0.00,18.30,0,298.47,301.77,0.0,0.0,0.000,517173.2,517173.2,2980,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471071617,871509.00
08/13/2016 03:00,2,0.000,ALERT,213.74,300.57,59.965,1471071603,"201051344000582","219011344069620",0.00,18.00,0,298.77,302.07,0.0,0.0,0.000,509974.8,509974.8,2963,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471071619,871510.00
08/13/2016 03:00,2,0.000,ALERT,212.83,299.67,59.954,1471071603,"201051344000955","219011344069620",0.00,18.70,0,297.87,301.17,0.0,0.0,0.000,523581.3,523581.3,2970,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471071621,871511.00
08/13/2016 03:00,2,0.000,ALERT,212.61,298.47,59.954,1471071603,"274151322000094","219011344069620",0.00,19.00,0,297.87,305.68,0.0,0.0,0.000,641108.5,641108.5,2993,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471071623,871512.00
08/13/2016 03:00,2,0.000,ALERT,213.06,302.07,59.965,1471071603,"201051344000579","219011344069620",0.00,18.70,0,300.27,304.48,0.0,0.0,0.000,526916.3,526916.3,2974,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471071625,871513.00
08/13/2016 03:00,2,0.000,ALERT,213.29,300.27,59.970,1471071603,"201051344000890","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,520820.2,520820.2,2964,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471071627,871514.00
08/13/2016 03:00,2,0.000,ALERT,213.51,299.67,59.933,1471071603,"201051344000438","219011344069620",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,522400.8,522400.8,2972,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471071628,871515.00
08/13/2016 03:00,2,0.000,ALERT,213.51,299.37,59.970,1471071603,"201051344000417","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,513903.6,513903.6,2966,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471071630,871516.00
08/13/2016 03:00,2,0.000,ALERT,212.38,300.27,59.970,1471071603,"274151322000083","219011344069620",0.00,19.30,0,298.47,306.88,0.0,0.0,0.000,775993.3,775993.3,2948,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471071632,871517.00
08/13/2016 03:00,2,0.000,ALERT,212.83,299.37,60.018,1471071603,"274151322000076","219011344069620",0.00,19.30,0,298.17,305.98,0.0,0.0,0.000,827688.0,827688.0,2952,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471071634,871518.00
08/13/2016 03:00,2,0.000,ALERT,213.06,302.07,59.970,1471071603,"201051344000868","219011344069620",0.00,18.30,0,300.57,304.78,0.0,0.0,0.000,511495.6,511495.6,2969,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471071636,871519.00
08/13/2016 03:00,2,0.000,ALERT,212.61,300.57,59.986,1471071603,"274151322000095","219011344069620",0.00,19.00,0,299.37,307.48,0.0,0.0,0.000,819310.0,819310.0,2956,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471071638,871520.00
08/13/2016 03:00,2,0.000,ALERT,213.29,301.47,59.959,1471071603,"201051344000988","219011344069620",0.00,18.70,0,297.26,303.88,0.0,0.0,0.000,507730.9,507730.9,2975,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471071639,871521.00
08/13/2016 03:00,2,0.000,ALERT,213.29,299.07,60.012,1471071603,"201051344001025","219011344069620",0.00,18.00,0,297.26,302.37,0.0,0.0,0.000,521844.0,521844.0,2965,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471071641,871522.00
08/13/2016 03:00,2,0.000,ALERT,213.29,301.47,59.975,1471071603,"201051344000458","219011344069620",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,518928.0,518928.0,2963,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471071643,871523.00
08/13/2016 03:00,2,0.000,ALERT,213.74,301.47,59.970,1471071603,"201051344000853","219011344069620",0.00,18.30,0,299.37,302.98,0.0,0.0,0.000,518048.1,518048.1,2965,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471071645,871524.00
08/13/2016 03:00,2,0.000,ALERT,213.74,299.97,59.970,1471071603,"201051344000685","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,521659.6,521659.6,2976,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471071646,871525.00
08/13/2016 03:00,2,0.000,ALERT,213.51,299.37,60.002,1471071603,"201051344000917","219011344069620",0.00,19.30,0,296.66,300.87,0.0,0.0,0.000,518574.6,518574.6,2982,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471071648,871526.00
08/13/2016 03:00,2,0.000,ALERT,213.51,300.27,59.970,1471071603,"201051344001145","219011344069620",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,523806.0,523806.0,2982,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471071650,871527.00
08/13/2016 03:00,2,0.000,ALERT,213.51,299.07,59.970,1471071603,"201051344000651","219011344069620",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,516606.6,516606.6,2961,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471071652,871528.00
08/13/2016 03:00,2,0.000,ALERT,211.93,299.37,59.981,1471071603,"274151322000088","219011344069620",0.00,19.50,0,298.17,306.28,0.0,0.0,0.000,747734.4,747734.4,2942,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471071654,871529.00
08/13/2016 03:00,2,0.000,ALERT,213.06,298.47,59.965,1471071603,"274151322000068","219011344069620",0.00,19.80,0,297.87,305.38,0.0,0.0,0.000,641313.3,641313.3,2989,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471071655,871530.00
08/13/2016 03:00,2,0.000,ALERT,213.06,299.67,59.970,1471071603,"201051344001135","219011344069620",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,512730.6,512730.6,2962,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471071657,871531.00
08/13/2016 03:00,2,0.000,ALERT,213.06,302.07,59.928,1471071603,"201051344000594","219011344069620",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,523350.8,523350.8,2967,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471071659,871532.00
08/13/2016 03:00,2,0.000,ALERT,213.51,299.67,59.970,1471071603,"201051344001203","219011344069620",0.00,18.30,0,297.87,302.98,0.0,0.0,0.000,520621.2,520621.2,2974,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471071661,871533.00
08/13/2016 03:00,2,0.000,ALERT,212.38,299.37,59.965,1471071603,"274151322000054","219011344069620",0.00,19.80,0,298.47,306.88,0.0,0.0,0.000,763265.8,763265.8,2938,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471071663,871534.00
08/13/2016 03:00,2,0.000,ALERT,213.51,301.17,59.981,1471071603,"201051344000867","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,510605.2,510605.2,2966,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471071664,871535.00
08/13/2016 03:00,2,0.000,ALERT,213.29,299.67,59.965,1471071603,"201051344001093","219011344069620",0.00,19.00,0,297.87,301.17,0.0,0.0,0.000,517988.7,517988.7,2982,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471071666,871536.00
08/13/2016 03:00,2,0.000,ALERT,213.06,301.47,59.970,1471071603,"201051344000900","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,526968.6,526968.6,2975,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471071668,871537.00
08/13/2016 03:00,2,0.000,ACTIVE_NO_POWER,213.51,300.87,59.970,1471071603,"201051344000648","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,516662.3,516662.3,2963,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471071670,871538.00
08/13/2016 03:00,2,0.000,ALERT,213.29,302.07,59.928,1471071603,"201051344000569","219011344069620",0.00,18.30,0,299.97,303.58,0.0,0.0,0.000,527321.7,527321.7,2964,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471071672,871539.00
08/13/2016 03:00,2,0.000,ALERT,213.29,301.47,59.959,1471071603,"201051344000983","219011344069620",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,519475.8,519475.8,2962,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471071674,871540.00
08/13/2016 03:00,2,0.000,ALERT,213.29,301.17,59.954,1471071603,"201051344001158","219011344069620",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,512055.6,512055.6,2970,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471071675,871541.00
08/13/2016 03:00,2,0.000,ALERT,213.74,301.77,59.965,1471071603,"201051344000576","219011344069620",0.00,18.00,0,299.37,302.98,0.0,0.0,0.000,519382.5,519382.5,2969,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471071677,871542.00
08/13/2016 03:00,2,0.000,ALERT,212.61,299.37,59.970,1471071603,"274151322000087","219011344069620",0.00,20.00,0,297.87,305.98,0.0,0.0,0.000,735879.7,735879.7,2979,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471071679,871543.00
08/13/2016 03:15,2,0.000,ALERT,213.74,301.77,60.002,1471072503,"201051344000645","219011344069620",0.00,18.70,0,299.37,302.98,0.0,0.0,0.000,518936.9,518936.9,2969,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471072505,871544.00
08/13/2016 03:15,2,0.000,ALERT,212.61,299.67,59.986,1471072503,"274151322000085","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,763608.2,763608.2,2940,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471072507,871545.00
08/13/2016 03:15,2,0.000,ALERT,213.74,301.17,60.018,1471072503,"201051344000633","219011344069620",0.00,18.30,0,297.57,302.37,0.0,0.0,0.000,510422.8,510422.8,2965,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471072509,871546.00
08/13/2016 03:15,2,0.000,ALERT,213.29,301.47,59.996,1471072503,"201051344000469","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,512621.2,512621.2,2978,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471072511,871547.00
08/13/2016 03:15,2,0.000,ALERT,213.06,299.67,59.996,1471072503,"201051344000646","219011344069620",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,513857.8,513857.8,2965,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471072513,871548.00
08/13/2016 03:15,2,0.000,ALERT,212.16,299.67,59.959,1471072503,"274151322000052","219011344069620",0.00,19.50,0,296.96,301.47,0.0,0.0,0.000,783072.5,783072.5,2941,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471072514,871549.00
08/13/2016 03:15,2,0.000,ALERT,213.51,299.97,59.981,1471072503,"201051344000585","219011344069620",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,522854.5,522854.5,2959,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471072516,871550.00
08/13/2016 03:15,2,0.000,ALERT,213.29,300.27,60.002,1471072503,"201051344001230","219011344069620",0.00,18.30,0,298.17,301.47,0.0,0.0,0.000,517173.2,517173.2,2982,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471072518,871551.00
08/13/2016 03:15,2,0.000,ALERT,213.74,300.27,60.002,1471072503,"201051344000582","219011344069620",0.00,18.30,0,298.77,302.07,0.0,0.0,0.000,509974.8,509974.8,2965,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471072520,871552.00
08/13/2016 03:15,2,0.000,ALERT,213.06,299.67,59.986,1471072503,"201051344000955","219011344069620",0.00,18.70,0,297.87,300.87,0.0,0.0,0.000,523581.3,523581.3,2972,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471072522,871553.00
08/13/2016 03:15,2,0.000,ALERT,212.61,299.37,59.991,1471072503,"274151322000094","219011344069620",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,641108.5,641108.5,2995,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471072523,871554.00
08/13/2016 03:15,2,0.000,ALERT,213.06,302.07,59.986,1471072503,"201051344000579","219011344069620",0.00,18.70,0,299.97,303.58,0.0,0.0,0.000,526916.3,526916.3,2976,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471072525,871555.00
08/13/2016 03:15,2,0.000,ALERT,213.29,300.27,59.996,1471072503,"201051344000890","219011344069620",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,520820.2,520820.2,2966,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471072527,871556.00
08/13/2016 03:15,2,0.000,ALERT,213.29,299.67,59.965,1471072503,"201051344000438","219011344069620",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,522400.8,522400.8,2974,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471072529,871557.00
08/13/2016 03:15,2,0.000,ALERT,213.51,299.37,60.018,1471072503,"201051344000417","219011344069620",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,513903.6,513903.6,2968,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471072531,871558.00
08/13/2016 03:15,2,0.000,ALERT,212.38,299.67,59.986,1471072503,"274151322000083","219011344069620",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,775993.3,775993.3,2950,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471072533,871559.00
08/13/2016 03:15,2,0.000,ALERT,212.83,300.27,59.996,1471072503,"274151322000076","219011344069620",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,827688.0,827688.0,2954,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471072534,871560.00
08/13/2016 03:15,2,0.000,ALERT,213.29,302.37,59.981,1471072503,"201051344000868","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,511495.6,511495.6,2971,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471072536,871561.00
08/13/2016 03:15,2,0.000,ALERT,212.38,300.57,59.981,1471072503,"274151322000095","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,819310.0,819310.0,2958,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471072538,871562.00
08/13/2016 03:15,2,0.000,ALERT,213.06,301.47,59.986,1471072503,"201051344000988","219011344069620",0.00,18.70,0,296.96,302.98,0.0,0.0,0.000,507730.9,507730.9,2977,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471072540,871563.00
08/13/2016 03:15,2,0.000,ALERT,213.06,299.07,59.991,1471072503,"201051344001025","219011344069620",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,521844.0,521844.0,2967,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471072542,871564.00
08/13/2016 03:15,2,0.000,ALERT,213.06,301.77,59.991,1471072503,"201051344000458","219011344069620",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,518928.0,518928.0,2965,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471072543,871565.00
08/13/2016 03:15,2,0.000,ALERT,213.74,301.47,60.034,1471072503,"201051344000853","219011344069620",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,518048.1,518048.1,2967,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471072545,871566.00
08/13/2016 03:15,2,0.000,ALERT,213.74,299.67,59.986,1471072503,"201051344000685","219011344069620",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,521659.6,521659.6,2978,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471072547,871567.00
08/13/2016 03:15,2,0.000,ALERT,213.51,299.37,59.981,1471072503,"201051344000917","219011344069620",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,518574.6,518574.6,2984,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471072549,871568.00
08/13/2016 03:15,2,0.000,ALERT,213.51,299.97,59.986,1471072503,"201051344001145","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,523806.0,523806.0,2984,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471072551,871569.00
08/13/2016 03:15,2,0.000,ALERT,213.51,299.07,59.996,1471072503,"201051344000651","219011344069620",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,516606.6,516606.6,2963,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471072553,871570.00
08/13/2016 03:15,2,0.000,ALERT,211.93,299.37,59.975,1471072503,"274151322000088","219011344069620",0.00,19.80,0,297.26,301.17,0.0,0.0,0.000,747734.4,747734.4,2944,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471072554,871571.00
08/13/2016 03:15,2,0.000,ALERT,212.83,298.47,59.944,1471072503,"274151322000068","219011344069620",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,641313.3,641313.3,2991,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471072556,871572.00
08/13/2016 03:15,2,0.000,ALERT,213.06,299.67,59.981,1471072503,"201051344001135","219011344069620",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,512730.6,512730.6,2964,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471072558,871573.00
08/13/2016 03:15,2,0.000,ALERT,212.83,302.07,59.981,1471072503,"201051344000594","219011344069620",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,523350.8,523350.8,2969,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471072560,871574.00
08/13/2016 03:15,2,0.000,ALERT,213.51,299.37,60.018,1471072503,"201051344001203","219011344069620",0.00,18.30,0,297.87,302.98,0.0,0.0,0.000,520621.2,520621.2,2976,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471072562,871575.00
08/13/2016 03:15,2,0.000,ALERT,212.16,300.27,59.970,1471072503,"274151322000054","219011344069620",0.00,19.80,0,297.26,301.77,0.0,0.0,0.000,763265.8,763265.8,2940,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471072563,871576.00
08/13/2016 03:15,2,0.000,ALERT,213.51,301.47,59.975,1471072503,"201051344000867","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,510605.2,510605.2,2968,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471072565,871577.00
