ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/13/2016 03:15,2,0.000,ALERT,213.29,299.97,60.002,1471072503,"201051344001093","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,517988.7,517988.7,2984,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471072567,871578.00
08/13/2016 03:15,2,0.000,ALERT,213.06,301.47,59.981,1471072503,"201051344000900","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,526968.6,526968.6,2977,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471072569,871579.00
08/13/2016 03:15,2,0.000,ALERT,213.51,300.87,59.938,1471072503,"201051344000648","219011344069620",0.00,18.00,0,298.77,303.28,0.0,0.0,0.000,516662.3,516662.3,2964,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471072571,871580.00
08/13/2016 03:15,2,0.000,ALERT,213.29,302.07,59.975,1471072503,"201051344000569","219011344069620",0.00,18.70,0,299.97,303.58,0.0,0.0,0.000,527321.7,527321.7,2966,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471072573,871581.00
08/13/2016 03:15,2,0.000,ALERT,213.29,301.77,59.975,1471072503,"201051344000983","219011344069620",0.00,18.70,0,299.67,303.58,0.0,0.0,0.000,519475.8,519475.8,2964,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471072575,871582.00
08/13/2016 03:15,2,0.000,ALERT,213.06,301.17,59.975,1471072503,"201051344001158","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,512055.6,512055.6,2972,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471072577,871583.00
08/13/2016 03:15,2,0.000,ALERT,213.51,302.07,59.965,1471072503,"201051344000576","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,519382.5,519382.5,2971,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471072578,871584.00
08/13/2016 03:15,2,0.000,ALERT,212.61,298.77,59.975,1471072503,"274151322000087","219011344069620",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,735879.7,735879.7,2981,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471072580,871585.00
08/13/2016 03:30,2,0.000,ALERT,213.96,301.77,59.991,1471073404,"201051344000645","219011344069620",0.00,19.00,0,299.67,303.88,0.0,0.0,0.000,518936.9,518936.9,2971,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471073406,871586.00
08/13/2016 03:30,2,0.000,ALERT,213.06,300.87,59.949,1471073404,"274151322000085","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,763608.2,763608.2,2942,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471073407,871587.00
08/13/2016 03:30,2,0.000,ALERT,213.96,301.77,59.996,1471073404,"201051344000633","219011344069620",0.00,18.00,0,297.87,303.58,0.0,0.0,0.000,510422.8,510422.8,2967,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471073409,871588.00
08/13/2016 03:30,2,0.000,ALERT,213.74,302.07,59.970,1471073404,"201051344000469","219011344069620",0.00,17.80,0,298.77,303.58,0.0,0.0,0.000,512621.2,512621.2,2980,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471073411,871589.00
08/13/2016 03:30,2,0.000,ALERT,212.83,299.07,60.034,1471073404,"201051344000646","219011344069620",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,513857.8,513857.8,2967,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471073413,871590.00
08/13/2016 03:30,2,0.000,ALERT,212.61,300.57,59.981,1471073404,"274151322000052","219011344069620",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,783072.5,783072.5,2943,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471073415,871591.00
08/13/2016 03:30,2,0.000,ALERT,213.29,299.07,59.981,1471073404,"201051344000585","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,522854.5,522854.5,2961,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471073416,871592.00
08/13/2016 03:30,2,0.000,ALERT,213.06,299.67,60.012,1471073404,"201051344001230","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,517173.2,517173.2,2984,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471073418,871593.00
08/13/2016 03:30,2,0.000,ALERT,213.51,299.97,59.959,1471073404,"201051344000582","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,509974.8,509974.8,2967,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471073420,871594.00
08/13/2016 03:30,2,0.000,ALERT,212.83,299.07,59.991,1471073404,"201051344000955","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,523581.3,523581.3,2974,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471073422,871595.00
08/13/2016 03:30,2,0.000,ALERT,213.06,300.27,59.981,1471073404,"274151322000094","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,641108.5,641108.5,2997,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471073424,871596.00
08/13/2016 03:30,2,0.000,ALERT,213.74,302.98,60.018,1471073404,"201051344000579","219011344069620",0.00,18.70,0,300.27,304.78,0.0,0.0,0.000,526916.3,526916.3,2978,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471073425,871597.00
08/13/2016 03:30,2,0.000,ALERT,213.06,299.67,60.002,1471073404,"201051344000890","219011344069620",0.00,19.00,0,298.47,303.28,0.0,0.0,0.000,520820.2,520820.2,2968,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471073427,871598.00
08/13/2016 03:30,2,0.000,ALERT,213.29,299.07,59.986,1471073404,"201051344000438","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,522400.8,522400.8,2976,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471073429,871599.00
08/13/2016 03:30,2,0.000,ALERT,213.29,298.47,59.991,1471073404,"201051344000417","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,513903.6,513903.6,2970,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471073431,871600.00
08/13/2016 03:30,2,0.000,ALERT,213.06,300.57,59.981,1471073404,"274151322000083","219011344069620",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,775993.3,775993.3,2952,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471073433,871601.00
08/13/2016 03:30,2,0.000,ALERT,213.51,300.87,59.986,1471073404,"274151322000076","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,827688.0,827688.0,2956,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471073434,871602.00
08/13/2016 03:30,2,0.000,ALERT,213.51,302.98,60.002,1471073404,"201051344000868","219011344069620",0.00,18.30,0,300.57,304.78,0.0,0.0,0.000,511495.6,511495.6,2973,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471073436,871603.00
08/13/2016 03:30,2,0.000,ALERT,213.06,301.47,59.981,1471073404,"274151322000095","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,819310.0,819310.0,2960,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471073438,871604.00
08/13/2016 03:30,2,0.000,ALERT,213.51,302.07,59.981,1471073404,"201051344000988","219011344069620",0.00,18.70,0,297.57,303.88,0.0,0.0,0.000,507730.9,507730.9,2979,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471073440,871605.00
08/13/2016 03:30,2,0.000,ALERT,213.06,298.47,59.991,1471073404,"201051344001025","219011344069620",0.00,18.00,0,297.57,302.68,0.0,0.0,0.000,521844.0,521844.0,2969,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471073442,871606.00
08/13/2016 03:30,2,0.000,ALERT,213.51,302.68,60.002,1471073404,"201051344000458","219011344069620",0.00,19.30,0,299.67,304.78,0.0,0.0,0.000,518928.0,518928.0,2967,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471073443,871607.00
08/13/2016 03:30,2,0.000,ALERT,214.19,302.37,59.944,1471073404,"201051344000853","219011344069620",0.00,18.30,0,299.67,304.18,0.0,0.0,0.000,518048.1,518048.1,2969,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471073445,871608.00
08/13/2016 03:30,2,0.000,ALERT,213.74,299.37,59.996,1471073404,"201051344000685","219011344069620",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,521659.6,521659.6,2980,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471073447,871609.00
08/13/2016 03:30,2,0.000,ALERT,213.51,298.77,59.981,1471073404,"201051344000917","219011344069620",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,518574.6,518574.6,2986,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471073449,871610.00
08/13/2016 03:30,2,0.000,ALERT,213.51,299.67,59.959,1471073404,"201051344001145","219011344069620",0.00,18.30,0,298.17,302.98,0.0,0.0,0.000,523806.0,523806.0,2986,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471073451,871611.00
08/13/2016 03:30,2,0.000,ALERT,213.29,298.47,59.986,1471073404,"201051344000651","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,516606.6,516606.6,2965,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471073453,871612.00
08/13/2016 03:30,2,0.000,ALERT,212.61,300.27,59.975,1471073404,"274151322000088","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,747734.4,747734.4,2946,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471073455,871613.00
08/13/2016 03:30,2,0.000,ALERT,213.51,299.67,59.981,1471073404,"274151322000068","219011344069620",0.00,19.80,0,297.87,301.17,0.0,0.0,0.000,641313.3,641313.3,2993,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471073456,871614.00
08/13/2016 03:30,2,0.000,ALERT,213.06,299.37,60.012,1471073404,"201051344001135","219011344069620",0.00,18.30,0,297.87,302.68,0.0,0.0,0.000,512730.6,512730.6,2966,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471073458,871615.00
08/13/2016 03:30,2,0.000,ALERT,213.51,303.28,60.007,1471073404,"201051344000594","219011344069620",0.00,18.70,0,299.37,304.48,0.0,0.0,0.000,523350.8,523350.8,2971,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471073460,871616.00
08/13/2016 03:30,2,0.000,ALERT,213.29,299.07,59.970,1471073404,"201051344001203","219011344069620",0.00,18.30,0,297.57,303.88,0.0,0.0,0.000,520621.2,520621.2,2978,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471073462,871617.00
08/13/2016 03:30,2,0.000,ALERT,212.83,301.47,60.002,1471073404,"274151322000054","219011344069620",0.00,19.80,0,298.77,302.68,0.0,0.0,0.000,763265.8,763265.8,2942,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471073464,871618.00
08/13/2016 03:30,2,0.000,ALERT,213.96,302.07,59.981,1471073404,"201051344000867","219011344069620",0.00,19.00,0,299.07,304.48,0.0,0.0,0.000,510605.2,510605.2,2970,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471073465,871619.00
08/13/2016 03:30,2,0.000,ALERT,213.29,299.37,59.970,1471073404,"201051344001093","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,517988.7,517988.7,2986,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471073467,871620.00
08/13/2016 03:30,2,0.000,ALERT,213.51,302.37,59.975,1471073404,"201051344000900","219011344069620",0.00,18.30,0,299.37,303.88,0.0,0.0,0.000,526968.6,526968.6,2979,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471073469,871621.00
08/13/2016 03:30,2,0.000,ALERT,213.96,302.07,59.975,1471073404,"201051344000648","219011344069620",0.00,18.00,0,299.07,304.18,0.0,0.0,0.000,516662.3,516662.3,2966,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471073471,871622.00
08/13/2016 03:30,2,0.000,ALERT,213.74,302.98,59.954,1471073404,"201051344000569","219011344069620",0.00,18.70,0,300.27,304.78,0.0,0.0,0.000,527321.7,527321.7,2968,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471073473,871623.00
08/13/2016 03:30,2,0.000,ALERT,213.74,302.98,59.959,1471073404,"201051344000983","219011344069620",0.00,18.70,0,299.97,304.48,0.0,0.0,0.000,519475.8,519475.8,2966,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471073474,871624.00
08/13/2016 03:30,2,0.000,ALERT,213.74,302.37,59.981,1471073404,"201051344001158","219011344069620",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,512055.6,512055.6,2974,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471073476,871625.00
08/13/2016 03:30,2,0.000,ALERT,214.19,302.98,59.981,1471073404,"201051344000576","219011344069620",0.00,18.30,0,299.97,304.18,0.0,0.0,0.000,519382.5,519382.5,2973,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471073478,871626.00
08/13/2016 03:30,2,0.000,ALERT,213.06,300.57,59.996,1471073404,"274151322000087","219011344069620",0.00,20.00,0,297.87,301.77,0.0,0.0,0.000,735879.7,735879.7,2983,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471073480,871627.00
08/13/2016 03:45,2,0.000,ALERT,213.74,301.47,59.975,1471074304,"201051344000645","219011344069620",0.00,19.00,0,299.97,303.58,0.0,0.0,0.000,518936.9,518936.9,2973,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471074306,871628.00
08/13/2016 03:45,2,0.000,ALERT,212.61,299.67,59.959,1471074304,"274151322000085","219011344069620",0.00,19.50,0,298.77,301.77,0.0,0.0,0.000,763608.2,763608.2,2944,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471074308,871629.00
08/13/2016 03:45,2,0.000,ALERT,213.74,301.17,60.002,1471074304,"201051344000633","219011344069620",0.00,18.30,0,298.47,303.28,0.0,0.0,0.000,510422.8,510422.8,2969,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471074309,871630.00
08/13/2016 03:45,2,0.000,ALERT,213.29,301.47,59.975,1471074304,"201051344000469","219011344069620",0.00,17.80,0,299.07,303.58,0.0,0.0,0.000,512621.2,512621.2,2982,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471074311,871631.00
08/13/2016 03:45,2,0.000,ALERT,212.61,298.77,59.975,1471074304,"201051344000646","219011344069620",0.00,18.30,0,296.66,300.27,0.0,0.0,0.000,513857.8,513857.8,2969,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471074313,871632.00
08/13/2016 03:45,2,0.000,ALERT,212.16,300.27,59.975,1471074304,"274151322000052","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,783072.5,783072.5,2945,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471074315,871633.00
08/13/2016 03:45,2,0.000,ALERT,213.06,299.37,59.986,1471074304,"201051344000585","219011344069620",0.00,18.70,0,296.96,300.57,0.0,0.0,0.000,522854.5,522854.5,2963,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471074317,871634.00
08/13/2016 03:45,2,0.000,ALERT,212.83,299.37,59.981,1471074304,"201051344001230","219011344069620",0.00,18.30,0,297.57,300.87,0.0,0.0,0.000,517173.2,517173.2,2986,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471074319,871635.00
08/13/2016 03:45,2,0.000,ALERT,213.29,299.67,59.970,1471074304,"201051344000582","219011344069620",0.00,18.30,0,298.17,301.17,0.0,0.0,0.000,509974.8,509974.8,2969,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471074320,871636.00
08/13/2016 03:45,2,0.000,ALERT,212.38,299.07,59.954,1471074304,"201051344000955","219011344069620",0.00,18.70,0,296.96,300.27,0.0,0.0,0.000,523581.3,523581.3,2976,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471074322,871637.00
08/13/2016 03:45,2,0.000,ALERT,212.61,299.37,59.970,1471074304,"274151322000094","219011344069620",0.00,19.00,0,298.17,301.17,0.0,0.0,0.000,641108.5,641108.5,2999,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471074324,871638.00
08/13/2016 03:45,2,0.000,ALERT,213.29,302.07,59.954,1471074304,"201051344000579","219011344069620",0.00,18.70,0,301.17,304.78,0.0,0.0,0.000,526916.3,526916.3,2980,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471074326,871639.00
08/13/2016 03:45,2,0.000,ALERT,212.61,299.37,59.986,1471074304,"201051344000890","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,520820.2,520820.2,2970,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471074328,871640.00
08/13/2016 03:45,2,0.000,ALERT,213.06,299.07,59.981,1471074304,"201051344000438","219011344069620",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,522400.8,522400.8,2978,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471074329,871641.00
08/13/2016 03:45,2,0.000,ALERT,213.06,298.47,59.981,1471074304,"201051344000417","219011344069620",0.00,18.70,0,296.36,299.97,0.0,0.0,0.000,513903.6,513903.6,2972,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471074331,871642.00
08/13/2016 03:45,2,0.000,ALERT,212.38,300.27,59.986,1471074304,"274151322000083","219011344069620",0.00,19.30,0,299.07,302.37,0.0,0.0,0.000,775993.3,775993.3,2954,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471074333,871643.00
08/13/2016 03:45,2,0.000,ALERT,213.06,300.27,59.981,1471074304,"274151322000076","219011344069620",0.00,19.30,0,298.47,302.07,0.0,0.0,0.000,827688.0,827688.0,2958,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471074335,871644.00
08/13/2016 03:45,2,0.000,ALERT,213.29,302.37,60.002,1471074304,"201051344000868","219011344069620",0.00,18.30,0,301.17,304.78,0.0,0.0,0.000,511495.6,511495.6,2975,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471074336,871645.00
08/13/2016 03:45,2,0.000,ALERT,212.38,301.17,59.975,1471074304,"274151322000095","219011344069620",0.00,19.00,0,299.67,302.68,0.0,0.0,0.000,819310.0,819310.0,2962,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471074338,871646.00
08/13/2016 03:45,2,0.000,ALERT,213.06,301.77,59.981,1471074304,"201051344000988","219011344069620",0.00,18.70,0,297.87,303.58,0.0,0.0,0.000,507730.9,507730.9,2981,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471074340,871647.00
08/13/2016 03:45,2,0.000,ALERT,212.83,298.47,60.002,1471074304,"201051344001025","219011344069620",0.00,18.00,0,296.96,301.17,0.0,0.0,0.000,521844.0,521844.0,2971,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471074342,871648.00
08/13/2016 03:45,2,0.000,ALERT,213.06,302.07,59.981,1471074304,"201051344000458","219011344069620",0.00,19.30,0,300.57,304.78,0.0,0.0,0.000,518928.0,518928.0,2969,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471074344,871649.00
08/13/2016 03:45,2,0.000,ALERT,213.74,301.77,59.975,1471074304,"201051344000853","219011344069620",0.00,18.30,0,300.27,304.18,0.0,0.0,0.000,518048.1,518048.1,2971,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471074346,871650.00
08/13/2016 03:45,2,0.000,ALERT,213.29,299.07,60.007,1471074304,"201051344000685","219011344069620",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,521659.6,521659.6,2982,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471074348,871651.00
08/13/2016 03:45,2,0.000,ALERT,212.83,298.47,59.986,1471074304,"201051344000917","219011344069620",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,518574.6,518574.6,2988,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471074349,871652.00
08/13/2016 03:45,2,0.000,ALERT,213.06,299.07,59.986,1471074304,"201051344001145","219011344069620",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,523806.0,523806.0,2988,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471074351,871653.00
08/13/2016 03:45,2,0.000,ALERT,213.06,298.47,59.986,1471074304,"201051344000651","219011344069620",0.00,17.80,0,296.96,300.27,0.0,0.0,0.000,516606.6,516606.6,2967,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471074353,871654.00
08/13/2016 03:45,2,0.000,ALERT,212.16,300.27,59.975,1471074304,"274151322000088","219011344069620",0.00,19.50,0,298.77,301.77,0.0,0.0,0.000,747734.4,747734.4,2948,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471074355,871655.00
08/13/2016 03:45,2,0.000,ALERT,213.06,298.77,59.970,1471074304,"274151322000068","219011344069620",0.00,19.80,0,298.17,300.87,0.0,0.0,0.000,641313.3,641313.3,2995,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471074357,871656.00
08/13/2016 03:45,2,0.000,ALERT,212.38,298.77,59.970,1471074304,"201051344001135","219011344069620",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,512730.6,512730.6,2968,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471074358,871657.00
08/13/2016 03:45,2,0.000,ALERT,212.83,302.37,60.007,1471074304,"201051344000594","219011344069620",0.00,18.70,0,299.67,304.78,0.0,0.0,0.000,523350.8,523350.8,2973,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471074360,871658.00
08/13/2016 03:45,2,0.000,ALERT,212.83,298.77,59.981,1471074304,"201051344001203","219011344069620",0.00,18.30,0,296.96,302.68,0.0,0.0,0.000,520621.2,520621.2,2980,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471074362,871659.00
08/13/2016 03:45,2,0.000,ALERT,212.38,299.97,59.981,1471074304,"274151322000054","219011344069620",0.00,19.80,0,298.77,302.68,0.0,0.0,0.000,763265.8,763265.8,2944,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471074364,871660.00
08/13/2016 03:45,2,0.000,ALERT,213.29,301.17,59.938,1471074304,"201051344000867","219011344069620",0.00,19.00,0,299.67,304.48,0.0,0.0,0.000,510605.2,510605.2,2972,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471074366,871661.00
08/13/2016 03:45,2,0.000,ALERT,212.83,298.77,60.012,1471074304,"201051344001093","219011344069620",0.00,19.00,0,297.26,300.57,0.0,0.0,0.000,517988.7,517988.7,2988,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471074367,871662.00
08/13/2016 03:45,2,0.000,ALERT,213.06,301.77,59.981,1471074304,"201051344000900","219011344069620",0.00,18.30,0,299.37,303.88,0.0,0.0,0.000,526968.6,526968.6,2981,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471074369,871663.00
08/13/2016 03:45,2,0.000,ALERT,213.51,301.17,59.975,1471074304,"201051344000648","219011344069620",0.00,18.00,0,299.07,304.18,0.0,0.0,0.000,516662.3,516662.3,2968,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471074371,871664.00
08/13/2016 03:45,2,0.000,ALERT,213.06,302.07,59.970,1471074304,"201051344000569","219011344069620",0.00,18.70,0,300.57,305.08,0.0,0.0,0.000,527321.7,527321.7,2970,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471074373,871665.00
08/13/2016 03:45,2,0.000,ALERT,213.06,301.77,59.965,1471074304,"201051344000983","219011344069620",0.00,18.70,0,300.27,304.78,0.0,0.0,0.000,519475.8,519475.8,2968,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471074375,871666.00
08/13/2016 03:45,2,0.000,ALERT,213.06,301.17,60.012,1471074304,"201051344001158","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,512055.6,512055.6,2976,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471074376,871667.00
08/13/2016 03:45,2,0.000,ALERT,213.51,302.07,59.986,1471074304,"201051344000576","219011344069620",0.00,18.30,0,299.97,304.18,0.0,0.0,0.000,519382.5,519382.5,2975,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471074378,871668.00
08/13/2016 03:45,2,0.000,ALERT,212.61,299.67,59.959,1471074304,"274151322000087","219011344069620",0.00,20.00,0,298.17,301.47,0.0,0.0,0.000,735879.7,735879.7,2985,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471074380,871669.00
08/13/2016 04:00,2,0.000,ALERT,213.74,301.47,59.991,1471075204,"201051344000645","219011344069620",0.00,19.00,0,287.95,302.98,0.0,0.0,0.000,518936.9,518936.9,2975,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471075207,871670.00
08/13/2016 04:00,2,0.000,ALERT,212.38,299.67,59.981,1471075204,"274151322000085","219011344069620",0.00,19.50,0,286.44,301.17,0.0,0.0,0.000,763608.2,763608.2,2946,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471075208,871671.00
08/13/2016 04:00,2,0.000,ALERT,213.74,301.47,59.996,1471075204,"201051344000633","219011344069620",0.00,18.30,0,286.44,302.98,0.0,0.0,0.000,510422.8,510422.8,2971,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471075210,871672.00
08/13/2016 04:00,2,0.000,ALERT,213.29,301.47,60.028,1471075204,"201051344000469","219011344069620",0.00,18.00,0,287.35,302.98,0.0,0.0,0.000,512621.2,512621.2,2984,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471075212,871673.00
08/13/2016 04:00,2,0.000,ALERT,212.38,298.77,59.996,1471075204,"201051344000646","219011344069620",0.00,18.30,0,285.24,302.37,0.0,0.0,0.000,513857.8,513857.8,2971,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471075214,871674.00
08/13/2016 04:00,2,0.000,ALERT,212.38,299.37,60.007,1471075204,"274151322000052","219011344069620",0.00,19.50,0,286.14,301.77,0.0,0.0,0.000,783072.5,783072.5,2947,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471075216,871675.00
08/13/2016 04:00,2,0.000,ALERT,212.83,299.07,60.007,1471075204,"201051344000585","219011344069620",0.00,18.70,0,285.54,302.68,0.0,0.0,0.000,522854.5,522854.5,2965,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471075217,871676.00
08/13/2016 04:00,2,0.000,ALERT,212.61,299.37,59.996,1471075204,"201051344001230","219011344069620",0.00,18.30,0,286.14,303.28,0.0,0.0,0.000,517173.2,517173.2,2988,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471075219,871677.00
08/13/2016 04:00,2,0.000,ALERT,213.29,299.67,60.007,1471075204,"201051344000582","219011344069620",0.00,18.00,0,286.74,303.28,0.0,0.0,0.000,509974.8,509974.8,2971,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471075221,871678.00
08/13/2016 04:00,2,0.000,ALERT,212.38,298.77,59.991,1471075204,"201051344000955","219011344069620",0.00,18.70,0,285.84,302.68,0.0,0.0,0.000,523581.3,523581.3,2978,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471075223,871679.00
08/13/2016 04:00,2,0.000,ALERT,212.61,299.37,59.949,1471075204,"274151322000094","219011344069620",0.00,19.00,0,286.14,300.57,0.0,0.0,0.000,641108.5,641108.5,3001,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471075225,871680.00
08/13/2016 04:00,2,0.000,ALERT,213.29,302.37,59.986,1471075204,"201051344000579","219011344069620",0.00,18.70,0,288.85,304.18,0.0,0.0,0.000,526916.3,526916.3,2982,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471075227,871681.00
08/13/2016 04:00,2,0.000,ALERT,212.61,299.37,60.007,1471075204,"201051344000890","219011344069620",0.00,18.70,0,286.74,304.18,0.0,0.0,0.000,520820.2,520820.2,2972,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471075228,871682.00
08/13/2016 04:00,2,0.000,ALERT,212.83,299.07,59.986,1471075204,"201051344000438","219011344069620",0.00,18.00,0,286.14,302.98,0.0,0.0,0.000,522400.8,522400.8,2980,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471075230,871683.00
08/13/2016 04:00,2,0.000,ALERT,213.06,298.47,59.991,1471075204,"201051344000417","219011344069620",0.00,18.70,0,285.24,302.37,0.0,0.0,0.000,513903.6,513903.6,2974,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471075232,871684.00
08/13/2016 04:00,2,0.000,ALERT,212.61,300.57,59.991,1471075204,"274151322000083","219011344069620",0.00,19.00,0,286.74,301.77,0.0,0.0,0.000,775993.3,775993.3,2956,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471075234,871685.00
08/13/2016 04:00,2,0.000,ALERT,213.06,299.37,59.954,1471075204,"274151322000076","219011344069620",0.00,19.30,0,286.44,301.47,0.0,0.0,0.000,827688.0,827688.0,2960,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471075236,871686.00
08/13/2016 04:00,2,0.000,ALERT,213.29,302.37,59.996,1471075204,"201051344000868","219011344069620",0.00,18.30,0,288.85,304.18,0.0,0.0,0.000,511495.6,511495.6,2977,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471075238,871687.00
08/13/2016 04:00,2,0.000,ALERT,212.61,300.87,59.954,1471075204,"274151322000095","219011344069620",0.00,18.70,0,287.65,302.37,0.0,0.0,0.000,819310.0,819310.0,2964,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471075239,871688.00
08/13/2016 04:00,2,0.000,ALERT,213.06,301.77,59.996,1471075204,"201051344000988","219011344069620",0.00,18.70,0,285.84,303.28,0.0,0.0,0.000,507730.9,507730.9,2983,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471075241,871689.00
08/13/2016 04:00,2,0.000,ALERT,212.61,298.17,59.996,1471075204,"201051344001025","219011344069620",0.00,18.00,0,285.54,303.28,0.0,0.0,0.000,521844.0,521844.0,2973,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471075243,871690.00
08/13/2016 04:00,2,0.000,ALERT,213.06,301.77,60.002,1471075204,"201051344000458","219011344069620",0.00,19.30,0,288.25,304.18,0.0,0.0,0.000,518928.0,518928.0,2971,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471075245,871691.00
08/13/2016 04:00,2,0.000,ALERT,213.96,301.77,60.012,1471075204,"201051344000853","219011344069620",0.00,18.30,0,287.95,303.58,0.0,0.0,0.000,518048.1,518048.1,2973,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471075247,871692.00
08/13/2016 04:00,2,0.000,ALERT,213.06,299.07,59.991,1471075204,"201051344000685","219011344069620",0.00,18.30,0,285.84,302.68,0.0,0.0,0.000,521659.6,521659.6,2984,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471075248,871693.00
08/13/2016 04:00,2,0.000,ALERT,213.06,298.47,60.002,1471075204,"201051344000917","219011344069620",0.00,19.30,0,284.94,302.07,0.0,0.0,0.000,518574.6,518574.6,2990,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471075250,871694.00
08/13/2016 04:00,2,0.000,ALERT,213.06,299.37,60.002,1471075204,"201051344001145","219011344069620",0.00,18.00,0,286.74,303.58,0.0,0.0,0.000,523806.0,523806.0,2990,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471075252,871695.00
08/13/2016 04:00,2,0.000,ALERT,213.06,298.17,59.975,1471075204,"201051344000651","219011344069620",0.00,17.80,0,285.54,302.37,0.0,0.0,0.000,516606.6,516606.6,2969,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471075254,871696.00
08/13/2016 04:00,2,0.000,ALERT,212.16,299.97,59.996,1471075204,"274151322000088","219011344069620",0.00,19.50,0,285.84,301.17,0.0,0.0,0.000,747734.4,747734.4,2950,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471075256,871697.00
08/13/2016 04:00,2,0.000,ALERT,213.29,298.77,59.996,1471075204,"274151322000068","219011344069620",0.00,19.80,0,285.54,300.27,0.0,0.0,0.000,641313.3,641313.3,2997,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471075257,871698.00
08/13/2016 04:00,2,0.000,ALERT,212.61,298.77,59.991,1471075204,"201051344001135","219011344069620",0.00,18.30,0,286.14,303.28,0.0,0.0,0.000,512730.6,512730.6,2970,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471075259,871699.00
08/13/2016 04:00,2,0.000,ALERT,213.06,302.37,60.002,1471075204,"201051344000594","219011344069620",0.00,18.70,0,287.95,303.58,0.0,0.0,0.000,523350.8,523350.8,2975,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471075261,871700.00
08/13/2016 04:00,2,0.000,ALERT,213.06,298.77,60.007,1471075204,"201051344001203","219011344069620",0.00,18.30,0,286.14,304.48,0.0,0.0,0.000,520621.2,520621.2,2982,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471075263,871701.00
08/13/2016 04:00,2,0.000,ALERT,212.61,299.67,60.007,1471075204,"274151322000054","219011344069620",0.00,19.80,0,286.14,301.77,0.0,0.0,0.000,763265.8,763265.8,2946,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471075265,871702.00
08/13/2016 04:00,2,0.000,ALERT,213.51,301.47,59.996,1471075204,"201051344000867","219011344069620",0.00,19.00,0,287.95,303.58,0.0,0.0,0.000,510605.2,510605.2,2974,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471075267,871703.00
08/13/2016 04:00,2,0.000,ALERT,212.83,299.07,59.986,1471075204,"201051344001093","219011344069620",0.00,19.00,0,285.84,302.37,0.0,0.0,0.000,517988.7,517988.7,2990,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471075268,871704.00
08/13/2016 04:00,2,0.000,ALERT,213.06,301.77,59.996,1471075204,"201051344000900","219011344069620",0.00,18.30,0,287.95,302.98,0.0,0.0,0.000,526968.6,526968.6,2983,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471075270,871705.00
08/13/2016 04:00,2,0.000,ALERT,213.51,301.17,59.996,1471075204,"201051344000648","219011344069620",0.00,18.00,0,287.65,302.98,0.0,0.0,0.000,516662.3,516662.3,2970,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471075272,871706.00
08/13/2016 04:00,2,0.000,ALERT,213.29,302.37,59.986,1471075204,"201051344000569","219011344069620",0.00,18.70,0,288.85,304.18,0.0,0.0,0.000,527321.7,527321.7,2972,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471075274,871707.00
08/13/2016 04:00,2,0.000,ALERT,213.29,302.07,59.996,1471075204,"201051344000983","219011344069620",0.00,18.70,0,288.55,303.88,0.0,0.0,0.000,519475.8,519475.8,2970,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471075276,871708.00
08/13/2016 04:00,2,0.000,ALERT,213.29,301.47,60.034,1471075204,"201051344001158","219011344069620",0.00,18.00,0,287.65,302.98,0.0,0.0,0.000,512055.6,512055.6,2978,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471075277,871709.00
08/13/2016 04:00,2,0.000,ALERT,213.74,302.37,59.981,1471075204,"201051344000576","219011344069620",0.00,18.30,0,288.55,303.58,0.0,0.0,0.000,519382.5,519382.5,2977,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471075279,871710.00
08/13/2016 04:00,2,0.000,ALERT,212.61,299.67,59.959,1471075204,"274151322000087","219011344069620",0.00,19.80,0,285.84,300.87,0.0,0.0,0.000,735879.7,735879.7,2987,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471075281,871711.00
08/13/2016 04:15,2,0.000,ALERT,213.74,301.47,59.981,1471076103,"201051344000645","219011344069620",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,518936.9,518936.9,2977,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471076105,871712.00
08/13/2016 04:15,2,0.000,ALERT,212.83,299.97,59.975,1471076103,"274151322000085","219011344069620",0.00,19.50,0,298.17,301.47,0.0,0.0,0.000,763608.2,763608.2,2948,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471076107,871713.00
08/13/2016 04:15,2,0.000,ALERT,213.74,301.17,60.012,1471076103,"201051344000633","219011344069620",0.00,18.30,0,297.57,302.68,0.0,0.0,0.000,510422.8,510422.8,2973,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471076109,871714.00
08/13/2016 04:15,2,0.000,ALERT,213.29,301.47,59.981,1471076103,"201051344000469","219011344069620",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,512621.2,512621.2,2986,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471076111,871715.00
08/13/2016 04:15,2,0.000,ALERT,212.16,298.77,59.970,1471076103,"201051344000646","219011344069620",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,513857.8,513857.8,2973,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471076112,871716.00
08/13/2016 04:15,2,0.000,ALERT,212.61,299.67,59.970,1471076103,"274151322000052","219011344069620",0.00,19.50,0,298.17,301.77,0.0,0.0,0.000,783072.5,783072.5,2949,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471076114,871717.00
08/13/2016 04:15,2,0.000,ALERT,212.61,299.07,59.996,1471076103,"201051344000585","219011344069620",0.00,18.70,0,296.66,300.57,0.0,0.0,0.000,522854.5,522854.5,2967,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471076116,871718.00
08/13/2016 04:15,2,0.000,ALERT,212.38,299.37,60.012,1471076103,"201051344001230","219011344069620",0.00,18.30,0,297.26,300.57,0.0,0.0,0.000,517173.2,517173.2,2990,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471076118,871719.00
08/13/2016 04:15,2,0.000,ALERT,212.83,299.67,59.981,1471076103,"201051344000582","219011344069620",0.00,18.00,0,297.87,300.87,0.0,0.0,0.000,509974.8,509974.8,2973,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471076119,871720.00
08/13/2016 04:15,2,0.000,ALERT,212.16,298.77,59.975,1471076103,"201051344000955","219011344069620",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,523581.3,523581.3,2980,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471076121,871721.00
08/13/2016 04:15,2,0.000,ALERT,212.83,299.37,59.970,1471076103,"274151322000094","219011344069620",0.00,19.00,0,297.87,300.57,0.0,0.0,0.000,641108.5,641108.5,3003,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471076123,871722.00
