ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/13/2016 04:15,2,0.000,ALERT,213.29,302.07,60.002,1471076103,"201051344000579","219011344069620",0.00,18.70,0,300.57,303.88,0.0,0.0,0.000,526916.3,526916.3,2984,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471076125,871723.00
08/13/2016 04:15,2,0.000,ALERT,212.38,299.37,59.981,1471076103,"201051344000890","219011344069620",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,520820.2,520820.2,2974,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471076127,871724.00
08/13/2016 04:15,2,0.000,ALERT,212.61,298.77,59.986,1471076103,"201051344000438","219011344069620",0.00,18.00,0,297.57,300.87,0.0,0.0,0.000,522400.8,522400.8,2982,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471076129,871725.00
08/13/2016 04:15,2,0.000,ALERT,212.61,298.17,59.996,1471076103,"201051344000417","219011344069620",0.00,18.70,0,296.36,299.97,0.0,0.0,0.000,513903.6,513903.6,2976,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471076131,871726.00
08/13/2016 04:15,2,0.000,ALERT,212.83,300.27,59.970,1471076103,"274151322000083","219011344069620",0.00,19.30,0,298.77,301.77,0.0,0.0,0.000,775993.3,775993.3,2958,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471076132,871727.00
08/13/2016 04:15,2,0.000,ALERT,213.29,299.37,60.012,1471076103,"274151322000076","219011344069620",0.00,19.30,0,298.17,301.47,0.0,0.0,0.000,827688.0,827688.0,2962,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471076134,871728.00
08/13/2016 04:15,2,0.000,ALERT,213.29,302.07,59.986,1471076103,"201051344000868","219011344069620",0.00,18.30,0,300.27,304.18,0.0,0.0,0.000,511495.6,511495.6,2979,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471076136,871729.00
08/13/2016 04:15,2,0.000,ALERT,212.83,300.87,60.002,1471076103,"274151322000095","219011344069620",0.00,18.70,0,299.37,302.37,0.0,0.0,0.000,819310.0,819310.0,2966,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471076138,871730.00
08/13/2016 04:15,2,0.000,ALERT,213.06,301.47,59.996,1471076103,"201051344000988","219011344069620",0.00,18.70,0,297.26,302.98,0.0,0.0,0.000,507730.9,507730.9,2985,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471076140,871731.00
08/13/2016 04:15,2,0.000,ALERT,212.38,298.47,59.996,1471076103,"201051344001025","219011344069620",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,521844.0,521844.0,2975,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471076142,871732.00
08/13/2016 04:15,2,0.000,ALERT,213.06,301.47,59.986,1471076103,"201051344000458","219011344069620",0.00,19.00,0,299.97,304.18,0.0,0.0,0.000,518928.0,518928.0,2973,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471076143,871733.00
08/13/2016 04:15,2,0.000,ALERT,213.74,301.47,59.996,1471076103,"201051344000853","219011344069620",0.00,18.30,0,299.97,303.58,0.0,0.0,0.000,518048.1,518048.1,2975,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471076145,871734.00
08/13/2016 04:15,2,0.000,ALERT,212.83,299.07,59.991,1471076103,"201051344000685","219011344069620",0.00,18.70,0,296.96,300.27,0.0,0.0,0.000,521659.6,521659.6,2986,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471076147,871735.00
08/13/2016 04:15,2,0.000,ALERT,212.61,298.47,60.018,1471076103,"201051344000917","219011344069620",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,518574.6,518574.6,2992,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471076149,871736.00
08/13/2016 04:15,2,0.000,ALERT,212.61,299.07,59.986,1471076103,"201051344001145","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,523806.0,523806.0,2992,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471076150,871737.00
08/13/2016 04:15,2,0.000,ALERT,212.83,298.47,59.991,1471076103,"201051344000651","219011344069620",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,516606.6,516606.6,2971,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471076152,871738.00
08/13/2016 04:15,2,0.000,ALERT,212.38,299.97,59.965,1471076103,"274151322000088","219011344069620",0.00,19.50,0,298.47,301.17,0.0,0.0,0.000,747734.4,747734.4,2952,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471076154,871739.00
08/13/2016 04:15,2,0.000,ALERT,213.51,299.37,59.986,1471076103,"274151322000068","219011344069620",0.00,19.80,0,297.87,300.27,0.0,0.0,0.000,641313.3,641313.3,2999,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471076156,871740.00
08/13/2016 04:15,2,0.000,ALERT,212.38,298.77,59.991,1471076103,"201051344001135","219011344069620",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,512730.6,512730.6,2972,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471076158,871741.00
08/13/2016 04:15,2,0.000,ALERT,212.83,302.07,59.996,1471076103,"201051344000594","219011344069620",0.00,18.70,0,299.97,304.18,0.0,0.0,0.000,523350.8,523350.8,2977,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471076159,871742.00
08/13/2016 04:15,2,0.000,ALERT,212.61,298.77,59.944,1471076103,"201051344001203","219011344069620",0.00,18.30,0,296.96,302.07,0.0,0.0,0.000,520621.2,520621.2,2984,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471076161,871743.00
08/13/2016 04:15,2,0.000,ALERT,212.61,300.27,59.975,1471076103,"274151322000054","219011344069620",0.00,19.80,0,298.47,301.77,0.0,0.0,0.000,763265.8,763265.8,2948,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471076163,871744.00
08/13/2016 04:15,2,0.000,ALERT,213.51,301.17,59.996,1471076103,"201051344000867","219011344069620",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,510605.2,510605.2,2976,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471076165,871745.00
08/13/2016 04:15,2,0.000,ALERT,212.38,298.77,59.975,1471076103,"201051344001093","219011344069620",0.00,19.00,0,296.96,300.27,0.0,0.0,0.000,517988.7,517988.7,2992,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471076167,871746.00
08/13/2016 04:15,2,0.000,ALERT,213.06,301.77,60.034,1471076103,"201051344000900","219011344069620",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,526968.6,526968.6,2985,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471076168,871747.00
08/13/2016 04:15,2,0.000,ALERT,213.51,300.87,59.986,1471076103,"201051344000648","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,516662.3,516662.3,2972,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471076170,871748.00
08/13/2016 04:15,2,0.000,ALERT,213.29,301.77,59.996,1471076103,"201051344000569","219011344069620",0.00,18.70,0,300.27,304.18,0.0,0.0,0.000,527321.7,527321.7,2974,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471076172,871749.00
08/13/2016 04:15,2,0.000,ALERT,213.29,301.77,59.991,1471076103,"201051344000983","219011344069620",0.00,18.70,0,300.27,303.88,0.0,0.0,0.000,519475.8,519475.8,2972,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471076174,871750.00
08/13/2016 04:15,2,0.000,ALERT,213.29,301.17,59.954,1471076103,"201051344001158","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,512055.6,512055.6,2980,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471076176,871751.00
08/13/2016 04:15,2,0.000,ALERT,213.51,301.77,59.991,1471076103,"201051344000576","219011344069620",0.00,18.00,0,299.97,303.58,0.0,0.0,0.000,519382.5,519382.5,2979,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471076177,871752.00
08/13/2016 04:15,2,0.000,ALERT,212.83,298.77,59.981,1471076103,"274151322000087","219011344069620",0.00,19.80,0,297.87,301.17,0.0,0.0,0.000,735879.7,735879.7,2989,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471076179,871753.00
08/13/2016 04:30,2,0.000,ALERT,213.96,301.77,59.981,1471077003,"201051344000645","219011344069620",0.00,19.00,0,299.37,302.98,0.0,0.0,0.000,518936.9,518936.9,2979,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077005,871754.00
08/13/2016 04:30,2,0.000,ALERT,213.06,300.27,59.981,1471077003,"274151322000085","219011344069620",0.00,19.30,0,298.47,301.77,0.0,0.0,0.000,763608.2,763608.2,2950,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471077007,871755.00
08/13/2016 04:30,2,0.000,ALERT,213.96,301.47,60.012,1471077003,"201051344000633","219011344069620",0.00,18.30,0,297.87,302.68,0.0,0.0,0.000,510422.8,510422.8,2975,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077009,871756.00
08/13/2016 04:30,2,0.000,ALERT,213.51,301.77,59.938,1471077003,"201051344000469","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,512621.2,512621.2,2988,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077011,871757.00
08/13/2016 04:30,2,0.000,ALERT,212.61,299.07,59.975,1471077003,"201051344000646","219011344069620",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,513857.8,513857.8,2975,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471077012,871758.00
08/13/2016 04:30,2,0.000,ALERT,212.61,300.87,59.991,1471077003,"274151322000052","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,783072.5,783072.5,2951,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471077014,871759.00
08/13/2016 04:30,2,0.000,ALERT,213.29,299.37,60.023,1471077003,"201051344000585","219011344069620",0.00,18.70,0,296.66,300.57,0.0,0.0,0.000,522854.5,522854.5,2969,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077016,871760.00
08/13/2016 04:30,2,0.000,ALERT,212.83,299.67,59.965,1471077003,"201051344001230","219011344069620",0.00,18.30,0,297.57,300.57,0.0,0.0,0.000,517173.2,517173.2,2992,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471077018,871761.00
08/13/2016 04:30,2,0.000,ALERT,213.29,299.97,59.970,1471077003,"201051344000582","219011344069620",0.00,18.00,0,297.57,300.87,0.0,0.0,0.000,509974.8,509974.8,2975,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077020,871762.00
08/13/2016 04:30,2,0.000,ALERT,212.61,299.37,59.970,1471077003,"201051344000955","219011344069620",0.00,18.30,0,296.36,300.27,0.0,0.0,0.000,523581.3,523581.3,2982,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077022,871763.00
08/13/2016 04:30,2,0.000,ALERT,212.83,300.27,59.954,1471077003,"274151322000094","219011344069620",0.00,18.70,0,298.17,301.17,0.0,0.0,0.000,641108.5,641108.5,3005,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077024,871764.00
08/13/2016 04:30,2,0.000,ALERT,213.29,302.37,59.975,1471077003,"201051344000579","219011344069620",0.00,18.70,0,300.27,303.88,0.0,0.0,0.000,526916.3,526916.3,2986,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471077026,871765.00
08/13/2016 04:30,2,0.000,ALERT,212.83,299.97,59.949,1471077003,"201051344000890","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,520820.2,520820.2,2976,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077027,871766.00
08/13/2016 04:30,2,0.000,ALERT,213.06,299.37,60.007,1471077003,"201051344000438","219011344069620",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,522400.8,522400.8,2984,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077029,871767.00
08/13/2016 04:30,2,0.000,ALERT,213.29,298.77,59.970,1471077003,"201051344000417","219011344069620",0.00,18.30,0,296.36,299.67,0.0,0.0,0.000,513903.6,513903.6,2978,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077031,871768.00
08/13/2016 04:30,2,0.000,ALERT,213.06,301.17,59.954,1471077003,"274151322000083","219011344069620",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,775993.3,775993.3,2960,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077033,871769.00
08/13/2016 04:30,2,0.000,ALERT,213.29,300.57,59.928,1471077003,"274151322000076","219011344069620",0.00,19.30,0,298.47,302.07,0.0,0.0,0.000,827688.0,827688.0,2964,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077034,871770.00
08/13/2016 04:30,2,0.000,ALERT,213.51,302.68,60.002,1471077003,"201051344000868","219011344069620",0.00,18.30,0,300.27,303.88,0.0,0.0,0.000,511495.6,511495.6,2981,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471077036,871771.00
08/13/2016 04:30,2,0.000,ALERT,213.06,301.47,59.949,1471077003,"274151322000095","219011344069620",0.00,18.70,0,299.67,302.68,0.0,0.0,0.000,819310.0,819310.0,2968,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077038,871772.00
08/13/2016 04:30,2,0.000,ALERT,213.06,301.17,59.970,1471077003,"201051344000988","219011344069620",0.00,18.70,0,296.96,302.98,0.0,0.0,0.000,507730.9,507730.9,2987,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471077040,871773.00
08/13/2016 04:30,2,0.000,ALERT,213.06,298.77,59.981,1471077003,"201051344001025","219011344069620",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,521844.0,521844.0,2977,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077042,871774.00
08/13/2016 04:30,2,0.000,ALERT,213.29,301.77,59.933,1471077003,"201051344000458","219011344069620",0.00,19.00,0,299.67,303.88,0.0,0.0,0.000,518928.0,518928.0,2975,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077044,871775.00
08/13/2016 04:30,2,0.000,ALERT,213.96,301.77,59.970,1471077003,"201051344000853","219011344069620",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,518048.1,518048.1,2977,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077045,871776.00
08/13/2016 04:30,2,0.000,ALERT,213.51,299.67,59.981,1471077003,"201051344000685","219011344069620",0.00,18.70,0,296.96,300.57,0.0,0.0,0.000,521659.6,521659.6,2988,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077047,871777.00
08/13/2016 04:30,2,0.000,ALERT,213.29,299.07,59.975,1471077003,"201051344000917","219011344069620",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,518574.6,518574.6,2994,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077049,871778.00
08/13/2016 04:30,2,0.000,ALERT,213.51,299.67,59.970,1471077003,"201051344001145","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,523806.0,523806.0,2994,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077051,871779.00
08/13/2016 04:30,2,0.000,ALERT,213.29,298.77,59.970,1471077003,"201051344000651","219011344069620",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,516606.6,516606.6,2973,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077053,871780.00
08/13/2016 04:30,2,0.000,ALERT,212.61,300.57,59.986,1471077003,"274151322000088","219011344069620",0.00,19.50,0,298.47,301.77,0.0,0.0,0.000,747734.4,747734.4,2954,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077055,871781.00
08/13/2016 04:30,2,0.000,ALERT,213.51,299.67,59.965,1471077003,"274151322000068","219011344069620",0.00,19.50,0,298.17,300.87,0.0,0.0,0.000,641313.3,641313.3,3001,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471077057,871782.00
08/13/2016 04:30,2,0.000,ALERT,212.61,299.07,59.986,1471077003,"201051344001135","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,512730.6,512730.6,2974,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077059,871783.00
08/13/2016 04:30,2,0.000,ALERT,213.06,302.37,59.970,1471077003,"201051344000594","219011344069620",0.00,18.70,0,298.77,303.58,0.0,0.0,0.000,523350.8,523350.8,2979,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077060,871784.00
08/13/2016 04:30,2,0.000,ALERT,212.83,298.77,59.949,1471077003,"201051344001203","219011344069620",0.00,18.30,0,296.96,302.07,0.0,0.0,0.000,520621.2,520621.2,2986,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077062,871785.00
08/13/2016 04:30,2,0.000,ALERT,212.61,300.57,59.965,1471077003,"274151322000054","219011344069620",0.00,19.80,0,298.77,302.37,0.0,0.0,0.000,763265.8,763265.8,2950,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077064,871786.00
08/13/2016 04:30,2,0.000,ALERT,213.74,301.47,59.965,1471077003,"201051344000867","219011344069620",0.00,19.00,0,299.07,303.58,0.0,0.0,0.000,510605.2,510605.2,2978,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077066,871787.00
08/13/2016 04:30,2,0.000,ALERT,213.06,299.07,59.949,1471077003,"201051344001093","219011344069620",0.00,19.00,0,296.96,300.57,0.0,0.0,0.000,517988.7,517988.7,2994,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471077067,871788.00
08/13/2016 04:30,2,0.000,ALERT,213.29,301.77,59.970,1471077003,"201051344000900","219011344069620",0.00,18.30,0,299.37,302.98,0.0,0.0,0.000,526968.6,526968.6,2987,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077069,871789.00
08/13/2016 04:30,2,0.000,ALERT,213.74,301.17,59.975,1471077003,"201051344000648","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,516662.3,516662.3,2974,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077071,871790.00
08/13/2016 04:30,2,0.000,ALERT,213.51,302.37,59.959,1471077003,"201051344000569","219011344069620",0.00,18.70,0,300.27,303.88,0.0,0.0,0.000,527321.7,527321.7,2976,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077073,871791.00
08/13/2016 04:30,2,0.000,ALERT,213.51,302.07,59.970,1471077003,"201051344000983","219011344069620",0.00,18.70,0,299.97,303.88,0.0,0.0,0.000,519475.8,519475.8,2974,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077075,871792.00
08/13/2016 04:30,2,0.000,ALERT,213.29,301.47,60.007,1471077003,"201051344001158","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,512055.6,512055.6,2982,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077076,871793.00
08/13/2016 04:30,2,0.000,ALERT,213.96,302.37,59.970,1471077003,"201051344000576","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,519382.5,519382.5,2981,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077078,871794.00
08/13/2016 04:30,2,0.000,ALERT,213.06,300.27,59.917,1471077003,"274151322000087","219011344069620",0.00,19.80,0,297.87,301.47,0.0,0.0,0.000,735879.7,735879.7,2991,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077080,871795.00
08/13/2016 04:45,2,0.000,ALERT,213.96,302.07,59.996,1471077904,"201051344000645","219011344069620",0.00,19.00,0,299.97,303.28,0.0,0.0,0.000,518936.9,518936.9,2981,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077906,871796.00
08/13/2016 04:45,2,0.000,ALERT,213.06,300.57,59.991,1471077904,"274151322000085","219011344069620",0.00,19.50,0,298.77,302.07,0.0,0.0,0.000,763608.2,763608.2,2952,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077908,871797.00
08/13/2016 04:45,2,0.000,ALERT,213.96,301.77,60.012,1471077904,"201051344000633","219011344069620",0.00,18.00,0,298.17,302.98,0.0,0.0,0.000,510422.8,510422.8,2977,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077909,871798.00
08/13/2016 04:45,2,0.000,ALERT,213.51,301.77,59.986,1471077904,"201051344000469","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,512621.2,512621.2,2990,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077911,871799.00
08/13/2016 04:45,2,0.000,ALERT,212.61,299.07,60.012,1471077904,"201051344000646","219011344069620",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,513857.8,513857.8,2977,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077913,871800.00
08/13/2016 04:45,2,0.000,ALERT,212.83,300.57,59.986,1471077904,"274151322000052","219011344069620",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,783072.5,783072.5,2953,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471077915,871801.00
08/13/2016 04:45,2,0.000,ALERT,213.06,299.37,60.028,1471077904,"201051344000585","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,522854.5,522854.5,2971,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471077917,871802.00
08/13/2016 04:45,2,0.000,ALERT,212.83,299.37,59.991,1471077904,"201051344001230","219011344069620",0.00,18.30,0,297.87,301.17,0.0,0.0,0.000,517173.2,517173.2,2994,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077918,871803.00
08/13/2016 04:45,2,0.000,ALERT,213.51,299.97,59.996,1471077904,"201051344000582","219011344069620",0.00,18.00,0,298.17,301.47,0.0,0.0,0.000,509974.8,509974.8,2977,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471077920,871804.00
08/13/2016 04:45,2,0.000,ALERT,212.61,299.07,59.996,1471077904,"201051344000955","219011344069620",0.00,18.30,0,297.57,300.57,0.0,0.0,0.000,523581.3,523581.3,2984,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077922,871805.00
08/13/2016 04:45,2,0.000,ALERT,213.06,300.27,59.991,1471077904,"274151322000094","219011344069620",0.00,19.00,0,298.47,301.47,0.0,0.0,0.000,641108.5,641108.5,3007,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077924,871806.00
08/13/2016 04:45,2,0.000,ALERT,213.51,302.68,59.991,1471077904,"201051344000579","219011344069620",0.00,18.70,0,300.57,304.18,0.0,0.0,0.000,526916.3,526916.3,2988,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077926,871807.00
08/13/2016 04:45,2,0.000,ALERT,212.83,299.67,59.991,1471077904,"201051344000890","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,520820.2,520820.2,2978,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077927,871808.00
08/13/2016 04:45,2,0.000,ALERT,213.06,299.07,59.996,1471077904,"201051344000438","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,522400.8,522400.8,2986,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077929,871809.00
08/13/2016 04:45,2,0.000,ALERT,213.06,298.47,59.981,1471077904,"201051344000417","219011344069620",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,513903.6,513903.6,2980,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077931,871810.00
08/13/2016 04:45,2,0.000,ALERT,213.06,300.57,59.996,1471077904,"274151322000083","219011344069620",0.00,19.00,0,299.37,302.37,0.0,0.0,0.000,775993.3,775993.3,2962,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077933,871811.00
08/13/2016 04:45,2,0.000,ALERT,213.51,300.87,59.986,1471077904,"274151322000076","219011344069620",0.00,19.30,0,298.77,302.07,0.0,0.0,0.000,827688.0,827688.0,2966,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077935,871812.00
08/13/2016 04:45,2,0.000,ALERT,213.51,302.68,59.965,1471077904,"201051344000868","219011344069620",0.00,18.30,0,300.27,304.18,0.0,0.0,0.000,511495.6,511495.6,2983,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471077936,871813.00
08/13/2016 04:45,2,0.000,ALERT,212.83,301.47,59.949,1471077904,"274151322000095","219011344069620",0.00,18.70,0,299.97,302.98,0.0,0.0,0.000,819310.0,819310.0,2970,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077938,871814.00
08/13/2016 04:45,2,0.000,ALERT,213.29,302.07,59.991,1471077904,"201051344000988","219011344069620",0.00,18.70,0,297.26,302.98,0.0,0.0,0.000,507730.9,507730.9,2989,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471077940,871815.00
08/13/2016 04:45,2,0.000,ALERT,212.83,298.47,60.002,1471077904,"201051344001025","219011344069620",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,521844.0,521844.0,2979,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077942,871816.00
08/13/2016 04:45,2,0.000,ALERT,213.29,302.07,59.981,1471077904,"201051344000458","219011344069620",0.00,19.30,0,299.97,304.18,0.0,0.0,0.000,518928.0,518928.0,2977,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077944,871817.00
08/13/2016 04:45,2,0.000,ALERT,213.96,302.07,59.996,1471077904,"201051344000853","219011344069620",0.00,18.30,0,299.97,303.58,0.0,0.0,0.000,518048.1,518048.1,2979,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077945,871818.00
08/13/2016 04:45,2,0.000,ALERT,213.29,299.37,60.012,1471077904,"201051344000685","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,521659.6,521659.6,2990,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077947,871819.00
08/13/2016 04:45,2,0.000,ALERT,213.06,298.77,59.991,1471077904,"201051344000917","219011344069620",0.00,19.30,0,296.06,300.27,0.0,0.0,0.000,518574.6,518574.6,2996,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077949,871820.00
08/13/2016 04:45,2,0.000,ALERT,213.29,299.67,60.023,1471077904,"201051344001145","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,523806.0,523806.0,2996,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077951,871821.00
08/13/2016 04:45,2,0.000,ALERT,213.06,298.47,59.996,1471077904,"201051344000651","219011344069620",0.00,18.00,0,296.96,300.27,0.0,0.0,0.000,516606.6,516606.6,2975,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077953,871822.00
08/13/2016 04:45,2,0.000,ALERT,212.61,300.87,59.991,1471077904,"274151322000088","219011344069620",0.00,19.50,0,299.07,302.07,0.0,0.0,0.000,747734.4,747734.4,2956,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077954,871823.00
08/13/2016 04:45,2,0.000,ALERT,213.51,300.27,59.996,1471077904,"274151322000068","219011344069620",0.00,19.80,0,298.47,301.17,0.0,0.0,0.000,641313.3,641313.3,3003,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077956,871824.00
08/13/2016 04:45,2,0.000,ALERT,212.61,299.37,59.996,1471077904,"201051344001135","219011344069620",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,512730.6,512730.6,2976,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077958,871825.00
08/13/2016 04:45,2,0.000,ALERT,213.29,302.68,60.002,1471077904,"201051344000594","219011344069620",0.00,18.70,0,299.97,303.88,0.0,0.0,0.000,523350.8,523350.8,2981,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077960,871826.00
08/13/2016 04:45,2,0.000,ALERT,213.06,299.07,60.002,1471077904,"201051344001203","219011344069620",0.00,18.30,0,297.26,302.37,0.0,0.0,0.000,520621.2,520621.2,2988,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471077962,871827.00
08/13/2016 04:45,2,0.000,ALERT,213.06,301.47,59.981,1471077904,"274151322000054","219011344069620",0.00,19.80,0,299.37,302.68,0.0,0.0,0.000,763265.8,763265.8,2952,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077964,871828.00
08/13/2016 04:45,2,0.000,ALERT,213.74,302.07,59.991,1471077904,"201051344000867","219011344069620",0.00,19.00,0,299.37,303.88,0.0,0.0,0.000,510605.2,510605.2,2980,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077966,871829.00
08/13/2016 04:45,2,0.000,ALERT,213.06,299.37,60.034,1471077904,"201051344001093","219011344069620",0.00,19.00,0,297.26,300.57,0.0,0.0,0.000,517988.7,517988.7,2996,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077968,871830.00
08/13/2016 04:45,2,0.000,ALERT,213.51,302.07,60.007,1471077904,"201051344000900","219011344069620",0.00,18.30,0,299.67,303.28,0.0,0.0,0.000,526968.6,526968.6,2989,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077969,871831.00
08/13/2016 04:45,2,0.000,ALERT,213.74,301.47,59.991,1471077904,"201051344000648","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,516662.3,516662.3,2976,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077971,871832.00
08/13/2016 04:45,2,0.000,ALERT,213.74,302.68,60.007,1471077904,"201051344000569","219011344069620",0.00,18.70,0,300.27,304.18,0.0,0.0,0.000,527321.7,527321.7,2978,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077973,871833.00
08/13/2016 04:45,2,0.000,ALERT,213.74,302.68,59.991,1471077904,"201051344000983","219011344069620",0.00,18.70,0,300.27,303.88,0.0,0.0,0.000,519475.8,519475.8,2976,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077975,871834.00
08/13/2016 04:45,2,0.000,ALERT,213.51,302.07,59.981,1471077904,"201051344001158","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,512055.6,512055.6,2984,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077977,871835.00
08/13/2016 04:45,2,0.000,ALERT,213.96,302.68,59.981,1471077904,"201051344000576","219011344069620",0.00,18.30,0,299.97,303.58,0.0,0.0,0.000,519382.5,519382.5,2983,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077978,871836.00
08/13/2016 04:45,2,0.000,ALERT,213.06,300.57,59.986,1471077904,"274151322000087","219011344069620",0.00,19.80,0,298.47,301.77,0.0,0.0,0.000,735879.7,735879.7,2993,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471077980,871837.00
08/13/2016 05:00,2,0.000,ALERT,213.74,301.77,60.018,1471078803,"201051344000645","219011344069620",0.00,19.00,0,299.97,303.58,0.0,0.0,0.000,518936.9,518936.9,2983,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471078805,871838.00
08/13/2016 05:00,2,0.000,ALERT,212.83,300.27,59.996,1471078803,"274151322000085","219011344069620",0.00,19.50,0,299.07,302.07,0.0,0.0,0.000,763608.2,763608.2,2954,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471078807,871839.00
08/13/2016 05:00,2,0.000,ALERT,213.74,301.47,60.002,1471078803,"201051344000633","219011344069620",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,510422.8,510422.8,2979,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471078809,871840.00
08/13/2016 05:00,2,0.000,ALERT,213.06,301.47,59.996,1471078803,"201051344000469","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,512621.2,512621.2,2992,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471078810,871841.00
08/13/2016 05:00,2,0.000,ALERT,212.16,298.47,60.002,1471078803,"201051344000646","219011344069620",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,513857.8,513857.8,2979,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471078812,871842.00
08/13/2016 05:00,2,0.000,ALERT,212.38,299.97,59.996,1471078803,"274151322000052","219011344069620",0.00,19.50,0,298.77,302.68,0.0,0.0,0.000,783072.5,783072.5,2955,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471078814,871843.00
08/13/2016 05:00,2,0.000,ALERT,212.83,298.77,59.986,1471078803,"201051344000585","219011344069620",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,522854.5,522854.5,2973,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471078816,871844.00
08/13/2016 05:00,2,0.000,ALERT,212.61,299.07,59.996,1471078803,"201051344001230","219011344069620",0.00,18.30,0,297.57,300.87,0.0,0.0,0.000,517173.2,517173.2,2996,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471078817,871845.00
08/13/2016 05:00,2,0.000,ALERT,213.06,299.37,59.991,1471078803,"201051344000582","219011344069620",0.00,18.30,0,297.87,301.17,0.0,0.0,0.000,509974.8,509974.8,2979,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471078819,871846.00
08/13/2016 05:00,2,0.000,ALERT,212.38,298.77,59.991,1471078803,"201051344000955","219011344069620",0.00,18.70,0,297.26,300.57,0.0,0.0,0.000,523581.3,523581.3,2986,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471078821,871847.00
08/13/2016 05:00,2,0.000,ALERT,212.61,299.67,59.981,1471078803,"274151322000094","219011344069620",0.00,19.00,0,298.47,301.47,0.0,0.0,0.000,641108.5,641108.5,3009,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471078823,871848.00
08/13/2016 05:00,2,0.000,ALERT,213.06,302.07,59.996,1471078803,"201051344000579","219011344069620",0.00,18.70,0,300.57,304.18,0.0,0.0,0.000,526916.3,526916.3,2990,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471078825,871849.00
08/13/2016 05:00,2,0.000,ALERT,212.38,299.07,59.970,1471078803,"201051344000890","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,520820.2,520820.2,2980,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471078826,871850.00
08/13/2016 05:00,2,0.000,ALERT,212.83,298.47,60.002,1471078803,"201051344000438","219011344069620",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,522400.8,522400.8,2988,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471078828,871851.00
08/13/2016 05:00,2,0.000,ALERT,212.83,298.17,59.981,1471078803,"201051344000417","219011344069620",0.00,18.70,0,296.66,299.97,0.0,0.0,0.000,513903.6,513903.6,2982,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471078830,871852.00
08/13/2016 05:00,2,0.000,ALERT,212.61,300.87,59.954,1471078803,"274151322000083","219011344069620",0.00,19.30,0,299.37,302.68,0.0,0.0,0.000,775993.3,775993.3,2964,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471078832,871853.00
08/13/2016 05:00,2,0.000,ALERT,213.06,299.67,59.991,1471078803,"274151322000076","219011344069620",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,827688.0,827688.0,2968,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471078833,871854.00
08/13/2016 05:00,2,0.000,ALERT,212.83,301.77,59.981,1471078803,"201051344000868","219011344069620",0.00,18.70,0,300.87,304.48,0.0,0.0,0.000,511495.6,511495.6,2985,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471078835,871855.00
08/13/2016 05:00,2,0.000,ALERT,212.61,301.17,59.975,1471078803,"274151322000095","219011344069620",0.00,19.00,0,299.97,303.28,0.0,0.0,0.000,819310.0,819310.0,2972,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471078837,871856.00
08/13/2016 05:00,2,0.000,ALERT,212.83,301.17,59.986,1471078803,"201051344000988","219011344069620",0.00,18.70,0,297.87,303.58,0.0,0.0,0.000,507730.9,507730.9,2991,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471078839,871857.00
08/13/2016 05:00,2,0.000,ALERT,212.38,297.87,59.981,1471078803,"201051344001025","219011344069620",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,521844.0,521844.0,2981,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471078841,871858.00
08/13/2016 05:00,2,0.000,ALERT,212.83,301.47,59.986,1471078803,"201051344000458","219011344069620",0.00,19.30,0,299.97,304.48,0.0,0.0,0.000,518928.0,518928.0,2979,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471078843,871859.00
08/13/2016 05:00,2,0.000,ALERT,213.51,301.17,59.975,1471078803,"201051344000853","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,518048.1,518048.1,2981,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471078844,871860.00
08/13/2016 05:00,2,0.000,ALERT,212.83,298.47,59.975,1471078803,"201051344000685","219011344069620",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,521659.6,521659.6,2992,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471078846,871861.00
08/13/2016 05:00,2,0.000,ALERT,212.61,298.17,59.991,1471078803,"201051344000917","219011344069620",0.00,19.30,0,296.06,300.27,0.0,0.0,0.000,518574.6,518574.6,2998,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471078848,871862.00
08/13/2016 05:00,2,0.000,ALERT,212.83,298.77,59.954,1471078803,"201051344001145","219011344069620",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,523806.0,523806.0,2998,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471078850,871863.00
08/13/2016 05:00,2,0.000,ALERT,212.83,298.17,59.981,1471078803,"201051344000651","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,516606.6,516606.6,2977,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471078851,871864.00
08/13/2016 05:00,2,0.000,ALERT,212.16,299.37,60.023,1471078803,"274151322000088","219011344069620",0.00,19.50,0,298.77,302.37,0.0,0.0,0.000,747734.4,747734.4,2958,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471078853,871865.00
08/13/2016 05:00,2,0.000,ALERT,213.06,299.67,59.996,1471078803,"274151322000068","219011344069620",0.00,19.80,0,298.47,301.17,0.0,0.0,0.000,641313.3,641313.3,3005,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471078855,871866.00
08/13/2016 05:00,2,0.000,ALERT,212.38,298.47,59.986,1471078803,"201051344001135","219011344069620",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,512730.6,512730.6,2978,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471078857,871867.00
