ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/13/2016 05:00,2,0.000,ALERT,212.83,302.07,59.986,1471078803,"201051344000594","219011344069620",0.00,18.70,0,299.67,304.18,0.0,0.0,0.000,523350.8,523350.8,2983,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471078859,871868.00
08/13/2016 05:00,2,0.000,ALERT,212.61,298.47,59.991,1471078803,"201051344001203","219011344069620",0.00,18.30,0,296.96,302.37,0.0,0.0,0.000,520621.2,520621.2,2990,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471078860,871869.00
08/13/2016 05:00,2,0.000,ALERT,212.38,299.97,59.970,1471078803,"274151322000054","219011344069620",0.00,19.80,0,298.77,302.68,0.0,0.0,0.000,763265.8,763265.8,2954,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471078862,871870.00
08/13/2016 05:00,2,0.000,ALERT,213.29,301.17,59.986,1471078803,"201051344000867","219011344069620",0.00,19.00,0,299.97,304.18,0.0,0.0,0.000,510605.2,510605.2,2982,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471078864,871871.00
08/13/2016 05:00,2,0.000,ALERT,212.61,298.47,59.981,1471078803,"201051344001093","219011344069620",0.00,19.30,0,297.26,300.57,0.0,0.0,0.000,517988.7,517988.7,2998,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471078866,871872.00
08/13/2016 05:00,2,0.000,ALERT,213.06,301.47,59.981,1471078803,"201051344000900","219011344069620",0.00,18.30,0,299.97,303.58,0.0,0.0,0.000,526968.6,526968.6,2991,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471078868,871873.00
08/13/2016 05:00,2,0.000,ALERT,213.29,300.87,59.965,1471078803,"201051344000648","219011344069620",0.00,18.00,0,299.97,303.88,0.0,0.0,0.000,516662.3,516662.3,2978,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471078869,871874.00
08/13/2016 05:00,2,0.000,ALERT,213.06,301.77,60.007,1471078803,"201051344000569","219011344069620",0.00,18.70,0,301.17,304.48,0.0,0.0,0.000,527321.7,527321.7,2980,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471078871,871875.00
08/13/2016 05:00,2,0.000,ALERT,213.06,301.77,59.959,1471078803,"201051344000983","219011344069620",0.00,18.70,0,300.87,304.48,0.0,0.0,0.000,519475.8,519475.8,2978,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471078873,871876.00
08/13/2016 05:00,2,0.000,ALERT,213.06,301.17,59.986,1471078803,"201051344001158","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,512055.6,512055.6,2986,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471078875,871877.00
08/13/2016 05:00,2,0.000,ALERT,213.51,301.77,59.970,1471078803,"201051344000576","219011344069620",0.00,18.30,0,300.57,304.18,0.0,0.0,0.000,519382.5,519382.5,2985,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471078877,871878.00
08/13/2016 05:00,2,0.000,ALERT,212.61,299.97,59.981,1471078803,"274151322000087","219011344069620",0.00,20.00,0,298.47,302.07,0.0,0.0,0.000,735879.7,735879.7,2995,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471078879,871879.00
08/13/2016 05:15,2,0.000,ALERT,213.51,301.77,59.965,1471079703,"201051344000645","219011344069620",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,518936.9,518936.9,2985,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471079705,871880.00
08/13/2016 05:15,2,0.000,ALERT,212.83,300.27,59.954,1471079703,"274151322000085","219011344069620",0.00,19.50,0,297.87,301.77,0.0,0.0,0.000,763608.2,763608.2,2956,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471079707,871881.00
08/13/2016 05:15,2,0.000,ALERT,213.51,301.17,59.970,1471079703,"201051344000633","219011344069620",0.00,18.30,0,297.26,302.98,0.0,0.0,0.000,510422.8,510422.8,2981,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471079708,871882.00
08/13/2016 05:15,2,0.000,ALERT,213.06,301.17,59.922,1471079703,"201051344000469","219011344069620",0.00,18.00,0,297.87,302.68,0.0,0.0,0.000,512621.2,512621.2,2994,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471079710,871883.00
08/13/2016 05:15,2,0.000,ALERT,212.16,298.17,59.965,1471079703,"201051344000646","219011344069620",0.00,18.30,0,294.56,299.97,0.0,0.0,0.000,513857.8,513857.8,2981,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471079712,871884.00
08/13/2016 05:15,2,0.000,ALERT,212.38,300.87,59.965,1471079703,"274151322000052","219011344069620",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,783072.5,783072.5,2957,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471079714,871885.00
08/13/2016 05:15,2,0.000,ALERT,212.61,298.47,59.933,1471079703,"201051344000585","219011344069620",0.00,19.00,0,294.86,300.27,0.0,0.0,0.000,522854.5,522854.5,2975,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471079716,871886.00
08/13/2016 05:15,2,0.000,ALERT,212.38,298.77,59.928,1471079703,"201051344001230","219011344069620",0.00,18.70,0,295.76,300.57,0.0,0.0,0.000,517173.2,517173.2,2998,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471079717,871887.00
08/13/2016 05:15,2,0.000,ALERT,212.83,299.07,59.991,1471079703,"201051344000582","219011344069620",0.00,18.30,0,295.76,300.87,0.0,0.0,0.000,509974.8,509974.8,2981,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471079719,871888.00
08/13/2016 05:15,2,0.000,ALERT,212.16,298.17,59.975,1471079703,"201051344000955","219011344069620",0.00,18.70,0,295.16,299.97,0.0,0.0,0.000,523581.3,523581.3,2988,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471079721,871889.00
08/13/2016 05:15,2,0.000,ALERT,212.61,299.97,59.954,1471079703,"274151322000094","219011344069620",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,641108.5,641108.5,3011,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471079723,871890.00
08/13/2016 05:15,2,0.000,ALERT,213.06,302.07,59.965,1471079703,"201051344000579","219011344069620",0.00,19.00,0,299.67,303.88,0.0,0.0,0.000,526916.3,526916.3,2992,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471079725,871891.00
08/13/2016 05:15,2,0.000,ALERT,212.38,298.77,59.981,1471079703,"201051344000890","219011344069620",0.00,19.00,0,296.06,301.17,0.0,0.0,0.000,520820.2,520820.2,2982,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471079727,871892.00
08/13/2016 05:15,2,0.000,ALERT,212.61,298.47,59.970,1471079703,"201051344000438","219011344069620",0.00,18.30,0,295.46,300.57,0.0,0.0,0.000,522400.8,522400.8,2990,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471079728,871893.00
08/13/2016 05:15,2,0.000,ALERT,212.61,297.87,59.975,1471079703,"201051344000417","219011344069620",0.00,19.00,0,294.56,299.67,0.0,0.0,0.000,513903.6,513903.6,2984,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471079730,871894.00
08/13/2016 05:15,2,0.000,ALERT,212.61,300.87,59.996,1471079703,"274151322000083","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,775993.3,775993.3,2966,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471079732,871895.00
08/13/2016 05:15,2,0.000,ALERT,213.06,299.97,59.975,1471079703,"274151322000076","219011344069620",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,827688.0,827688.0,2970,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471079734,871896.00
08/13/2016 05:15,2,0.000,ALERT,213.06,302.07,59.959,1471079703,"201051344000868","219011344069620",0.00,18.70,0,299.67,303.88,0.0,0.0,0.000,511495.6,511495.6,2987,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471079736,871897.00
08/13/2016 05:15,2,0.000,ALERT,212.61,301.17,59.959,1471079703,"274151322000095","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,819310.0,819310.0,2974,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471079737,871898.00
08/13/2016 05:15,2,0.000,ALERT,212.83,301.47,59.965,1471079703,"201051344000988","219011344069620",0.00,19.00,0,296.96,302.98,0.0,0.0,0.000,507730.9,507730.9,2993,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471079739,871899.00
08/13/2016 05:15,2,0.000,ALERT,212.38,297.87,59.970,1471079703,"201051344001025","219011344069620",0.00,18.30,0,294.86,300.87,0.0,0.0,0.000,521844.0,521844.0,2983,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471079741,871900.00
08/13/2016 05:15,2,0.000,ALERT,213.06,301.77,59.970,1471079703,"201051344000458","219011344069620",0.00,19.30,0,299.37,303.88,0.0,0.0,0.000,518928.0,518928.0,2981,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471079743,871901.00
08/13/2016 05:15,2,0.000,ALERT,213.51,301.47,59.970,1471079703,"201051344000853","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,518048.1,518048.1,2983,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471079745,871902.00
08/13/2016 05:15,2,0.000,ALERT,212.83,298.47,59.965,1471079703,"201051344000685","219011344069620",0.00,18.70,0,295.46,300.27,0.0,0.0,0.000,521659.6,521659.6,2994,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471079746,871903.00
08/13/2016 05:15,2,0.000,ALERT,212.61,297.87,59.970,1471079703,"201051344000917","219011344069620",0.00,19.50,0,294.26,299.67,0.0,0.0,0.000,518574.6,518574.6,3000,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471079748,871904.00
08/13/2016 05:15,2,0.000,ALERT,212.83,298.77,59.975,1471079703,"201051344001145","219011344069620",0.00,18.70,0,295.76,301.17,0.0,0.0,0.000,523806.0,523806.0,3000,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471079750,871905.00
08/13/2016 05:15,2,0.000,ALERT,212.61,297.57,60.007,1471079703,"201051344000651","219011344069620",0.00,18.00,0,294.86,299.97,0.0,0.0,0.000,516606.6,516606.6,2979,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471079752,871906.00
08/13/2016 05:15,2,0.000,ALERT,212.16,299.97,59.965,1471079703,"274151322000088","219011344069620",0.00,19.80,0,297.57,301.47,0.0,0.0,0.000,747734.4,747734.4,2960,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471079754,871907.00
08/13/2016 05:15,2,0.000,ALERT,213.06,299.07,59.954,1471079703,"274151322000068","219011344069620",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,641313.3,641313.3,3007,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471079756,871908.00
08/13/2016 05:15,2,0.000,ALERT,212.38,298.47,59.944,1471079703,"201051344001135","219011344069620",0.00,18.70,0,295.46,300.87,0.0,0.0,0.000,512730.6,512730.6,2980,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471079758,871909.00
08/13/2016 05:15,2,0.000,ALERT,212.83,302.07,59.996,1471079703,"201051344000594","219011344069620",0.00,18.70,0,299.07,303.88,0.0,0.0,0.000,523350.8,523350.8,2985,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471079759,871910.00
08/13/2016 05:15,2,0.000,ALERT,212.61,298.47,59.970,1471079703,"201051344001203","219011344069620",0.00,18.70,0,295.16,302.07,0.0,0.0,0.000,520621.2,520621.2,2992,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471079761,871911.00
08/13/2016 05:15,2,0.000,ALERT,212.38,299.97,59.949,1471079703,"274151322000054","219011344069620",0.00,20.00,0,297.57,302.37,0.0,0.0,0.000,763265.8,763265.8,2956,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471079763,871912.00
08/13/2016 05:15,2,0.000,ALERT,213.29,301.47,59.991,1471079703,"201051344000867","219011344069620",0.00,19.30,0,298.77,303.58,0.0,0.0,0.000,510605.2,510605.2,2984,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471079765,871913.00
08/13/2016 05:15,2,0.000,ALERT,212.61,298.47,59.954,1471079703,"201051344001093","219011344069620",0.00,19.30,0,295.16,300.27,0.0,0.0,0.000,517988.7,517988.7,3000,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471079766,871914.00
08/13/2016 05:15,2,0.000,ALERT,213.06,301.77,59.965,1471079703,"201051344000900","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,526968.6,526968.6,2993,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471079768,871915.00
08/13/2016 05:15,2,0.000,ALERT,213.29,301.17,59.959,1471079703,"201051344000648","219011344069620",0.00,18.00,0,298.47,303.28,0.0,0.0,0.000,516662.3,516662.3,2980,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471079770,871916.00
08/13/2016 05:15,2,0.000,ALERT,213.06,302.07,59.938,1471079703,"201051344000569","219011344069620",0.00,19.00,0,299.67,304.18,0.0,0.0,0.000,527321.7,527321.7,2982,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471079772,871917.00
08/13/2016 05:15,2,0.000,ALERT,213.06,301.77,59.949,1471079703,"201051344000983","219011344069620",0.00,19.00,0,299.37,303.88,0.0,0.0,0.000,519475.8,519475.8,2980,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471079774,871918.00
08/13/2016 05:15,2,0.000,ALERT,213.06,301.17,59.959,1471079703,"201051344001158","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,512055.6,512055.6,2988,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471079775,871919.00
08/13/2016 05:15,2,0.000,ALERT,213.51,302.07,59.965,1471079703,"201051344000576","219011344069620",0.00,18.70,0,299.07,303.58,0.0,0.0,0.000,519382.5,519382.5,2987,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471079777,871920.00
08/13/2016 05:15,2,0.000,ALERT,212.61,299.37,59.954,1471079703,"274151322000087","219011344069620",0.00,20.00,0,297.26,301.47,0.0,0.0,0.000,735879.7,735879.7,2997,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471079779,871921.00
08/13/2016 05:30,2,0.000,ALERT,213.29,301.17,59.959,1471080603,"201051344000645","219011344069620",0.00,19.30,0,299.67,303.28,0.0,0.0,0.000,518936.9,518936.9,2987,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471080605,871922.00
08/13/2016 05:30,2,0.000,ALERT,212.38,299.37,59.981,1471080603,"274151322000085","219011344069620",0.00,19.80,0,298.47,301.77,0.0,0.0,0.000,763608.2,763608.2,2958,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471080607,871923.00
08/13/2016 05:30,2,0.000,ALERT,213.29,300.87,59.991,1471080603,"201051344000633","219011344069620",0.00,18.70,0,297.87,302.68,0.0,0.0,0.000,510422.8,510422.8,2983,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471080609,871924.00
08/13/2016 05:30,2,0.000,ALERT,212.83,301.17,59.965,1471080603,"201051344000469","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,512621.2,512621.2,2996,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471080610,871925.00
08/13/2016 05:30,2,0.000,ALERT,211.70,297.57,59.986,1471080603,"201051344000646","219011344069620",0.00,19.00,0,295.46,299.67,0.0,0.0,0.000,513857.8,513857.8,2983,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471080612,871926.00
08/13/2016 05:30,2,0.000,ALERT,212.16,300.87,59.981,1471080603,"274151322000052","219011344069620",0.00,19.80,0,298.17,302.07,0.0,0.0,0.000,783072.5,783072.5,2959,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471080614,871927.00
08/13/2016 05:30,2,0.000,ALERT,212.38,298.17,59.991,1471080603,"201051344000585","219011344069620",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,522854.5,522854.5,2977,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471080616,871928.00
08/13/2016 05:30,2,0.000,ALERT,212.16,298.47,59.991,1471080603,"201051344001230","219011344069620",0.00,18.70,0,296.96,300.27,0.0,0.0,0.000,517173.2,517173.2,3000,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471080618,871929.00
08/13/2016 05:30,2,0.000,ALERT,212.61,298.47,59.986,1471080603,"201051344000582","219011344069620",0.00,18.70,0,297.57,300.57,0.0,0.0,0.000,509974.8,509974.8,2983,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471080619,871930.00
08/13/2016 05:30,2,0.000,ALERT,211.93,298.17,59.986,1471080603,"201051344000955","219011344069620",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,523581.3,523581.3,2990,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471080621,871931.00
08/13/2016 05:30,2,0.000,ALERT,212.61,299.37,60.007,1471080603,"274151322000094","219011344069620",0.00,19.30,0,298.17,301.17,0.0,0.0,0.000,641108.5,641108.5,3013,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471080623,871932.00
08/13/2016 05:30,2,0.000,ALERT,212.83,302.07,59.991,1471080603,"201051344000579","219011344069620",0.00,19.30,0,300.27,303.88,0.0,0.0,0.000,526916.3,526916.3,2994,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471080625,871933.00
08/13/2016 05:30,2,0.000,ALERT,212.16,298.47,59.965,1471080603,"201051344000890","219011344069620",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,520820.2,520820.2,2984,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471080627,871934.00
08/13/2016 05:30,2,0.000,ALERT,212.16,297.87,59.981,1471080603,"201051344000438","219011344069620",0.00,18.70,0,296.96,300.27,0.0,0.0,0.000,522400.8,522400.8,2992,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471080628,871935.00
08/13/2016 05:30,2,0.000,ALERT,212.16,297.26,59.959,1471080603,"201051344000417","219011344069620",0.00,19.00,0,295.76,299.37,0.0,0.0,0.000,513903.6,513903.6,2986,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471080630,871936.00
08/13/2016 05:30,2,0.000,ALERT,212.38,300.27,59.981,1471080603,"274151322000083","219011344069620",0.00,19.50,0,298.77,302.37,0.0,0.0,0.000,775993.3,775993.3,2968,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471080632,871937.00
08/13/2016 05:30,2,0.000,ALERT,212.83,299.37,59.938,1471080603,"274151322000076","219011344069620",0.00,19.50,0,298.17,301.77,0.0,0.0,0.000,827688.0,827688.0,2972,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471080634,871938.00
08/13/2016 05:30,2,0.000,ALERT,212.83,302.07,59.965,1471080603,"201051344000868","219011344069620",0.00,19.00,0,300.27,303.88,0.0,0.0,0.000,511495.6,511495.6,2989,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471080636,871939.00
08/13/2016 05:30,2,0.000,ALERT,212.38,300.87,59.981,1471080603,"274151322000095","219011344069620",0.00,19.30,0,299.67,302.68,0.0,0.0,0.000,819310.0,819310.0,2976,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471080637,871940.00
08/13/2016 05:30,2,0.000,ALERT,212.83,301.47,59.981,1471080603,"201051344000988","219011344069620",0.00,19.00,0,297.26,302.98,0.0,0.0,0.000,507730.9,507730.9,2995,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471080639,871941.00
08/13/2016 05:30,2,0.000,ALERT,212.16,297.26,59.991,1471080603,"201051344001025","219011344069620",0.00,18.30,0,296.06,300.57,0.0,0.0,0.000,521844.0,521844.0,2985,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471080641,871942.00
08/13/2016 05:30,2,0.000,ALERT,212.83,301.77,59.986,1471080603,"201051344000458","219011344069620",0.00,19.50,0,299.37,303.88,0.0,0.0,0.000,518928.0,518928.0,2983,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471080643,871943.00
08/13/2016 05:30,2,0.000,ALERT,213.51,301.47,59.986,1471080603,"201051344000853","219011344069620",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,518048.1,518048.1,2985,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471080645,871944.00
08/13/2016 05:30,2,0.000,ALERT,212.61,298.17,59.981,1471080603,"201051344000685","219011344069620",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,521659.6,521659.6,2996,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471080647,871945.00
08/13/2016 05:30,2,0.000,ALERT,212.38,297.57,59.981,1471080603,"201051344000917","219011344069620",0.00,19.80,0,295.16,299.07,0.0,0.0,0.000,518574.6,518574.6,3002,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471080649,871946.00
08/13/2016 05:30,2,0.000,ALERT,212.61,298.47,59.996,1471080603,"201051344001145","219011344069620",0.00,18.70,0,296.66,300.57,0.0,0.0,0.000,523806.0,523806.0,3002,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471080650,871947.00
08/13/2016 05:30,2,0.000,ALERT,212.38,297.26,59.981,1471080603,"201051344000651","219011344069620",0.00,18.30,0,296.06,299.37,0.0,0.0,0.000,516606.6,516606.6,2981,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471080652,871948.00
08/13/2016 05:30,2,0.000,ALERT,211.93,299.37,59.975,1471080603,"274151322000088","219011344069620",0.00,20.00,0,298.47,301.47,0.0,0.0,0.000,747734.4,747734.4,2962,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471080654,871949.00
08/13/2016 05:30,2,0.000,ALERT,213.06,299.07,59.991,1471080603,"274151322000068","219011344069620",0.00,20.30,0,297.87,300.57,0.0,0.0,0.000,641313.3,641313.3,3009,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471080656,871950.00
08/13/2016 05:30,2,0.000,ALERT,211.93,298.17,59.944,1471080603,"201051344001135","219011344069620",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,512730.6,512730.6,2982,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471080658,871951.00
08/13/2016 05:30,2,0.000,ALERT,212.83,302.37,59.996,1471080603,"201051344000594","219011344069620",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,523350.8,523350.8,2987,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471080659,871952.00
08/13/2016 05:30,2,0.000,ALERT,212.38,297.57,60.002,1471080603,"201051344001203","219011344069620",0.00,19.00,0,296.36,301.77,0.0,0.0,0.000,520621.2,520621.2,2994,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471080661,871953.00
08/13/2016 05:30,2,0.000,ALERT,212.38,299.97,59.991,1471080603,"274151322000054","219011344069620",0.00,20.00,0,298.47,302.07,0.0,0.0,0.000,763265.8,763265.8,2958,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471080663,871954.00
08/13/2016 05:30,2,0.000,ALERT,213.29,301.47,59.986,1471080603,"201051344000867","219011344069620",0.00,19.30,0,299.37,303.28,0.0,0.0,0.000,510605.2,510605.2,2986,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471080665,871955.00
08/13/2016 05:30,2,0.000,ALERT,212.16,297.87,59.986,1471080603,"201051344001093","219011344069620",0.00,19.50,0,296.66,299.67,0.0,0.0,0.000,517988.7,517988.7,3002,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471080666,871956.00
08/13/2016 05:30,2,0.000,ALERT,212.83,301.47,59.996,1471080603,"201051344000900","219011344069620",0.00,19.00,0,299.37,302.98,0.0,0.0,0.000,526968.6,526968.6,2995,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471080668,871957.00
08/13/2016 05:30,2,0.000,ALERT,213.06,301.17,59.986,1471080603,"201051344000648","219011344069620",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,516662.3,516662.3,2982,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471080670,871958.00
08/13/2016 05:30,2,0.000,ALERT,213.06,302.07,60.002,1471080603,"201051344000569","219011344069620",0.00,19.00,0,300.27,303.88,0.0,0.0,0.000,527321.7,527321.7,2984,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471080672,871959.00
08/13/2016 05:30,2,0.000,ALERT,213.06,302.07,59.996,1471080603,"201051344000983","219011344069620",0.00,19.30,0,299.67,303.58,0.0,0.0,0.000,519475.8,519475.8,2982,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471080674,871960.00
08/13/2016 05:30,2,0.000,ALERT,213.06,301.47,59.996,1471080603,"201051344001158","219011344069620",0.00,18.70,0,299.07,302.68,0.0,0.0,0.000,512055.6,512055.6,2990,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471080676,871961.00
08/13/2016 05:30,2,0.000,ALERT,213.29,302.07,59.991,1471080603,"201051344000576","219011344069620",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,519382.5,519382.5,2989,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471080678,871962.00
08/13/2016 05:30,2,0.000,ALERT,212.38,299.67,59.996,1471080603,"274151322000087","219011344069620",0.00,20.00,0,298.17,301.17,0.0,0.0,0.000,735879.7,735879.7,2999,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471080679,871963.00
08/13/2016 05:45,2,0.000,ALERT,213.06,300.57,59.965,1471081503,"201051344000645","219011344069620",0.00,19.30,0,299.07,302.68,0.0,0.0,0.000,518936.9,518936.9,2989,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471081505,871964.00
08/13/2016 05:45,2,0.000,ALERT,212.16,299.37,59.965,1471081503,"274151322000085","219011344069620",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,763608.2,763608.2,2960,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471081507,871965.00
08/13/2016 05:45,2,0.000,ALERT,213.29,300.57,59.965,1471081503,"201051344000633","219011344069620",0.00,18.70,0,297.57,302.37,0.0,0.0,0.000,510422.8,510422.8,2985,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471081509,871966.00
08/13/2016 05:45,2,0.000,ALERT,212.83,300.57,59.965,1471081503,"201051344000469","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,512621.2,512621.2,2998,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471081510,871967.00
08/13/2016 05:45,2,0.000,ALERT,211.70,297.57,59.975,1471081503,"201051344000646","219011344069620",0.00,19.00,0,295.16,299.07,0.0,0.0,0.000,513857.8,513857.8,2985,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471081512,871968.00
08/13/2016 05:45,2,0.000,ALERT,211.93,299.37,59.981,1471081503,"274151322000052","219011344069620",0.00,20.00,0,296.96,301.77,0.0,0.0,0.000,783072.5,783072.5,2961,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471081514,871969.00
08/13/2016 05:45,2,0.000,ALERT,212.38,298.17,59.959,1471081503,"201051344000585","219011344069620",0.00,19.30,0,295.76,299.67,0.0,0.0,0.000,522854.5,522854.5,2979,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471081516,871970.00
08/13/2016 05:45,2,0.000,ALERT,212.16,298.47,59.970,1471081503,"201051344001230","219011344069620",0.00,19.00,0,296.36,299.67,0.0,0.0,0.000,517173.2,517173.2,3002,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471081518,871971.00
08/13/2016 05:45,2,0.000,ALERT,212.61,298.77,59.933,1471081503,"201051344000582","219011344069620",0.00,19.00,0,296.66,299.97,0.0,0.0,0.000,509974.8,509974.8,2985,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471081519,871972.00
08/13/2016 05:45,2,0.000,ALERT,211.93,297.87,59.975,1471081503,"201051344000955","219011344069620",0.00,19.30,0,295.76,299.37,0.0,0.0,0.000,523581.3,523581.3,2992,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471081521,871973.00
08/13/2016 05:45,2,0.000,ALERT,212.16,299.07,59.970,1471081503,"274151322000094","219011344069620",0.00,19.50,0,296.96,300.57,0.0,0.0,0.000,641108.5,641108.5,3015,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471081523,871974.00
08/13/2016 05:45,2,0.000,ALERT,212.61,301.47,59.970,1471081503,"201051344000579","219011344069620",0.00,19.30,0,299.97,303.58,0.0,0.0,0.000,526916.3,526916.3,2996,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471081525,871975.00
08/13/2016 05:45,2,0.000,ALERT,211.93,298.17,59.965,1471081503,"201051344000890","219011344069620",0.00,19.30,0,296.36,300.57,0.0,0.0,0.000,520820.2,520820.2,2986,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471081527,871976.00
08/13/2016 05:45,2,0.000,ALERT,212.16,297.87,59.959,1471081503,"201051344000438","219011344069620",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,522400.8,522400.8,2994,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471081528,871977.00
08/13/2016 05:45,2,0.000,ALERT,212.38,297.26,59.959,1471081503,"201051344000417","219011344069620",0.00,19.30,0,295.16,298.77,0.0,0.0,0.000,513903.6,513903.6,2988,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471081530,871978.00
08/13/2016 05:45,2,0.000,ALERT,212.16,299.67,59.965,1471081503,"274151322000083","219011344069620",0.00,19.80,0,297.26,301.77,0.0,0.0,0.000,775993.3,775993.3,2970,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471081532,871979.00
08/13/2016 05:45,2,0.000,ACTIVE_NO_POWER,212.61,299.07,59.986,1471081503,"274151322000076","219011344069620",0.00,19.80,0,296.96,301.47,0.0,0.0,0.000,827688.0,827688.0,2974,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471081534,871980.00
08/13/2016 05:45,2,0.000,ALERT,212.61,301.47,59.922,1471081503,"201051344000868","219011344069620",0.00,19.00,0,299.97,303.88,0.0,0.0,0.000,511495.6,511495.6,2991,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471081536,871981.00
08/13/2016 05:45,2,0.000,ALERT,211.48,299.67,59.959,1471081503,"274151322000095","219011344069620",0.00,19.30,0,298.47,302.07,0.0,0.0,0.000,819310.0,819310.0,2978,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471081537,871982.00
08/13/2016 05:45,2,0.000,ALERT,212.38,300.87,59.959,1471081503,"201051344000988","219011344069620",0.00,19.30,0,296.96,302.68,0.0,0.0,0.000,507730.9,507730.9,2997,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471081539,871983.00
08/13/2016 05:45,2,0.000,ALERT,211.93,297.26,59.981,1471081503,"201051344001025","219011344069620",0.00,18.70,0,295.46,299.97,0.0,0.0,0.000,521844.0,521844.0,2987,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471081541,871984.00
08/13/2016 05:45,2,0.000,ALERT,212.61,300.87,59.965,1471081503,"201051344000458","219011344069620",0.00,19.80,0,299.37,304.18,0.0,0.0,0.000,518928.0,518928.0,2985,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471081543,871985.00
08/13/2016 05:45,2,0.000,ALERT,213.06,300.57,59.965,1471081503,"201051344000853","219011344069620",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,518048.1,518048.1,2987,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471081545,871986.00
08/13/2016 05:45,2,0.000,ALERT,212.61,297.87,59.954,1471081503,"201051344000685","219011344069620",0.00,19.00,0,296.06,299.37,0.0,0.0,0.000,521659.6,521659.6,2998,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471081546,871987.00
08/13/2016 05:45,2,0.000,ALERT,212.38,297.26,59.944,1471081503,"201051344000917","219011344069620",0.00,19.80,0,295.16,299.07,0.0,0.0,0.000,518574.6,518574.6,3004,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471081548,871988.00
08/13/2016 05:45,2,0.000,ALERT,212.38,297.87,59.975,1471081503,"201051344001145","219011344069620",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,523806.0,523806.0,3004,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471081550,871989.00
08/13/2016 05:45,2,0.000,ALERT,212.16,296.96,59.954,1471081503,"201051344000651","219011344069620",0.00,18.30,0,295.76,299.07,0.0,0.0,0.000,516606.6,516606.6,2983,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471081552,871990.00
08/13/2016 05:45,2,0.000,ALERT,211.48,299.07,59.986,1471081503,"274151322000088","219011344069620",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,747734.4,747734.4,2964,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471081553,871991.00
08/13/2016 05:45,2,0.000,ALERT,212.61,298.47,59.954,1471081503,"274151322000068","219011344069620",0.00,20.30,0,296.66,300.27,0.0,0.0,0.000,641313.3,641313.3,3011,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471081555,871992.00
08/13/2016 05:45,2,0.000,ALERT,211.93,297.57,59.954,1471081503,"201051344001135","219011344069620",0.00,19.00,0,296.36,299.97,0.0,0.0,0.000,512730.6,512730.6,2984,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471081557,871993.00
08/13/2016 05:45,2,0.000,ALERT,212.16,301.17,59.954,1471081503,"201051344000594","219011344069620",0.00,19.30,0,299.37,303.88,0.0,0.0,0.000,523350.8,523350.8,2989,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471081559,871994.00
08/13/2016 05:45,2,0.000,ALERT,212.38,297.26,59.944,1471081503,"201051344001203","219011344069620",0.00,19.00,0,296.06,301.17,0.0,0.0,0.000,520621.2,520621.2,2996,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471081561,871995.00
08/13/2016 05:45,2,0.000,ALERT,211.93,299.07,59.954,1471081503,"274151322000054","219011344069620",0.00,20.30,0,297.26,301.77,0.0,0.0,0.000,763265.8,763265.8,2960,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471081562,871996.00
08/13/2016 05:45,2,0.000,ALERT,212.83,300.57,59.944,1471081503,"201051344000867","219011344069620",0.00,19.50,0,298.77,303.58,0.0,0.0,0.000,510605.2,510605.2,2988,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471081564,871997.00
08/13/2016 05:45,2,0.000,ALERT,212.16,297.57,59.959,1471081503,"201051344001093","219011344069620",0.00,19.50,0,296.06,299.37,0.0,0.0,0.000,517988.7,517988.7,3004,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471081566,871998.00
08/13/2016 05:45,2,0.000,ALERT,212.38,300.57,59.938,1471081503,"201051344000900","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,526968.6,526968.6,2997,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471081568,871999.00
08/13/2016 05:45,2,0.000,ALERT,212.83,300.27,59.901,1471081503,"201051344000648","219011344069620",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,516662.3,516662.3,2984,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471081570,872000.00
08/13/2016 05:45,2,0.000,ALERT,212.61,301.17,59.949,1471081503,"201051344000569","219011344069620",0.00,19.30,0,299.97,304.18,0.0,0.0,0.000,527321.7,527321.7,2986,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471081571,872001.00
08/13/2016 05:45,2,0.000,ALERT,212.61,300.87,59.959,1471081503,"201051344000983","219011344069620",0.00,19.30,0,299.67,303.58,0.0,0.0,0.000,519475.8,519475.8,2984,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471081573,872002.00
08/13/2016 05:45,2,0.000,ALERT,212.61,300.27,59.965,1471081503,"201051344001158","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,512055.6,512055.6,2992,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471081575,872003.00
08/13/2016 05:45,2,0.000,ALERT,213.06,301.17,59.959,1471081503,"201051344000576","219011344069620",0.00,18.70,0,299.67,303.58,0.0,0.0,0.000,519382.5,519382.5,2991,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471081577,872004.00
08/13/2016 05:45,2,0.000,ALERT,211.93,298.17,59.954,1471081503,"274151322000087","219011344069620",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,735879.7,735879.7,3001,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471081579,872005.00
08/13/2016 06:00,2,0.000,ALERT,212.83,300.57,59.991,1471082403,"201051344000645","219011344069620",0.00,19.50,0,298.77,302.37,0.0,0.0,0.000,518936.9,518936.9,2991,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471082405,872006.00
08/13/2016 06:00,2,0.000,ALERT,211.93,298.77,59.975,1471082403,"274151322000085","219011344069620",0.00,20.00,0,297.26,300.57,0.0,0.0,0.000,763608.2,763608.2,2962,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471082407,872007.00
08/13/2016 06:00,2,0.000,ALERT,213.06,300.57,59.949,1471082403,"201051344000633","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,510422.8,510422.8,2987,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471082409,872008.00
08/13/2016 06:00,2,0.000,ALERT,212.61,300.57,59.954,1471082403,"201051344000469","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,512621.2,512621.2,3000,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471082411,872009.00
08/13/2016 06:00,2,0.000,ALERT,211.70,298.17,59.949,1471082403,"201051344000646","219011344069620",0.00,19.00,0,295.46,299.07,0.0,0.0,0.000,513857.8,513857.8,2987,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471082412,872010.00
08/13/2016 06:00,2,0.000,ALERT,211.70,299.37,59.975,1471082403,"274151322000052","219011344069620",0.00,20.00,0,296.66,300.87,0.0,0.0,0.000,783072.5,783072.5,2963,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471082414,872011.00
08/13/2016 06:00,2,0.000,ALERT,212.16,298.17,59.981,1471082403,"201051344000585","219011344069620",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,522854.5,522854.5,2981,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471082416,872012.00
