ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/13/2016 06:00,2,0.000,ALERT,212.16,298.47,60.002,1471082403,"201051344001230","219011344069620",0.00,19.00,0,296.36,299.67,0.0,0.0,0.000,517173.2,517173.2,3004,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471082418,872013.00
08/13/2016 06:00,2,0.000,ALERT,212.61,298.77,59.965,1471082403,"201051344000582","219011344069620",0.00,19.00,0,296.66,299.97,0.0,0.0,0.000,509974.8,509974.8,2987,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471082420,872014.00
08/13/2016 06:00,2,0.000,ALERT,211.70,297.87,59.959,1471082403,"201051344000955","219011344069620",0.00,19.30,0,295.76,299.37,0.0,0.0,0.000,523581.3,523581.3,2994,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471082421,872015.00
08/13/2016 06:00,2,0.000,ALERT,211.93,298.47,59.959,1471082403,"274151322000094","219011344069620",0.00,19.50,0,296.66,299.97,0.0,0.0,0.000,641108.5,641108.5,3017,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471082423,872016.00
08/13/2016 06:00,2,0.000,ALERT,212.38,301.17,59.954,1471082403,"201051344000579","219011344069620",0.00,19.30,0,299.37,302.98,0.0,0.0,0.000,526916.3,526916.3,2998,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471082425,872017.00
08/13/2016 06:00,2,0.000,ALERT,211.93,298.47,59.965,1471082403,"201051344000890","219011344069620",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,520820.2,520820.2,2988,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471082427,872018.00
08/13/2016 06:00,2,0.000,ALERT,212.16,297.87,59.965,1471082403,"201051344000438","219011344069620",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,522400.8,522400.8,2996,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471082429,872019.00
08/13/2016 06:00,2,0.000,ALERT,212.38,297.57,59.965,1471082403,"201051344000417","219011344069620",0.00,19.30,0,295.16,298.77,0.0,0.0,0.000,513903.6,513903.6,2990,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471082430,872020.00
08/13/2016 06:00,2,0.000,ALERT,211.93,299.37,59.949,1471082403,"274151322000083","219011344069620",0.00,19.80,0,297.57,302.68,0.0,0.0,0.000,775993.3,775993.3,2972,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471082432,872021.00
08/13/2016 06:00,2,0.000,ALERT,212.38,298.17,59.922,1471082403,"274151322000076","219011344069620",0.00,19.80,0,296.96,301.77,0.0,0.0,0.000,827688.0,827688.0,2975,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471082434,872022.00
08/13/2016 06:00,2,0.000,ALERT,212.38,301.17,59.959,1471082403,"201051344000868","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,511495.6,511495.6,2993,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471082436,872023.00
08/13/2016 06:00,2,0.000,ALERT,211.93,299.97,59.959,1471082403,"274151322000095","219011344069620",0.00,19.50,0,298.17,302.98,0.0,0.0,0.000,819310.0,819310.0,2980,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471082438,872024.00
08/13/2016 06:00,2,0.000,ALERT,212.38,300.57,59.949,1471082403,"201051344000988","219011344069620",0.00,19.30,0,296.36,302.07,0.0,0.0,0.000,507730.9,507730.9,2999,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471082440,872025.00
08/13/2016 06:00,2,0.000,ALERT,212.16,297.26,59.954,1471082403,"201051344001025","219011344069620",0.00,18.70,0,295.46,301.47,0.0,0.0,0.000,521844.0,521844.0,2989,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471082441,872026.00
08/13/2016 06:00,2,0.000,ALERT,212.61,300.87,59.965,1471082403,"201051344000458","219011344069620",0.00,19.80,0,298.77,303.58,0.0,0.0,0.000,518928.0,518928.0,2987,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471082443,872027.00
08/13/2016 06:00,2,0.000,ALERT,213.29,300.57,59.954,1471082403,"201051344000853","219011344069620",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,518048.1,518048.1,2989,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471082445,872028.00
08/13/2016 06:00,2,0.000,ALERT,212.61,298.17,59.944,1471082403,"201051344000685","219011344069620",0.00,19.30,0,295.76,301.17,0.0,0.0,0.000,521659.6,521659.6,3000,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471082447,872029.00
08/13/2016 06:00,2,0.000,ALERT,212.38,297.57,59.991,1471082403,"201051344000917","219011344069620",0.00,19.80,0,294.86,300.27,0.0,0.0,0.000,518574.6,518574.6,3006,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471082449,872030.00
08/13/2016 06:00,2,0.000,ALERT,212.61,298.47,59.959,1471082403,"201051344001145","219011344069620",0.00,19.00,0,296.06,302.07,0.0,0.0,0.000,523806.0,523806.0,3006,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471082451,872031.00
08/13/2016 06:00,2,0.000,ALERT,212.38,297.57,59.954,1471082403,"201051344000651","219011344069620",0.00,18.70,0,295.16,300.57,0.0,0.0,0.000,516606.6,516606.6,2985,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471082452,872032.00
08/13/2016 06:00,2,0.000,ALERT,211.48,298.77,59.933,1471082403,"274151322000088","219011344069620",0.00,20.00,0,297.26,302.07,0.0,0.0,0.000,747734.4,747734.4,2966,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471082454,872033.00
08/13/2016 06:00,2,0.000,ALERT,212.61,297.87,59.917,1471082403,"274151322000068","219011344069620",0.00,20.30,0,296.66,301.17,0.0,0.0,0.000,641313.3,641313.3,3013,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471082456,872034.00
08/13/2016 06:00,2,0.000,ALERT,211.93,297.87,59.970,1471082403,"201051344001135","219011344069620",0.00,19.00,0,295.76,301.47,0.0,0.0,0.000,512730.6,512730.6,2986,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471082458,872035.00
08/13/2016 06:00,2,0.000,ALERT,212.38,301.47,59.954,1471082403,"201051344000594","219011344069620",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,523350.8,523350.8,2991,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471082460,872036.00
08/13/2016 06:00,2,0.000,ALERT,212.38,297.87,59.954,1471082403,"201051344001203","219011344069620",0.00,19.00,0,295.76,302.68,0.0,0.0,0.000,520621.2,520621.2,2998,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471082462,872037.00
08/13/2016 06:00,2,0.000,ALERT,211.70,298.17,59.954,1471082403,"274151322000054","219011344069620",0.00,20.30,0,297.26,302.68,0.0,0.0,0.000,763265.8,763265.8,2962,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471082464,872038.00
08/13/2016 06:00,2,0.000,ALERT,213.06,300.57,60.002,1471082403,"201051344000867","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,510605.2,510605.2,2990,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471082465,872039.00
08/13/2016 06:00,2,0.000,ALERT,212.38,298.17,59.954,1471082403,"201051344001093","219011344069620",0.00,19.50,0,295.76,300.57,0.0,0.0,0.000,517988.7,517988.7,3006,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471082467,872040.00
08/13/2016 06:00,2,0.000,ALERT,212.61,300.87,59.965,1471082403,"201051344000900","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,526968.6,526968.6,2999,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471082469,872041.00
08/13/2016 06:00,2,0.000,ALERT,212.83,300.27,59.965,1471082403,"201051344000648","219011344069620",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,516662.3,516662.3,2986,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471082471,872042.00
08/13/2016 06:00,2,0.000,ALERT,212.83,301.77,59.965,1471082403,"201051344000569","219011344069620",0.00,19.30,0,299.37,303.28,0.0,0.0,0.000,527321.7,527321.7,2988,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471082473,872043.00
08/13/2016 06:00,2,0.000,ALERT,212.83,301.17,59.965,1471082403,"201051344000983","219011344069620",0.00,19.50,0,299.37,302.68,0.0,0.0,0.000,519475.8,519475.8,2986,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471082474,872044.00
08/13/2016 06:00,2,0.000,ALERT,212.61,300.57,59.959,1471082403,"201051344001158","219011344069620",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,512055.6,512055.6,2994,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471082476,872045.00
08/13/2016 06:00,2,0.000,ALERT,213.06,301.47,59.944,1471082403,"201051344000576","219011344069620",0.00,19.00,0,299.07,302.37,0.0,0.0,0.000,519382.5,519382.5,2993,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471082478,872046.00
08/13/2016 06:00,2,0.000,ALERT,211.93,297.87,59.938,1471082403,"274151322000087","219011344069620",0.00,20.30,0,296.66,301.77,0.0,0.0,0.000,735879.7,735879.7,3003,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471082480,872047.00
08/13/2016 06:15,2,0.000,ALERT,212.83,299.97,59.965,1471083303,"201051344000645","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,518936.9,518936.9,2993,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471083305,872048.00
08/13/2016 06:15,2,0.000,ALERT,211.93,298.77,59.965,1471083303,"274151322000085","219011344069620",0.00,20.00,0,297.26,301.77,0.0,0.0,0.000,763608.2,763608.2,2964,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471083307,872049.00
08/13/2016 06:15,2,0.000,ALERT,212.83,299.67,59.944,1471083303,"201051344000633","219011344069620",0.00,19.00,0,296.96,301.77,0.0,0.0,0.000,510422.8,510422.8,2989,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471083309,872050.00
08/13/2016 06:15,2,0.000,ALERT,212.38,299.97,59.965,1471083303,"201051344000469","219011344069620",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,512621.2,512621.2,3002,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471083311,872051.00
08/13/2016 06:15,2,0.000,ALERT,211.48,297.26,59.965,1471083303,"201051344000646","219011344069620",0.00,19.00,0,295.76,300.57,0.0,0.0,0.000,513857.8,513857.8,2989,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471083313,872052.00
08/13/2016 06:15,2,0.000,ALERT,211.48,299.07,59.928,1471083303,"274151322000052","219011344069620",0.00,20.00,0,296.96,302.37,0.0,0.0,0.000,783072.5,783072.5,2965,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471083315,872053.00
08/13/2016 06:15,2,0.000,ALERT,211.93,297.57,59.981,1471083303,"201051344000585","219011344069620",0.00,19.50,0,295.76,300.87,0.0,0.0,0.000,522854.5,522854.5,2983,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471083316,872054.00
08/13/2016 06:15,2,0.000,ALERT,211.70,297.57,60.007,1471083303,"201051344001230","219011344069620",0.00,19.30,0,296.36,301.47,0.0,0.0,0.000,517173.2,517173.2,3006,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471083318,872055.00
08/13/2016 06:15,2,0.000,ALERT,212.16,298.17,59.965,1471083303,"201051344000582","219011344069620",0.00,19.00,0,296.96,301.47,0.0,0.0,0.000,509974.8,509974.8,2989,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471083320,872056.00
08/13/2016 06:15,2,0.000,ALERT,211.48,297.57,59.965,1471083303,"201051344000955","219011344069620",0.00,19.30,0,295.76,300.87,0.0,0.0,0.000,523581.3,523581.3,2996,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471083322,872057.00
08/13/2016 06:15,2,0.000,ALERT,211.93,297.87,59.965,1471083303,"274151322000094","219011344069620",0.00,19.50,0,296.66,301.17,0.0,0.0,0.000,641108.5,641108.5,3019,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471083323,872058.00
08/13/2016 06:15,2,0.000,ALERT,212.38,300.57,59.965,1471083303,"201051344000579","219011344069620",0.00,19.50,0,299.37,302.98,0.0,0.0,0.000,526916.3,526916.3,3000,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471083325,872059.00
08/13/2016 06:15,2,0.000,ALERT,211.70,297.87,59.959,1471083303,"201051344000890","219011344069620",0.00,19.50,0,296.36,302.37,0.0,0.0,0.000,520820.2,520820.2,2990,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471083327,872060.00
08/13/2016 06:15,2,0.000,ALERT,211.93,297.26,59.965,1471083303,"201051344000438","219011344069620",0.00,19.00,0,296.06,301.47,0.0,0.0,0.000,522400.8,522400.8,2998,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471083329,872061.00
08/13/2016 06:15,2,0.000,ALERT,211.93,296.66,59.959,1471083303,"201051344000417","219011344069620",0.00,19.30,0,295.46,300.57,0.0,0.0,0.000,513903.6,513903.6,2992,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471083331,872062.00
08/13/2016 06:15,2,0.000,ALERT,211.70,299.37,59.959,1471083303,"274151322000083","219011344069620",0.00,19.80,0,297.57,300.57,0.0,0.0,0.000,775993.3,775993.3,2974,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471083332,872063.00
08/13/2016 06:15,2,0.000,ALERT,212.38,298.17,59.959,1471083303,"274151322000076","219011344069620",0.00,19.80,0,296.96,300.27,0.0,0.0,0.000,827688.0,827688.0,2977,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471083334,872064.00
08/13/2016 06:15,2,0.000,ALERT,212.16,300.27,59.965,1471083303,"201051344000868","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,511495.6,511495.6,2995,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471083336,872065.00
08/13/2016 06:15,2,0.000,ALERT,211.70,299.67,59.975,1471083303,"274151322000095","219011344069620",0.00,19.50,0,298.17,301.17,0.0,0.0,0.000,819310.0,819310.0,2982,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471083338,872066.00
08/13/2016 06:15,2,0.000,ALERT,212.16,299.97,59.938,1471083303,"201051344000988","219011344069620",0.00,19.30,0,296.36,301.77,0.0,0.0,0.000,507730.9,507730.9,3001,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471083340,872067.00
08/13/2016 06:15,2,0.000,ALERT,211.70,296.96,59.933,1471083303,"201051344001025","219011344069620",0.00,18.70,0,295.46,299.97,0.0,0.0,0.000,521844.0,521844.0,2991,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471083342,872068.00
08/13/2016 06:15,2,0.000,ALERT,212.16,299.97,59.996,1471083303,"201051344000458","219011344069620",0.00,19.80,0,298.77,302.98,0.0,0.0,0.000,518928.0,518928.0,2989,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471083343,872069.00
08/13/2016 06:15,2,0.000,ALERT,212.83,299.97,59.959,1471083303,"201051344000853","219011344069620",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,518048.1,518048.1,2991,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471083345,872070.00
08/13/2016 06:15,2,0.000,ALERT,212.16,297.57,59.949,1471083303,"201051344000685","219011344069620",0.00,19.30,0,296.06,299.67,0.0,0.0,0.000,521659.6,521659.6,3002,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471083347,872071.00
08/13/2016 06:15,2,0.000,ALERT,211.93,296.96,59.965,1471083303,"201051344000917","219011344069620",0.00,20.00,0,295.16,299.07,0.0,0.0,0.000,518574.6,518574.6,3008,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471083349,872072.00
08/13/2016 06:15,2,0.000,ALERT,212.16,297.87,59.959,1471083303,"201051344001145","219011344069620",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,523806.0,523806.0,3008,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471083351,872073.00
08/13/2016 06:15,2,0.000,ALERT,211.93,296.96,59.959,1471083303,"201051344000651","219011344069620",0.00,18.70,0,295.76,299.07,0.0,0.0,0.000,516606.6,516606.6,2987,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471083352,872074.00
08/13/2016 06:15,2,0.000,ALERT,211.48,298.17,59.965,1471083303,"274151322000088","219011344069620",0.00,20.30,0,297.26,299.97,0.0,0.0,0.000,747734.4,747734.4,2968,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471083354,872075.00
08/13/2016 06:15,2,0.000,ALERT,212.38,298.17,59.949,1471083303,"274151322000068","219011344069620",0.00,20.30,0,296.66,299.37,0.0,0.0,0.000,641313.3,641313.3,3015,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471083356,872076.00
08/13/2016 06:15,2,0.000,ALERT,211.48,297.57,59.965,1471083303,"201051344001135","219011344069620",0.00,19.00,0,296.36,299.97,0.0,0.0,0.000,512730.6,512730.6,2988,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471083358,872077.00
08/13/2016 06:15,2,0.000,ALERT,212.16,300.87,59.959,1471083303,"201051344000594","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,523350.8,523350.8,2993,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471083359,872078.00
08/13/2016 06:15,2,0.000,ALERT,211.93,297.26,59.917,1471083303,"201051344001203","219011344069620",0.00,19.30,0,296.06,301.47,0.0,0.0,0.000,520621.2,520621.2,3000,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471083361,872079.00
08/13/2016 06:15,2,0.000,ALERT,211.70,299.37,59.954,1471083303,"274151322000054","219011344069620",0.00,20.70,0,297.26,300.87,0.0,0.0,0.000,763265.8,763265.8,2964,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471083363,872080.00
08/13/2016 06:15,2,0.000,ALERT,212.61,299.97,59.970,1471083303,"201051344000867","219011344069620",0.00,19.50,0,298.17,302.68,0.0,0.0,0.000,510605.2,510605.2,2992,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471083365,872081.00
08/13/2016 06:15,2,0.000,ALERT,211.93,297.57,59.954,1471083303,"201051344001093","219011344069620",0.00,19.80,0,296.06,299.37,0.0,0.0,0.000,517988.7,517988.7,3008,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471083367,872082.00
08/13/2016 06:15,2,0.000,ALERT,212.38,299.97,59.954,1471083303,"201051344000900","219011344069620",0.00,19.30,0,298.77,302.07,0.0,0.0,0.000,526968.6,526968.6,3001,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471083368,872083.00
08/13/2016 06:15,2,0.000,ALERT,212.61,299.37,59.949,1471083303,"201051344000648","219011344069620",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,516662.3,516662.3,2988,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471083370,872084.00
08/13/2016 06:15,2,0.000,ALERT,212.38,300.57,59.965,1471083303,"201051344000569","219011344069620",0.00,19.30,0,299.67,303.28,0.0,0.0,0.000,527321.7,527321.7,2990,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471083372,872085.00
08/13/2016 06:15,2,0.000,ALERT,212.38,300.57,59.959,1471083303,"201051344000983","219011344069620",0.00,19.50,0,299.37,303.28,0.0,0.0,0.000,519475.8,519475.8,2988,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471083374,872086.00
08/13/2016 06:15,2,0.000,ALERT,212.38,299.67,59.959,1471083303,"201051344001158","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,512055.6,512055.6,2996,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471083376,872087.00
08/13/2016 06:15,2,0.000,ALERT,212.83,300.57,59.986,1471083303,"201051344000576","219011344069620",0.00,19.00,0,299.07,302.68,0.0,0.0,0.000,519382.5,519382.5,2995,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471083378,872088.00
08/13/2016 06:15,2,0.000,ALERT,211.93,298.47,59.954,1471083303,"274151322000087","219011344069620",0.00,20.70,0,296.66,299.97,0.0,0.0,0.000,735879.7,735879.7,3005,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471083379,872089.00
08/13/2016 06:30,2,0.000,ALERT,213.29,301.17,59.938,1471084203,"201051344000645","219011344069620",0.00,19.80,0,297.87,302.37,0.0,0.0,0.000,518936.9,518936.9,2995,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471084205,872090.00
08/13/2016 06:30,2,0.000,ALERT,212.16,299.37,59.965,1471084203,"274151322000085","219011344069620",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,763608.2,763608.2,2966,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471084207,872091.00
08/13/2016 06:30,2,0.000,ALERT,213.29,300.87,59.965,1471084203,"201051344000633","219011344069620",0.00,19.00,0,296.36,302.07,0.0,0.0,0.000,510422.8,510422.8,2991,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471084209,872092.00
08/13/2016 06:30,2,0.000,ALERT,212.83,300.87,59.949,1471084203,"201051344000469","219011344069620",0.00,18.70,0,296.96,302.07,0.0,0.0,0.000,512621.2,512621.2,3004,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471084211,872093.00
08/13/2016 06:30,2,0.000,ALERT,211.93,297.87,59.965,1471084203,"201051344000646","219011344069620",0.00,19.30,0,294.86,298.77,0.0,0.0,0.000,513857.8,513857.8,2991,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471084212,872094.00
08/13/2016 06:30,2,0.000,ALERT,211.93,299.67,59.975,1471084203,"274151322000052","219011344069620",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,783072.5,783072.5,2967,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471084214,872095.00
08/13/2016 06:30,2,0.000,ALERT,212.38,298.17,60.028,1471084203,"201051344000585","219011344069620",0.00,19.50,0,294.86,299.07,0.0,0.0,0.000,522854.5,522854.5,2985,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471084216,872096.00
08/13/2016 06:30,2,0.000,ALERT,212.16,298.17,59.970,1471084203,"201051344001230","219011344069620",0.00,19.30,0,295.76,299.37,0.0,0.0,0.000,517173.2,517173.2,3008,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471084218,872097.00
08/13/2016 06:30,2,0.000,ALERT,212.61,298.77,59.954,1471084203,"201051344000582","219011344069620",0.00,19.30,0,296.36,299.67,0.0,0.0,0.000,509974.8,509974.8,2991,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471084220,872098.00
08/13/2016 06:30,2,0.000,ALERT,211.93,297.87,59.970,1471084203,"201051344000955","219011344069620",0.00,19.50,0,295.16,298.77,0.0,0.0,0.000,523581.3,523581.3,2998,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471084221,872099.00
08/13/2016 06:30,2,0.000,ALERT,212.16,298.77,59.970,1471084203,"274151322000094","219011344069620",0.00,19.80,0,296.36,299.97,0.0,0.0,0.000,641108.5,641108.5,3021,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471084223,872100.00
08/13/2016 06:30,2,0.000,ALERT,212.83,301.77,59.975,1471084203,"201051344000579","219011344069620",0.00,19.50,0,298.47,303.28,0.0,0.0,0.000,526916.3,526916.3,3002,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471084225,872101.00
08/13/2016 06:30,2,0.000,ALERT,212.16,298.47,59.959,1471084203,"201051344000890","219011344069620",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,520820.2,520820.2,2992,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471084227,872102.00
08/13/2016 06:30,2,0.000,ALERT,212.16,297.87,59.970,1471084203,"201051344000438","219011344069620",0.00,19.00,0,295.76,299.37,0.0,0.0,0.000,522400.8,522400.8,3000,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471084229,872103.00
08/13/2016 06:30,2,0.000,ALERT,212.38,297.26,59.970,1471084203,"201051344000417","219011344069620",0.00,19.30,0,294.86,298.17,0.0,0.0,0.000,513903.6,513903.6,2994,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471084231,872104.00
08/13/2016 06:30,2,0.000,ALERT,212.16,299.97,59.965,1471084203,"274151322000083","219011344069620",0.00,20.00,0,297.26,300.87,0.0,0.0,0.000,775993.3,775993.3,2976,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471084232,872105.00
08/13/2016 06:30,2,0.000,ALERT,212.83,299.07,59.986,1471084203,"274151322000076","219011344069620",0.00,20.00,0,296.66,300.87,0.0,0.0,0.000,827688.0,827688.0,2979,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471084234,872106.00
08/13/2016 06:30,2,0.000,ALERT,212.83,302.07,59.981,1471084203,"201051344000868","219011344069620",0.00,19.30,0,298.77,303.28,0.0,0.0,0.000,511495.6,511495.6,2997,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471084236,872107.00
08/13/2016 06:30,2,0.000,ALERT,211.93,300.27,59.965,1471084203,"274151322000095","219011344069620",0.00,19.50,0,298.17,301.47,0.0,0.0,0.000,819310.0,819310.0,2984,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471084238,872108.00
08/13/2016 06:30,2,0.000,ALERT,212.61,301.17,59.959,1471084203,"201051344000988","219011344069620",0.00,19.50,0,295.46,302.37,0.0,0.0,0.000,507730.9,507730.9,3003,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471084240,872109.00
08/13/2016 06:30,2,0.000,ALERT,211.93,297.26,59.975,1471084203,"201051344001025","219011344069620",0.00,19.00,0,294.86,299.67,0.0,0.0,0.000,521844.0,521844.0,2993,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471084242,872110.00
08/13/2016 06:30,2,0.000,ALERT,212.61,301.47,59.975,1471084203,"201051344000458","219011344069620",0.00,20.00,0,298.17,303.28,0.0,0.0,0.000,518928.0,518928.0,2991,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471084243,872111.00
08/13/2016 06:30,2,0.000,ALERT,213.29,301.17,59.981,1471084203,"201051344000853","219011344069620",0.00,19.30,0,298.17,302.68,0.0,0.0,0.000,518048.1,518048.1,2993,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471084245,872112.00
08/13/2016 06:30,2,0.000,ALERT,212.61,297.87,59.986,1471084203,"201051344000685","219011344069620",0.00,19.50,0,295.46,299.07,0.0,0.0,0.000,521659.6,521659.6,3004,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471084247,872113.00
08/13/2016 06:30,2,0.000,ALERT,212.16,297.26,59.975,1471084203,"201051344000917","219011344069620",0.00,20.00,0,294.26,298.47,0.0,0.0,0.000,518574.6,518574.6,3010,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471084249,872114.00
08/13/2016 06:30,2,0.000,ALERT,212.38,298.17,59.975,1471084203,"201051344001145","219011344069620",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,523806.0,523806.0,3010,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471084251,872115.00
08/13/2016 06:30,2,0.000,ALERT,212.38,297.26,59.949,1471084203,"201051344000651","219011344069620",0.00,18.70,0,295.16,298.47,0.0,0.0,0.000,516606.6,516606.6,2989,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471084252,872116.00
08/13/2016 06:30,2,0.000,ALERT,211.70,299.07,60.002,1471084203,"274151322000088","219011344069620",0.00,20.30,0,296.96,300.57,0.0,0.0,0.000,747734.4,747734.4,2970,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471084254,872117.00
08/13/2016 06:30,2,0.000,ALERT,212.61,298.47,60.012,1471084203,"274151322000068","219011344069620",0.00,20.70,0,296.36,299.67,0.0,0.0,0.000,641313.3,641313.3,3017,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471084256,872118.00
08/13/2016 06:30,2,0.000,ALERT,211.93,297.87,59.965,1471084203,"201051344001135","219011344069620",0.00,19.30,0,295.76,299.37,0.0,0.0,0.000,512730.6,512730.6,2990,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471084258,872119.00
08/13/2016 06:30,2,0.000,ALERT,212.61,301.77,59.996,1471084203,"201051344000594","219011344069620",0.00,19.30,0,298.17,302.98,0.0,0.0,0.000,523350.8,523350.8,2995,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471084260,872120.00
08/13/2016 06:30,2,0.000,ALERT,212.16,297.57,59.970,1471084203,"201051344001203","219011344069620",0.00,19.30,0,295.46,300.57,0.0,0.0,0.000,520621.2,520621.2,3002,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471084261,872121.00
08/13/2016 06:30,2,0.000,ALERT,211.93,299.67,59.965,1471084203,"274151322000054","219011344069620",0.00,20.30,0,296.96,301.17,0.0,0.0,0.000,763265.8,763265.8,2966,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471084263,872122.00
08/13/2016 06:30,2,0.000,ALERT,213.06,301.17,59.965,1471084203,"201051344000867","219011344069620",0.00,19.80,0,297.87,302.98,0.0,0.0,0.000,510605.2,510605.2,2994,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471084265,872123.00
08/13/2016 06:30,2,0.000,ALERT,212.16,297.87,59.970,1471084203,"201051344001093","219011344069620",0.00,19.80,0,295.46,298.77,0.0,0.0,0.000,517988.7,517988.7,3010,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471084267,872124.00
08/13/2016 06:30,2,0.000,ALERT,212.61,301.17,59.970,1471084203,"201051344000900","219011344069620",0.00,19.30,0,297.87,302.37,0.0,0.0,0.000,526968.6,526968.6,3003,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471084269,872125.00
08/13/2016 06:30,2,0.000,ALERT,212.83,300.57,59.970,1471084203,"201051344000648","219011344069620",0.00,19.00,0,297.87,302.68,0.0,0.0,0.000,516662.3,516662.3,2990,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471084270,872126.00
08/13/2016 06:30,2,0.000,ALERT,212.83,301.77,59.965,1471084203,"201051344000569","219011344069620",0.00,19.50,0,298.77,303.28,0.0,0.0,0.000,527321.7,527321.7,2992,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471084272,872127.00
08/13/2016 06:30,2,0.000,ALERT,212.83,301.47,59.959,1471084203,"201051344000983","219011344069620",0.00,19.50,0,298.47,302.98,0.0,0.0,0.000,519475.8,519475.8,2990,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471084274,872128.00
08/13/2016 06:30,2,0.000,ALERT,212.83,300.87,59.970,1471084203,"201051344001158","219011344069620",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,512055.6,512055.6,2998,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471084276,872129.00
08/13/2016 06:30,2,0.000,ALERT,213.29,301.77,59.965,1471084203,"201051344000576","219011344069620",0.00,19.30,0,298.17,302.68,0.0,0.0,0.000,519382.5,519382.5,2997,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471084278,872130.00
08/13/2016 06:30,2,0.000,ALERT,212.38,298.47,59.959,1471084203,"274151322000087","219011344069620",0.00,20.70,0,296.36,300.27,0.0,0.0,0.000,735879.7,735879.7,3007,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471084279,872131.00
08/13/2016 06:45,2,0.000,ALERT,213.06,300.27,59.986,1471085103,"201051344000645","219011344069620",0.00,19.80,0,299.07,302.68,0.0,0.0,0.000,518936.9,518936.9,2997,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471085105,872132.00
08/13/2016 06:45,2,0.000,ALERT,212.16,298.47,59.949,1471085103,"274151322000085","219011344069620",0.00,20.30,0,297.26,300.57,0.0,0.0,0.000,763608.2,763608.2,2968,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471085107,872133.00
08/13/2016 06:45,2,0.000,ALERT,213.06,299.97,59.986,1471085103,"201051344000633","219011344069620",0.00,19.30,0,297.57,302.37,0.0,0.0,0.000,510422.8,510422.8,2993,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471085108,872134.00
08/13/2016 06:45,2,0.000,ALERT,212.38,299.97,59.975,1471085103,"201051344000469","219011344069620",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,512621.2,512621.2,3006,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471085110,872135.00
08/13/2016 06:45,2,0.000,ALERT,211.25,296.96,59.959,1471085103,"201051344000646","219011344069620",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,513857.8,513857.8,2993,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471085112,872136.00
08/13/2016 06:45,2,0.000,ALERT,211.70,297.87,59.975,1471085103,"274151322000052","219011344069620",0.00,20.30,0,296.96,301.17,0.0,0.0,0.000,783072.5,783072.5,2969,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471085114,872137.00
08/13/2016 06:45,2,0.000,ALERT,211.93,297.57,59.996,1471085103,"201051344000585","219011344069620",0.00,19.80,0,295.46,299.37,0.0,0.0,0.000,522854.5,522854.5,2987,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471085116,872138.00
08/13/2016 06:45,2,0.000,ALERT,211.70,297.87,59.981,1471085103,"201051344001230","219011344069620",0.00,19.50,0,296.36,299.67,0.0,0.0,0.000,517173.2,517173.2,3010,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471085117,872139.00
08/13/2016 06:45,2,0.000,ALERT,212.16,298.17,59.996,1471085103,"201051344000582","219011344069620",0.00,19.30,0,296.66,299.97,0.0,0.0,0.000,509974.8,509974.8,2993,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471085119,872140.00
08/13/2016 06:45,2,0.000,ALERT,211.25,297.26,59.986,1471085103,"201051344000955","219011344069620",0.00,19.50,0,295.76,299.37,0.0,0.0,0.000,523581.3,523581.3,3000,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471085121,872141.00
08/13/2016 06:45,2,0.000,ALERT,212.16,298.17,60.012,1471085103,"274151322000094","219011344069620",0.00,19.80,0,296.66,299.97,0.0,0.0,0.000,641108.5,641108.5,3023,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471085123,872142.00
08/13/2016 06:45,2,0.000,ALERT,212.38,300.87,59.986,1471085103,"201051344000579","219011344069620",0.00,19.50,0,299.67,303.28,0.0,0.0,0.000,526916.3,526916.3,3004,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471085125,872143.00
08/13/2016 06:45,2,0.000,ALERT,211.48,297.87,59.991,1471085103,"201051344000890","219011344069620",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,520820.2,520820.2,2994,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471085127,872144.00
08/13/2016 06:45,2,0.000,ALERT,211.70,297.26,59.991,1471085103,"201051344000438","219011344069620",0.00,19.30,0,296.06,299.67,0.0,0.0,0.000,522400.8,522400.8,3002,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471085128,872145.00
08/13/2016 06:45,2,0.000,ALERT,211.70,296.66,59.986,1471085103,"201051344000417","219011344069620",0.00,19.50,0,295.16,298.77,0.0,0.0,0.000,513903.6,513903.6,2996,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471085130,872146.00
08/13/2016 06:45,2,0.000,ALERT,211.93,298.77,60.018,1471085103,"274151322000083","219011344069620",0.00,20.00,0,297.57,301.47,0.0,0.0,0.000,775993.3,775993.3,2978,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471085132,872147.00
08/13/2016 06:45,2,0.000,ALERT,212.61,299.07,59.986,1471085103,"274151322000076","219011344069620",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,827688.0,827688.0,2981,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471085134,872148.00
08/13/2016 06:45,2,0.000,ALERT,212.38,301.17,59.991,1471085103,"201051344000868","219011344069620",0.00,19.50,0,299.97,303.58,0.0,0.0,0.000,511495.6,511495.6,2999,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471085136,872149.00
08/13/2016 06:45,2,0.000,ALERT,211.93,299.37,59.986,1471085103,"274151322000095","219011344069620",0.00,19.80,0,298.17,301.77,0.0,0.0,0.000,819310.0,819310.0,2986,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471085137,872150.00
08/13/2016 06:45,2,0.000,ALERT,212.38,300.57,59.996,1471085103,"201051344000988","219011344069620",0.00,19.50,0,296.66,302.68,0.0,0.0,0.000,507730.9,507730.9,3005,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471085139,872151.00
08/13/2016 06:45,2,0.000,ALERT,211.48,296.96,59.986,1471085103,"201051344001025","219011344069620",0.00,19.00,0,295.46,299.97,0.0,0.0,0.000,521844.0,521844.0,2995,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471085141,872152.00
08/13/2016 06:45,2,0.000,ALERT,212.61,300.87,59.996,1471085103,"201051344000458","219011344069620",0.00,20.00,0,299.07,303.28,0.0,0.0,0.000,518928.0,518928.0,2993,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471085143,872153.00
08/13/2016 06:45,2,0.000,ALERT,213.06,300.57,59.949,1471085103,"201051344000853","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,518048.1,518048.1,2995,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471085145,872154.00
08/13/2016 06:45,2,0.000,ALERT,211.93,297.26,59.996,1471085103,"201051344000685","219011344069620",0.00,19.50,0,295.76,299.37,0.0,0.0,0.000,521659.6,521659.6,3006,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471085147,872155.00
08/13/2016 06:45,2,0.000,ALERT,211.70,296.96,59.996,1471085103,"201051344000917","219011344069620",0.00,20.00,0,294.86,298.77,0.0,0.0,0.000,518574.6,518574.6,3012,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471085148,872156.00
08/13/2016 06:45,2,0.000,ALERT,211.93,297.57,59.996,1471085103,"201051344001145","219011344069620",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,523806.0,523806.0,3012,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471085150,872157.00
