ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/13/2016 06:45,2,0.000,ALERT,211.70,296.36,59.991,1471085103,"201051344000651","219011344069620",0.00,19.00,0,295.16,298.77,0.0,0.0,0.000,516606.6,516606.6,2991,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471085152,872158.00
08/13/2016 06:45,2,0.000,ALERT,211.70,298.77,59.996,1471085103,"274151322000088","219011344069620",0.00,20.70,0,297.26,300.57,0.0,0.0,0.000,747734.4,747734.4,2972,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471085154,872159.00
08/13/2016 06:45,2,0.000,ALERT,212.61,298.17,59.996,1471085103,"274151322000068","219011344069620",0.00,21.00,0,296.66,299.67,0.0,0.0,0.000,641313.3,641313.3,3019,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471085156,872160.00
08/13/2016 06:45,2,0.000,ALERT,211.25,297.26,59.991,1471085103,"201051344001135","219011344069620",0.00,19.30,0,295.76,299.67,0.0,0.0,0.000,512730.6,512730.6,2992,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471085158,872161.00
08/13/2016 06:45,2,0.000,ALERT,212.38,301.47,59.986,1471085103,"201051344000594","219011344069620",0.00,19.50,0,298.77,303.28,0.0,0.0,0.000,523350.8,523350.8,2997,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471085159,872162.00
08/13/2016 06:45,2,0.000,ALERT,211.93,296.96,59.996,1471085103,"201051344001203","219011344069620",0.00,19.50,0,295.76,301.17,0.0,0.0,0.000,520621.2,520621.2,3004,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471085161,872163.00
08/13/2016 06:45,2,0.000,ALERT,211.93,298.47,59.991,1471085103,"274151322000054","219011344069620",0.00,20.70,0,297.26,301.17,0.0,0.0,0.000,763265.8,763265.8,2968,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471085163,872164.00
08/13/2016 06:45,2,0.000,ALERT,212.83,300.57,59.959,1471085103,"201051344000867","219011344069620",0.00,19.80,0,299.07,303.58,0.0,0.0,0.000,510605.2,510605.2,2996,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471085165,872165.00
08/13/2016 06:45,2,0.000,ALERT,211.70,296.96,59.991,1471085103,"201051344001093","219011344069620",0.00,20.00,0,295.76,299.07,0.0,0.0,0.000,517988.7,517988.7,3012,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471085167,872166.00
08/13/2016 06:45,2,0.000,ALERT,212.61,300.57,59.991,1471085103,"201051344000900","219011344069620",0.00,19.30,0,299.07,302.68,0.0,0.0,0.000,526968.6,526968.6,3005,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471085168,872167.00
08/13/2016 06:45,2,0.000,ALERT,212.83,300.27,59.996,1471085103,"201051344000648","219011344069620",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,516662.3,516662.3,2992,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471085170,872168.00
08/13/2016 06:45,2,0.000,ALERT,212.61,301.17,59.991,1471085103,"201051344000569","219011344069620",0.00,19.80,0,299.67,303.88,0.0,0.0,0.000,527321.7,527321.7,2994,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471085172,872169.00
08/13/2016 06:45,2,0.000,ALERT,212.61,300.87,59.996,1471085103,"201051344000983","219011344069620",0.00,19.80,0,299.67,303.28,0.0,0.0,0.000,519475.8,519475.8,2992,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471085174,872170.00
08/13/2016 06:45,2,0.000,ALERT,212.61,300.27,59.965,1471085103,"201051344001158","219011344069620",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,512055.6,512055.6,3000,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471085176,872171.00
08/13/2016 06:45,2,0.000,ALERT,213.06,301.17,59.996,1471085103,"201051344000576","219011344069620",0.00,19.30,0,299.37,303.28,0.0,0.0,0.000,519382.5,519382.5,2999,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471085177,872172.00
08/13/2016 06:45,2,0.000,ALERT,212.16,297.87,59.981,1471085103,"274151322000087","219011344069620",0.00,21.00,0,296.66,300.57,0.0,0.0,0.000,735879.7,735879.7,3009,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471085179,872173.00
08/13/2016 07:00,2,0.000,ALERT,213.06,300.57,60.002,1471086003,"201051344000645","219011344069620",0.00,19.50,0,298.47,301.77,0.0,0.0,0.000,518936.9,518936.9,2999,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471086005,872174.00
08/13/2016 07:00,2,0.000,ALERT,212.16,298.77,59.996,1471086003,"274151322000085","219011344069620",0.00,20.30,0,297.26,300.57,0.0,0.0,0.000,763608.2,763608.2,2970,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086007,872175.00
08/13/2016 07:00,2,0.000,ALERT,213.06,300.27,59.991,1471086003,"201051344000633","219011344069620",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,510422.8,510422.8,2995,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086008,872176.00
08/13/2016 07:00,2,0.000,ALERT,212.61,300.27,59.986,1471086003,"201051344000469","219011344069620",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,512621.2,512621.2,3008,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086010,872177.00
08/13/2016 07:00,2,0.000,ALERT,211.70,297.57,59.991,1471086003,"201051344000646","219011344069620",0.00,19.30,0,294.26,298.47,0.0,0.0,0.000,513857.8,513857.8,2995,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086012,872178.00
08/13/2016 07:00,2,0.000,ALERT,211.70,299.07,60.007,1471086003,"274151322000052","219011344069620",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,783072.5,783072.5,2971,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471086014,872179.00
08/13/2016 07:00,2,0.000,ALERT,212.16,297.57,59.954,1471086003,"201051344000585","219011344069620",0.00,19.50,0,294.86,298.77,0.0,0.0,0.000,522854.5,522854.5,2989,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086016,872180.00
08/13/2016 07:00,2,0.000,ALERT,211.93,297.87,59.991,1471086003,"201051344001230","219011344069620",0.00,19.30,0,295.76,299.07,0.0,0.0,0.000,517173.2,517173.2,3012,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086018,872181.00
08/13/2016 07:00,2,0.000,ALERT,212.38,298.17,59.991,1471086003,"201051344000582","219011344069620",0.00,19.00,0,296.36,299.37,0.0,0.0,0.000,509974.8,509974.8,2995,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086019,872182.00
08/13/2016 07:00,2,0.000,ALERT,211.70,297.57,59.970,1471086003,"201051344000955","219011344069620",0.00,19.30,0,295.16,298.47,0.0,0.0,0.000,523581.3,523581.3,3002,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086021,872183.00
08/13/2016 07:00,2,0.000,ALERT,211.93,298.77,59.954,1471086003,"274151322000094","219011344069620",0.00,19.80,0,296.96,299.67,0.0,0.0,0.000,641108.5,641108.5,3025,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086023,872184.00
08/13/2016 07:00,2,0.000,ALERT,212.61,301.17,59.981,1471086003,"201051344000579","219011344069620",0.00,19.50,0,299.07,302.68,0.0,0.0,0.000,526916.3,526916.3,3006,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471086025,872185.00
08/13/2016 07:00,2,0.000,ALERT,211.93,297.87,59.981,1471086003,"201051344000890","219011344069620",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,520820.2,520820.2,2996,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086027,872186.00
08/13/2016 07:00,2,0.000,ALERT,212.16,297.26,59.944,1471086003,"201051344000438","219011344069620",0.00,19.30,0,295.46,299.07,0.0,0.0,0.000,522400.8,522400.8,3004,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086028,872187.00
08/13/2016 07:00,2,0.000,ALERT,212.16,296.96,59.944,1471086003,"201051344000417","219011344069620",0.00,19.50,0,294.86,298.17,0.0,0.0,0.000,513903.6,513903.6,2998,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086030,872188.00
08/13/2016 07:00,2,0.000,ALERT,211.93,299.67,59.986,1471086003,"274151322000083","219011344069620",0.00,20.00,0,297.57,300.87,0.0,0.0,0.000,775993.3,775993.3,2980,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086032,872189.00
08/13/2016 07:00,2,0.000,ALERT,212.38,298.47,59.975,1471086003,"274151322000076","219011344069620",0.00,20.00,0,297.26,300.57,0.0,0.0,0.000,827688.0,827688.0,2983,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086034,872190.00
08/13/2016 07:00,2,0.000,ALERT,212.61,301.17,59.981,1471086003,"201051344000868","219011344069620",0.00,19.30,0,299.37,302.68,0.0,0.0,0.000,511495.6,511495.6,3001,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086036,872191.00
08/13/2016 07:00,2,0.000,ALERT,211.93,299.67,59.970,1471086003,"274151322000095","219011344069620",0.00,19.80,0,298.17,301.17,0.0,0.0,0.000,819310.0,819310.0,2988,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086037,872192.00
08/13/2016 07:00,2,0.000,ALERT,212.38,300.27,60.018,1471086003,"201051344000988","219011344069620",0.00,19.30,0,296.36,301.77,0.0,0.0,0.000,507730.9,507730.9,3007,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086039,872193.00
08/13/2016 07:00,2,0.000,ALERT,211.93,296.96,59.981,1471086003,"201051344001025","219011344069620",0.00,19.00,0,294.86,299.37,0.0,0.0,0.000,521844.0,521844.0,2997,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086041,872194.00
08/13/2016 07:00,2,0.000,ALERT,212.38,300.57,59.949,1471086003,"201051344000458","219011344069620",0.00,20.00,0,298.77,302.98,0.0,0.0,0.000,518928.0,518928.0,2995,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086043,872195.00
08/13/2016 07:00,2,0.000,ALERT,213.06,300.57,59.975,1471086003,"201051344000853","219011344069620",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,518048.1,518048.1,2997,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086045,872196.00
08/13/2016 07:00,2,0.000,ALERT,212.38,297.57,59.944,1471086003,"201051344000685","219011344069620",0.00,19.50,0,295.46,298.77,0.0,0.0,0.000,521659.6,521659.6,3008,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086046,872197.00
08/13/2016 07:00,2,0.000,ALERT,212.16,296.96,59.975,1471086003,"201051344000917","219011344069620",0.00,20.00,0,294.26,298.17,0.0,0.0,0.000,518574.6,518574.6,3014,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086048,872198.00
08/13/2016 07:00,2,0.000,ALERT,212.16,297.57,59.981,1471086003,"201051344001145","219011344069620",0.00,19.30,0,295.76,299.67,0.0,0.0,0.000,523806.0,523806.0,3014,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471086050,872199.00
08/13/2016 07:00,2,0.000,ALERT,212.16,296.96,59.981,1471086003,"201051344000651","219011344069620",0.00,18.70,0,294.56,298.47,0.0,0.0,0.000,516606.6,516606.6,2993,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086052,872200.00
08/13/2016 07:00,2,0.000,ALERT,211.48,298.47,59.938,1471086003,"274151322000088","219011344069620",0.00,20.30,0,297.26,300.27,0.0,0.0,0.000,747734.4,747734.4,2974,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471086054,872201.00
08/13/2016 07:00,2,0.000,ALERT,212.38,297.57,59.970,1471086003,"274151322000068","219011344069620",0.00,21.00,0,296.66,299.37,0.0,0.0,0.000,641313.3,641313.3,3021,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086055,872202.00
08/13/2016 07:00,2,0.000,ALERT,211.70,297.26,59.975,1471086003,"201051344001135","219011344069620",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,512730.6,512730.6,2994,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086057,872203.00
08/13/2016 07:00,2,0.000,ALERT,212.16,301.17,59.975,1471086003,"201051344000594","219011344069620",0.00,19.50,0,298.77,302.68,0.0,0.0,0.000,523350.8,523350.8,2999,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086059,872204.00
08/13/2016 07:00,2,0.000,ALERT,212.16,297.26,59.975,1471086003,"201051344001203","219011344069620",0.00,19.30,0,295.16,300.27,0.0,0.0,0.000,520621.2,520621.2,3006,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471086061,872205.00
08/13/2016 07:00,2,0.000,ALERT,211.70,298.77,59.965,1471086003,"274151322000054","219011344069620",0.00,20.70,0,297.57,300.87,0.0,0.0,0.000,763265.8,763265.8,2970,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086063,872206.00
08/13/2016 07:00,2,0.000,ALERT,212.61,300.27,59.975,1471086003,"201051344000867","219011344069620",0.00,19.80,0,298.47,302.68,0.0,0.0,0.000,510605.2,510605.2,2998,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086065,872207.00
08/13/2016 07:00,2,0.000,ALERT,211.93,297.57,59.975,1471086003,"201051344001093","219011344069620",0.00,20.00,0,295.46,298.77,0.0,0.0,0.000,517988.7,517988.7,3014,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086066,872208.00
08/13/2016 07:00,2,0.000,ALERT,212.38,300.57,59.944,1471086003,"201051344000900","219011344069620",0.00,19.30,0,298.47,302.07,0.0,0.0,0.000,526968.6,526968.6,3007,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086068,872209.00
08/13/2016 07:00,2,0.000,ALERT,212.61,299.97,59.965,1471086003,"201051344000648","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,516662.3,516662.3,2994,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086070,872210.00
08/13/2016 07:00,2,0.000,ALERT,212.61,300.87,59.970,1471086003,"201051344000569","219011344069620",0.00,19.30,0,299.67,302.98,0.0,0.0,0.000,527321.7,527321.7,2996,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471086072,872211.00
08/13/2016 07:00,2,0.000,ALERT,212.61,300.87,59.965,1471086003,"201051344000983","219011344069620",0.00,19.50,0,299.07,302.68,0.0,0.0,0.000,519475.8,519475.8,2994,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086074,872212.00
08/13/2016 07:00,2,0.000,ALERT,212.38,300.27,59.975,1471086003,"201051344001158","219011344069620",0.00,19.00,0,298.17,301.77,0.0,0.0,0.000,512055.6,512055.6,3002,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086075,872213.00
08/13/2016 07:00,2,0.000,ALERT,213.06,300.87,59.933,1471086003,"201051344000576","219011344069620",0.00,19.00,0,299.07,302.37,0.0,0.0,0.000,519382.5,519382.5,3001,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471086077,872214.00
08/13/2016 07:00,2,0.000,ALERT,211.93,297.87,59.970,1471086003,"274151322000087","219011344069620",0.00,21.00,0,296.66,299.97,0.0,0.0,0.000,735879.7,735879.7,3011,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086079,872215.00
08/13/2016 07:15,2,0.000,ALERT,213.74,301.77,59.954,1471086903,"201051344000645","219011344069620",0.00,19.50,0,298.77,302.98,0.0,0.0,0.000,518936.9,518936.9,3001,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086905,872216.00
08/13/2016 07:15,2,0.000,ALERT,212.61,299.37,59.965,1471086903,"274151322000085","219011344069620",0.00,20.00,0,297.26,300.87,0.0,0.0,0.000,763608.2,763608.2,2972,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086907,872217.00
08/13/2016 07:15,2,0.000,ALERT,213.74,301.47,59.954,1471086903,"201051344000633","219011344069620",0.00,19.00,0,296.96,302.37,0.0,0.0,0.000,510422.8,510422.8,2997,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471086909,872218.00
08/13/2016 07:15,2,0.000,ALERT,213.29,301.77,59.954,1471086903,"201051344000469","219011344069620",0.00,18.00,0,297.87,302.68,0.0,0.0,0.000,512621.2,512621.2,3010,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086911,872219.00
08/13/2016 07:15,2,0.000,ALERT,211.93,298.17,59.959,1471086903,"201051344000646","219011344069620",0.00,19.30,0,294.86,299.07,0.0,0.0,0.000,513857.8,513857.8,2997,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086912,872220.00
08/13/2016 07:15,2,0.000,ALERT,212.16,300.27,59.959,1471086903,"274151322000052","219011344069620",0.00,20.30,0,296.96,301.17,0.0,0.0,0.000,783072.5,783072.5,2973,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471086914,872221.00
08/13/2016 07:15,2,0.000,ALERT,212.38,298.47,59.938,1471086903,"201051344000585","219011344069620",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,522854.5,522854.5,2991,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086916,872222.00
08/13/2016 07:15,2,0.000,ALERT,212.38,298.77,59.959,1471086903,"201051344001230","219011344069620",0.00,19.30,0,295.76,299.67,0.0,0.0,0.000,517173.2,517173.2,3014,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086918,872223.00
08/13/2016 07:15,2,0.000,ALERT,212.83,299.07,59.959,1471086903,"201051344000582","219011344069620",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,509974.8,509974.8,2997,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086919,872224.00
08/13/2016 07:15,2,0.000,ALERT,211.93,298.17,59.965,1471086903,"201051344000955","219011344069620",0.00,19.30,0,295.76,299.07,0.0,0.0,0.000,523581.3,523581.3,3004,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086921,872225.00
08/13/2016 07:15,2,0.000,ALERT,212.38,299.37,59.938,1471086903,"274151322000094","219011344069620",0.00,19.80,0,296.96,300.27,0.0,0.0,0.000,641108.5,641108.5,3027,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086923,872226.00
08/13/2016 07:15,2,0.000,ALERT,213.29,302.68,60.007,1471086903,"201051344000579","219011344069620",0.00,19.30,0,299.37,303.88,0.0,0.0,0.000,526916.3,526916.3,3008,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471086925,872227.00
08/13/2016 07:15,2,0.000,ALERT,212.16,298.77,59.944,1471086903,"201051344000890","219011344069620",0.00,19.50,0,295.76,300.57,0.0,0.0,0.000,520820.2,520820.2,2998,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086927,872228.00
08/13/2016 07:15,2,0.000,ALERT,212.61,298.47,59.965,1471086903,"201051344000438","219011344069620",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,522400.8,522400.8,3006,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086928,872229.00
08/13/2016 07:15,2,0.000,ALERT,212.61,297.87,59.965,1471086903,"201051344000417","219011344069620",0.00,19.30,0,295.16,298.77,0.0,0.0,0.000,513903.6,513903.6,3000,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086930,872230.00
08/13/2016 07:15,2,0.000,ALERT,212.38,299.97,59.959,1471086903,"274151322000083","219011344069620",0.00,20.00,0,297.87,301.17,0.0,0.0,0.000,775993.3,775993.3,2982,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086932,872231.00
08/13/2016 07:15,2,0.000,ALERT,212.83,299.67,59.975,1471086903,"274151322000076","219011344069620",0.00,20.00,0,297.26,300.87,0.0,0.0,0.000,827688.0,827688.0,2985,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086934,872232.00
08/13/2016 07:15,2,0.000,ALERT,213.29,302.68,60.002,1471086903,"201051344000868","219011344069620",0.00,19.00,0,299.07,303.88,0.0,0.0,0.000,511495.6,511495.6,3003,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471086936,872233.00
08/13/2016 07:15,2,0.000,ALERT,212.38,300.57,59.954,1471086903,"274151322000095","219011344069620",0.00,19.80,0,298.47,301.47,0.0,0.0,0.000,819310.0,819310.0,2990,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086938,872234.00
08/13/2016 07:15,2,0.000,ALERT,213.29,302.07,59.917,1471086903,"201051344000988","219011344069620",0.00,19.00,0,296.06,302.98,0.0,0.0,0.000,507730.9,507730.9,3009,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086940,872235.00
08/13/2016 07:15,2,0.000,ALERT,212.38,297.87,59.965,1471086903,"201051344001025","219011344069620",0.00,18.70,0,295.16,299.97,0.0,0.0,0.000,521844.0,521844.0,2999,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471086941,872236.00
08/13/2016 07:15,2,0.000,ALERT,213.29,302.07,59.970,1471086903,"201051344000458","219011344069620",0.00,19.50,0,298.77,303.88,0.0,0.0,0.000,518928.0,518928.0,2997,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086943,872237.00
08/13/2016 07:15,2,0.000,ALERT,213.96,302.07,59.970,1471086903,"201051344000853","219011344069620",0.00,19.00,0,298.47,303.28,0.0,0.0,0.000,518048.1,518048.1,2999,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471086945,872238.00
08/13/2016 07:15,2,0.000,ALERT,212.61,298.47,59.986,1471086903,"201051344000685","219011344069620",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,521659.6,521659.6,3010,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086947,872239.00
08/13/2016 07:15,2,0.000,ALERT,212.61,297.87,59.959,1471086903,"201051344000917","219011344069620",0.00,19.80,0,294.26,299.07,0.0,0.0,0.000,518574.6,518574.6,3016,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086949,872240.00
08/13/2016 07:15,2,0.000,ALERT,212.61,298.77,59.970,1471086903,"201051344001145","219011344069620",0.00,19.00,0,295.76,300.27,0.0,0.0,0.000,523806.0,523806.0,3016,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471086950,872241.00
08/13/2016 07:15,2,0.000,ALERT,212.61,297.57,59.965,1471086903,"201051344000651","219011344069620",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,516606.6,516606.6,2995,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086952,872242.00
08/13/2016 07:15,2,0.000,ALERT,212.16,299.37,60.002,1471086903,"274151322000088","219011344069620",0.00,20.30,0,297.26,300.57,0.0,0.0,0.000,747734.4,747734.4,2976,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086954,872243.00
08/13/2016 07:15,2,0.000,ALERT,212.83,298.47,59.965,1471086903,"274151322000068","219011344069620",0.00,20.70,0,296.66,299.97,0.0,0.0,0.000,641313.3,641313.3,3023,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086956,872244.00
08/13/2016 07:15,2,0.000,ALERT,212.16,298.17,59.922,1471086903,"201051344001135","219011344069620",0.00,19.00,0,295.46,299.97,0.0,0.0,0.000,512730.6,512730.6,2996,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471086957,872245.00
08/13/2016 07:15,2,0.000,ALERT,213.29,302.98,59.970,1471086903,"201051344000594","219011344069620",0.00,19.30,0,298.47,303.88,0.0,0.0,0.000,523350.8,523350.8,3001,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086959,872246.00
08/13/2016 07:15,2,0.000,ALERT,212.38,297.87,59.944,1471086903,"201051344001203","219011344069620",0.00,19.30,0,295.76,301.17,0.0,0.0,0.000,520621.2,520621.2,3008,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471086961,872247.00
08/13/2016 07:15,2,0.000,ALERT,212.38,300.27,59.970,1471086903,"274151322000054","219011344069620",0.00,20.30,0,297.26,301.47,0.0,0.0,0.000,763265.8,763265.8,2972,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471086963,872248.00
08/13/2016 07:15,2,0.000,ALERT,213.74,301.77,59.965,1471086903,"201051344000867","219011344069620",0.00,19.50,0,298.17,303.88,0.0,0.0,0.000,510605.2,510605.2,3000,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086965,872249.00
08/13/2016 07:15,2,0.000,ALERT,212.38,298.47,59.970,1471086903,"201051344001093","219011344069620",0.00,19.50,0,295.46,299.37,0.0,0.0,0.000,517988.7,517988.7,3016,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086967,872250.00
08/13/2016 07:15,2,0.000,ALERT,213.29,302.07,59.991,1471086903,"201051344000900","219011344069620",0.00,18.70,0,298.47,303.28,0.0,0.0,0.000,526968.6,526968.6,3009,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086968,872251.00
08/13/2016 07:15,2,0.000,ALERT,213.74,301.77,59.970,1471086903,"201051344000648","219011344069620",0.00,18.70,0,298.17,303.58,0.0,0.0,0.000,516662.3,516662.3,2996,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086970,872252.00
08/13/2016 07:15,2,0.000,ALERT,213.29,302.68,59.965,1471086903,"201051344000569","219011344069620",0.00,19.00,0,299.37,304.18,0.0,0.0,0.000,527321.7,527321.7,2998,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086972,872253.00
08/13/2016 07:15,2,0.000,ALERT,213.51,302.37,59.959,1471086903,"201051344000983","219011344069620",0.00,19.30,0,299.07,303.88,0.0,0.0,0.000,519475.8,519475.8,2996,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086974,872254.00
08/13/2016 07:15,2,0.000,ACTIVE_NO_POWER,213.29,301.77,59.970,1471086903,"201051344001158","219011344069620",0.00,18.70,0,298.17,302.98,0.0,0.0,0.000,512055.6,512055.6,3004,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471086976,872255.00
08/13/2016 07:15,2,0.000,ALERT,213.74,302.37,60.007,1471086903,"201051344000576","219011344069620",0.00,18.70,0,298.77,303.58,0.0,0.0,0.000,519382.5,519382.5,3003,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086977,872256.00
08/13/2016 07:15,2,0.000,ALERT,212.38,298.47,59.954,1471086903,"274151322000087","219011344069620",0.00,20.70,0,296.96,300.27,0.0,0.0,0.000,735879.7,735879.7,3013,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471086979,872257.00
08/13/2016 07:30,2,0.000,ALERT,213.51,301.47,59.959,1471087804,"201051344000645","219011344069620",0.00,19.00,0,299.67,303.58,0.0,0.0,0.000,518936.9,518936.9,3003,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471087806,872258.00
08/13/2016 07:30,2,0.020,ALERT,212.38,299.67,59.965,1471087804,"274151322000085","219011344069620",26.08,20.00,0,297.87,301.47,0.0,0.0,0.000,763608.2,763608.2,2974,0,0,0,L,1151911521,0,122.23,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1471087808,872259.00
08/13/2016 07:30,2,0.000,ALERT,213.51,301.17,59.954,1471087804,"201051344000633","219011344069620",0.00,18.70,0,298.17,302.98,0.0,0.0,0.000,510422.8,510422.8,2999,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471087809,872260.00
08/13/2016 07:30,2,0.000,ALERT,213.06,301.47,59.959,1471087804,"201051344000469","219011344069620",0.00,17.80,0,298.77,303.28,0.0,0.0,0.000,512621.2,512621.2,3012,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471087811,872261.00
08/13/2016 07:30,2,0.000,ALERT,211.70,297.57,59.954,1471087804,"201051344000646","219011344069620",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,513857.8,513857.8,2999,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471087813,872262.00
08/13/2016 07:30,2,0.043,ALERT,212.38,299.97,59.959,1471087804,"274151322000052","219011344069620",26.18,20.00,0,298.17,301.77,0.0,0.0,0.000,783072.5,783072.5,2975,0,0,0,L,1151911521,0,121.10,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1471087815,872263.00
08/13/2016 07:30,2,0.000,ALERT,212.38,298.17,59.959,1471087804,"201051344000585","219011344069620",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,522854.5,522854.5,2993,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471087817,872264.00
08/13/2016 07:30,2,0.000,ALERT,212.16,298.47,59.922,1471087804,"201051344001230","219011344069620",0.00,18.70,0,296.66,299.97,0.0,0.0,0.000,517173.2,517173.2,3016,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471087819,872265.00
08/13/2016 07:30,2,0.000,ALERT,212.61,298.77,59.965,1471087804,"201051344000582","219011344069620",0.00,18.30,0,297.26,300.57,0.0,0.0,0.000,509974.8,509974.8,2999,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471087820,872266.00
08/13/2016 07:30,2,0.000,ALERT,211.70,297.87,59.970,1471087804,"201051344000955","219011344069620",0.00,19.00,0,296.36,299.67,0.0,0.0,0.000,523581.3,523581.3,3006,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471087822,872267.00
08/13/2016 07:30,2,0.000,ALERT,212.38,299.37,59.991,1471087804,"274151322000094","219011344069620",0.00,19.50,0,297.57,300.57,0.0,0.0,0.000,641108.5,641108.5,3029,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471087824,872268.00
08/13/2016 07:30,2,0.000,ALERT,213.06,302.37,59.970,1471087804,"201051344000579","219011344069620",0.00,19.00,0,300.27,304.48,0.0,0.0,0.000,526916.3,526916.3,3010,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471087826,872269.00
08/13/2016 07:30,2,0.000,ALERT,211.93,298.17,59.933,1471087804,"201051344000890","219011344069620",0.00,19.30,0,297.26,300.87,0.0,0.0,0.000,520820.2,520820.2,3000,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471087827,872270.00
08/13/2016 07:30,2,0.000,ALERT,212.16,297.87,59.986,1471087804,"201051344000438","219011344069620",0.00,18.70,0,296.96,300.27,0.0,0.0,0.000,522400.8,522400.8,3008,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471087829,872271.00
08/13/2016 07:30,2,0.000,ALERT,212.38,297.26,59.991,1471087804,"201051344000417","219011344069620",0.00,19.30,0,295.76,299.67,0.0,0.0,0.000,513903.6,513903.6,3002,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471087831,872272.00
08/13/2016 07:30,2,0.020,ALERT,212.38,299.67,59.975,1471087804,"274151322000083","219011344069620",26.26,19.80,0,298.47,302.07,0.0,0.0,0.000,775993.3,775993.3,2984,0,0,0,L,1151911521,0,121.33,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1471087833,872273.00
08/13/2016 07:30,2,0.018,ALERT,212.83,299.67,59.970,1471087804,"274151322000076","219011344069620",27.10,19.80,0,297.87,301.77,0.0,0.0,0.000,827688.0,827688.0,2987,0,0,0,L,1151911521,0,121.78,123.14,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1471087835,872274.00
08/13/2016 07:30,2,0.000,ALERT,213.06,302.68,59.975,1471087804,"201051344000868","219011344069620",0.00,18.30,0,300.57,304.18,0.0,0.0,0.000,511495.6,511495.6,3005,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471087837,872275.00
08/13/2016 07:30,2,0.012,ALERT,212.38,300.87,59.970,1471087804,"274151322000095","219011344069620",26.40,19.50,0,299.07,302.37,0.0,0.0,0.000,819310.0,819310.0,2992,0,0,0,L,1151911521,0,122.01,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1471087838,872276.00
08/13/2016 07:30,2,0.000,ALERT,213.06,301.77,59.981,1471087804,"201051344000988","219011344069620",0.00,18.70,0,297.57,303.58,0.0,0.0,0.000,507730.9,507730.9,3011,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471087840,872277.00
08/13/2016 07:30,2,0.000,ALERT,211.93,297.26,59.981,1471087804,"201051344001025","219011344069620",0.00,18.30,0,296.06,300.57,0.0,0.0,0.000,521844.0,521844.0,3001,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471087842,872278.00
08/13/2016 07:30,2,0.000,ALERT,213.06,301.77,59.975,1471087804,"201051344000458","219011344069620",0.00,19.30,0,299.97,304.48,0.0,0.0,0.000,518928.0,518928.0,2999,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471087844,872279.00
08/13/2016 07:30,2,0.000,ALERT,213.74,301.77,59.986,1471087804,"201051344000853","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,518048.1,518048.1,3001,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471087846,872280.00
08/13/2016 07:30,2,0.000,ALERT,212.38,298.17,59.975,1471087804,"201051344000685","219011344069620",0.00,19.00,0,296.36,299.97,0.0,0.0,0.000,521659.6,521659.6,3012,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471087847,872281.00
08/13/2016 07:30,2,0.000,ALERT,212.38,297.87,59.949,1471087804,"201051344000917","219011344069620",0.00,19.50,0,295.16,299.37,0.0,0.0,0.000,518574.6,518574.6,3018,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471087849,872282.00
08/13/2016 07:30,2,0.000,ALERT,212.38,298.47,59.981,1471087804,"201051344001145","219011344069620",0.00,18.70,0,296.96,300.57,0.0,0.0,0.000,523806.0,523806.0,3018,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471087851,872283.00
08/13/2016 07:30,2,0.000,ALERT,212.38,297.26,59.970,1471087804,"201051344000651","219011344069620",0.00,18.00,0,295.76,299.37,0.0,0.0,0.000,516606.6,516606.6,2997,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471087853,872284.00
08/13/2016 07:30,2,0.008,ALERT,212.16,299.37,59.975,1471087804,"274151322000088","219011344069620",25.17,20.00,0,298.17,301.47,0.0,0.0,0.000,747734.4,747734.4,2978,0,0,0,L,1151911521,0,122.23,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1471087855,872285.00
08/13/2016 07:30,2,0.000,ALERT,213.06,299.07,59.975,1471087804,"274151322000068","219011344069620",0.00,20.30,0,297.57,300.27,0.0,0.0,0.000,641313.3,641313.3,3025,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471087856,872286.00
08/13/2016 07:30,2,0.000,ALERT,211.93,297.87,60.012,1471087804,"201051344001135","219011344069620",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,512730.6,512730.6,2998,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471087858,872287.00
08/13/2016 07:30,2,0.000,ALERT,212.83,302.37,59.991,1471087804,"201051344000594","219011344069620",0.00,19.30,0,299.67,304.48,0.0,0.0,0.000,523350.8,523350.8,3003,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471087860,872288.00
08/13/2016 07:30,2,0.000,ALERT,212.38,297.87,59.975,1471087804,"201051344001203","219011344069620",0.00,19.00,0,296.36,301.47,0.0,0.0,0.000,520621.2,520621.2,3010,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471087862,872289.00
08/13/2016 07:30,2,0.016,ALERT,211.93,299.97,59.975,1471087804,"274151322000054","219011344069620",26.56,20.00,0,298.17,302.07,0.0,0.0,0.000,763265.8,763265.8,2974,0,0,0,L,1151911521,0,121.78,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1471087864,872290.00
08/13/2016 07:30,2,0.000,ALERT,213.29,301.47,59.981,1471087804,"201051344000867","219011344069620",0.00,19.30,0,299.67,304.18,0.0,0.0,0.000,510605.2,510605.2,3002,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471087865,872291.00
08/13/2016 07:30,2,0.000,ALERT,212.16,297.87,59.928,1471087804,"201051344001093","219011344069620",0.00,19.50,0,296.36,299.67,0.0,0.0,0.000,517988.7,517988.7,3018,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471087867,872292.00
08/13/2016 07:30,2,0.000,ALERT,212.83,301.77,59.975,1471087804,"201051344000900","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,526968.6,526968.6,3011,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471087869,872293.00
08/13/2016 07:30,2,0.000,ALERT,213.29,301.17,60.002,1471087804,"201051344000648","219011344069620",0.00,18.30,0,299.37,303.88,0.0,0.0,0.000,516662.3,516662.3,2998,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471087871,872294.00
08/13/2016 07:30,2,0.000,ALERT,213.06,302.07,59.986,1471087804,"201051344000569","219011344069620",0.00,18.70,0,300.57,304.48,0.0,0.0,0.000,527321.7,527321.7,3000,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471087872,872295.00
08/13/2016 07:30,2,0.000,ALERT,213.06,302.07,59.959,1471087804,"201051344000983","219011344069620",0.00,19.00,0,300.27,304.18,0.0,0.0,0.000,519475.8,519475.8,2998,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471087874,872296.00
08/13/2016 07:30,2,0.000,ALERT,213.06,301.47,59.975,1471087804,"201051344001158","219011344069620",0.00,18.30,0,299.37,302.98,0.0,0.0,0.000,512055.6,512055.6,3005,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471087876,872297.00
08/13/2016 07:30,2,0.000,ALERT,213.51,302.07,59.975,1471087804,"201051344000576","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,519382.5,519382.5,3005,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471087878,872298.00
08/13/2016 07:30,2,0.031,ALERT,212.38,298.77,59.965,1471087804,"274151322000087","219011344069620",25.82,20.70,0,297.57,301.17,0.0,0.0,0.000,735879.7,735879.7,3015,0,0,0,L,1151911521,0,121.78,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1471087880,872299.00
08/13/2016 07:45,2,0.107,ALERT,213.29,301.47,59.996,1471088703,"201051344000645","219011344069620",20.46,18.70,0,299.67,302.98,2.3,0.3,0.000,518936.9,518936.9,3005,0,0,0,L,1122011218,0,122.01,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1471088705,872300.00
08/13/2016 07:45,2,0.053,ALERT,212.16,299.37,59.991,1471088703,"274151322000085","219011344069620",19.62,19.80,0,298.17,301.47,1.1,0.0,0.000,763608.2,763608.2,2976,0,0,0,L,1151911521,0,122.23,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1471088707,872301.00
08/13/2016 07:45,2,0.127,ALERT,213.51,301.17,60.002,1471088703,"201051344000633","219011344069620",19.46,18.30,0,297.87,302.68,2.5,0.5,0.000,510422.8,510422.8,3001,0,0,0,L,1122011218,0,122.01,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1471088708,872302.00
