ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/13/2016 07:45,2,0.146,ALERT,212.83,301.47,60.039,1471088703,"201051344000469","219011344069620",20.06,17.50,0,298.77,302.98,3.0,1.0,0.000,512621.2,512621.2,3014,0,0,0,L,1122011218,0,121.10,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1471088710,872303.00
08/13/2016 07:45,2,0.129,ALERT,211.93,298.47,60.007,1471088703,"201051344000646","219011344069620",19.10,18.70,0,295.46,299.37,2.5,0.5,0.000,513857.8,513857.8,3001,0,0,0,L,1122011218,0,122.01,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1471088712,872304.00
08/13/2016 07:45,2,0.076,ALERT,211.93,299.67,60.012,1471088703,"274151322000052","219011344069620",19.18,20.00,0,297.87,301.77,1.6,0.0,0.000,783072.5,783072.5,2977,0,0,0,L,1151911521,0,121.10,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471088714,872305.00
08/13/2016 07:45,2,0.146,ALERT,212.61,298.77,60.007,1471088703,"201051344000585","219011344069620",19.36,19.00,0,295.76,299.67,2.9,0.9,0.000,522854.5,522854.5,2995,0,0,0,L,1122011218,0,121.33,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1471088716,872306.00
08/13/2016 07:45,2,0.131,ALERT,212.16,298.77,59.996,1471088703,"201051344001230","219011344069620",17.18,18.70,0,296.36,299.97,2.3,0.3,0.000,517173.2,517173.2,3018,0,0,0,L,1122011218,0,122.01,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471088718,872307.00
08/13/2016 07:45,2,0.125,ALERT,212.83,299.37,60.012,1471088703,"201051344000582","219011344069620",19.38,18.30,0,296.66,300.27,2.5,0.5,0.000,509974.8,509974.8,3001,0,0,0,L,1122011218,0,122.01,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1471088719,872308.00
08/13/2016 07:45,2,0.145,ALERT,211.93,298.47,60.002,1471088703,"201051344000955","219011344069620",18.94,18.70,0,296.06,299.37,2.8,0.8,0.000,523581.4,523581.4,3008,0,0,0,L,1122011218,0,121.33,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1471088721,872309.00
08/13/2016 07:45,2,0.000,ALERT,212.16,299.07,59.991,1471088703,"274151322000094","219011344069620",38.17,19.50,0,297.87,361.29,0.0,0.0,0.000,641108.5,641108.5,3031,0,0,0,L,1151911521,0,121.55,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471088723,872310.00
08/13/2016 07:45,2,0.158,ALERT,212.83,302.07,59.996,1471088703,"201051344000579","219011344069620",19.80,19.00,0,300.57,303.88,3.2,1.2,0.000,526916.4,526916.4,3012,0,0,0,L,1122011218,0,121.33,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1471088725,872311.00
08/13/2016 07:45,2,0.141,ALERT,212.16,299.07,59.981,1471088703,"201051344000890","219011344069620",19.94,19.30,0,296.06,300.87,2.9,0.8,0.000,520820.2,520820.2,3002,0,0,0,L,1122011218,0,122.01,121.10,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1471088727,872312.00
08/13/2016 07:45,2,0.137,ALERT,212.38,298.47,59.996,1471088703,"201051344000438","219011344069620",19.28,18.30,0,296.06,299.97,2.7,0.7,0.000,522400.8,522400.8,3010,0,0,0,L,1122011218,0,122.01,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1471088728,872313.00
08/13/2016 07:45,2,0.164,ALERT,212.61,298.17,59.996,1471088703,"201051344000417","219011344069620",19.24,19.00,0,295.46,299.07,3.2,1.2,0.000,513903.7,513903.7,3004,0,0,0,L,1122011218,0,121.55,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1471088730,872314.00
08/13/2016 07:45,2,0.055,ALERT,212.38,299.67,60.007,1471088703,"274151322000083","219011344069620",19.50,19.80,0,298.47,302.07,1.1,0.0,0.000,775993.3,775993.3,2986,0,0,0,L,1151911521,0,121.55,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471088732,872315.00
08/13/2016 07:45,2,0.057,ALERT,212.61,299.07,59.991,1471088703,"274151322000076","219011344069620",20.28,19.80,0,298.17,301.77,1.2,0.0,0.000,827688.0,827688.0,2989,0,0,0,L,1151911521,0,121.78,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1471088734,872316.00
08/13/2016 07:45,2,0.135,ALERT,212.83,302.07,59.996,1471088703,"201051344000868","219011344069620",19.56,18.00,0,300.57,304.18,2.7,0.6,0.000,511495.6,511495.6,3007,0,0,0,L,1122011218,0,121.33,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1471088736,872317.00
08/13/2016 07:45,2,0.049,ALERT,211.93,300.27,59.954,1471088703,"274151322000095","219011344069620",19.90,19.50,0,299.07,302.37,1.0,0.0,0.000,819310.0,819310.0,2994,0,0,0,L,1151911521,0,122.01,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1471088737,872318.00
08/13/2016 07:45,2,0.104,ALERT,212.83,301.47,59.975,1471088703,"201051344000988","219011344069620",20.22,18.70,0,297.57,303.28,2.1,0.1,0.000,507730.9,507730.9,3013,0,0,0,L,1122011218,0,121.33,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1471088739,872319.00
08/13/2016 07:45,2,0.121,ALERT,212.16,297.87,60.044,1471088703,"201051344001025","219011344069620",20.30,18.30,0,295.76,300.27,2.5,0.5,0.000,521844.0,521844.0,3003,0,0,0,L,1122011218,0,121.55,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1471088741,872320.00
08/13/2016 07:45,2,0.127,ALERT,212.83,301.47,60.012,1471088703,"201051344000458","219011344069620",20.12,19.00,0,300.27,304.18,2.6,0.6,0.000,518928.0,518928.0,3001,0,0,0,L,1122011218,0,121.55,122.01,0200,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1471088743,872321.00
08/13/2016 07:45,2,0.121,ALERT,213.51,301.47,59.996,1471088703,"201051344000853","219011344069620",18.96,18.00,0,299.97,303.88,2.3,0.3,0.000,518048.1,518048.1,3003,0,0,0,L,1122011218,0,122.01,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1471088745,872322.00
08/13/2016 07:45,2,0.100,ALERT,212.61,298.77,59.991,1471088703,"201051344000685","219011344069620",19.30,18.70,0,296.36,299.67,2.0,0.0,0.000,521659.6,521659.6,3014,0,0,0,L,1122011218,0,122.46,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1471088747,872323.00
08/13/2016 07:45,2,0.125,ALERT,212.61,298.47,59.996,1471088703,"201051344000917","219011344069620",18.73,19.30,0,294.86,299.37,2.4,0.4,0.000,518574.6,518574.6,3020,0,0,0,L,1122011218,0,121.78,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1471088748,872324.00
08/13/2016 07:45,2,0.119,ALERT,212.61,299.07,59.949,1471088703,"201051344001145","219011344069620",19.44,18.30,0,296.66,300.57,2.4,0.4,0.000,523806.0,523806.0,3020,0,0,0,L,1122011218,0,121.78,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1471088750,872325.00
08/13/2016 07:45,2,0.125,ALERT,212.38,297.87,59.954,1471088703,"201051344000651","219011344069620",19.84,18.00,0,295.46,299.37,2.5,0.5,0.000,516606.6,516606.6,2999,0,0,0,L,1122011218,0,122.23,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1471088752,872326.00
08/13/2016 07:45,2,0.043,ALERT,211.93,298.77,60.023,1471088703,"274151322000088","219011344069620",19.24,20.00,0,297.87,301.77,0.8,0.0,0.000,747734.4,747734.4,2980,0,0,0,L,1151911521,0,122.23,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471088754,872327.00
08/13/2016 07:45,2,0.010,ALERT,212.83,360.38,59.986,1471088703,"274151322000068","219011344069620",38.55,20.30,0,297.57,368.80,0.0,0.0,0.000,641313.3,641313.3,3027,0,0,0,L,1151911521,0,122.01,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471088756,872328.00
08/13/2016 07:45,2,0.143,ALERT,212.16,298.77,59.996,1471088703,"201051344001135","219011344069620",20.32,18.30,0,296.06,300.27,3.0,0.9,0.000,512730.7,512730.7,3000,0,0,0,L,1122011218,0,121.55,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1471088757,872329.00
08/13/2016 07:45,2,0.127,ALERT,212.61,302.37,59.991,1471088703,"201051344000594","219011344069620",20.61,19.00,0,299.97,304.18,2.7,0.7,0.000,523350.8,523350.8,3005,0,0,0,L,1122011218,0,121.55,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1471088759,872330.00
08/13/2016 07:45,2,0.133,ALERT,212.38,298.47,59.991,1471088703,"201051344001203","219011344069620",19.34,18.70,0,295.46,301.47,2.6,0.6,0.000,520621.3,520621.3,3012,0,0,0,L,1122011218,0,122.23,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1471088761,872331.00
08/13/2016 07:45,2,0.051,ALERT,212.16,299.97,59.986,1471088703,"274151322000054","219011344069620",20.24,20.00,0,298.17,302.07,1.1,0.0,0.000,763265.8,763265.8,2976,0,0,0,L,1151911521,0,121.78,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1471088763,872332.00
08/13/2016 07:45,2,0.129,ALERT,213.06,301.17,59.991,1471088703,"201051344000867","219011344069620",20.20,19.00,0,299.37,303.58,2.7,0.6,0.000,510605.2,510605.2,3004,0,0,0,L,1122011218,0,122.01,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1471088765,872333.00
08/13/2016 07:45,2,0.160,ALERT,212.38,298.77,59.991,1471088703,"201051344001093","219011344069620",19.16,19.30,0,295.76,299.67,3.1,1.1,0.000,517988.9,517988.9,3020,0,0,0,L,1122011218,0,121.78,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1471088766,872334.00
08/13/2016 07:45,2,0.088,ALERT,212.83,301.47,59.991,1471088703,"201051344000900","219011344069620",19.58,18.00,0,299.67,303.28,1.8,0.0,0.000,526968.6,526968.6,3013,0,0,0,L,1122011218,0,121.78,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1471088768,872335.00
08/13/2016 07:45,2,0.135,ALERT,213.29,300.87,59.991,1471088703,"201051344000648","219011344069620",20.48,17.80,0,299.37,303.58,2.8,0.8,0.000,516662.3,516662.3,3000,0,0,0,L,1122011218,0,121.33,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1471088770,872336.00
08/13/2016 07:45,2,0.131,ALERT,213.06,302.07,59.991,1471088703,"201051344000569","219011344069620",20.52,18.30,0,300.27,303.88,2.7,0.7,0.000,527321.7,527321.7,3002,0,0,0,L,1122011218,0,121.10,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1471088772,872337.00
08/13/2016 07:45,2,0.139,ALERT,213.06,302.07,59.991,1471088703,"201051344000983","219011344069620",20.28,18.30,0,300.27,303.58,2.9,0.9,0.000,519475.8,519475.8,3000,0,0,0,L,1122011218,0,121.78,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1471088774,872338.00
08/13/2016 07:45,2,0.119,ALERT,213.06,301.47,59.959,1471088703,"201051344001158","219011344069620",20.34,18.00,0,299.07,302.68,2.5,0.5,0.000,512055.6,512055.6,3007,0,0,0,L,1122011218,0,121.33,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1471088776,872339.00
08/13/2016 07:45,2,0.129,ALERT,213.51,302.07,60.002,1471088703,"201051344000576","219011344069620",19.66,18.00,0,299.97,303.28,2.6,0.6,0.000,519382.6,519382.6,3007,0,0,0,L,1122011218,0,121.78,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1471088778,872340.00
08/13/2016 07:45,2,0.068,ALERT,212.16,299.37,59.991,1471088703,"274151322000087","219011344069620",18.96,20.30,0,297.26,301.17,1.3,0.0,0.000,735879.7,735879.7,3017,0,0,0,L,1151911521,0,122.01,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471088779,872341.00
08/13/2016 08:00,2,0.133,ACTIVE,213.29,322.81,59.965,1471089603,"201051344000645","219011344069620",26.22,19.30,0,299.67,338.14,3.5,1.5,0.000,518937.1,518937.1,3007,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471089604,872342.00
08/13/2016 08:00,2,0.084,ACTIVE_NO_POWER,211.93,313.20,59.970,1471089603,"274151322000085","219011344069620",23.58,20.70,0,297.57,337.54,2.0,0.0,0.000,763608.2,763608.2,2978,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471089605,872343.00
08/13/2016 08:00,2,0.156,ACTIVE,213.29,317.70,59.981,1471089603,"201051344000633","219011344069620",25.41,19.00,0,297.87,338.44,4.0,2.0,0.000,510423.1,510423.1,3003,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471089606,872344.00
08/13/2016 08:00,2,0.195,ACTIVE,212.83,317.10,59.938,1471089603,"201051344000469","219011344069620",22.90,17.80,0,298.47,342.65,4.5,2.5,0.000,512621.7,512621.7,3016,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471089607,872345.00
08/13/2016 08:00,2,0.178,ALERT,211.48,314.10,59.970,1471089603,"201051344000646","219011344069620",23.30,19.30,0,296.06,333.93,4.2,2.1,0.000,513858.2,513858.2,3003,0,0,0,L,1122011218,0,121.55,121.10,0002,17,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471089609,872346.00
08/13/2016 08:00,2,0.105,ALERT,211.48,299.37,59.975,1471089603,"274151322000052","219011344069620",23.89,21.00,0,297.26,337.24,2.5,0.5,0.000,783072.5,783072.5,2979,0,0,0,L,1151911521,0,120.88,122.23,0002,19,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471089611,872347.00
08/13/2016 08:00,2,0.184,ACTIVE,212.16,318.30,59.986,1471089603,"201051344000585","219011344069620",24.05,19.30,0,296.06,338.14,4.5,2.5,0.000,522855.0,522855.0,2997,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471089612,872348.00
08/13/2016 08:00,2,0.158,ACTIVE,211.93,315.30,59.986,1471089603,"201051344001230","219011344069620",23.66,19.00,0,297.26,333.63,3.8,1.8,0.000,517173.5,517173.5,3020,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471089612,872349.00
08/13/2016 08:00,2,0.064,ALERT,212.16,298.47,59.981,1471089603,"201051344000582","219011344069620",29.58,19.00,0,297.57,338.74,2.0,0.0,0.000,509975.1,509975.1,3003,0,0,0,L,1122011218,0,121.78,121.78,0002,16,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471089614,872350.00
08/13/2016 08:00,2,0.184,ALERT,211.70,318.30,59.986,1471089603,"201051344000955","219011344069620",23.91,19.30,0,296.66,339.04,4.5,2.4,0.000,523581.8,523581.8,3010,0,0,0,L,1122011218,0,121.33,121.10,0002,16,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471089616,872351.00
08/13/2016 08:00,2,0.000,ALERT,211.93,298.17,59.970,1471089603,"274151322000094","219011344069620",39.66,19.80,0,296.96,380.52,0.0,0.0,0.000,641108.5,641108.5,3033,0,0,0,L,1151911521,0,121.33,122.46,0002,17,0,0,0,0,0,0,235,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1471089618,872352.00
08/13/2016 08:00,2,0.197,ACTIVE,212.38,320.71,59.970,1471089603,"201051344000579","219011344069620",24.17,19.50,0,300.27,344.45,4.9,2.8,0.000,526917.0,526917.0,3014,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471089619,872353.00
08/13/2016 08:00,2,0.178,ACTIVE,211.93,317.70,59.975,1471089603,"201051344000890","219011344069620",23.78,19.80,0,297.26,341.15,4.3,2.2,0.000,520820.7,520820.7,3004,0,0,0,L,1122011218,0,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471089620,872354.00
08/13/2016 08:00,2,0.174,ALERT,211.93,308.69,59.981,1471089603,"201051344000438","219011344069620",23.54,19.00,0,296.66,335.44,4.2,2.1,0.000,522401.2,522401.2,3012,0,0,0,L,1122011218,0,121.78,121.55,0002,18,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471089621,872355.00
08/13/2016 08:00,2,0.186,ACTIVE,212.16,318.61,59.975,1471089603,"201051344000417","219011344069620",24.85,19.50,0,296.06,336.94,4.7,2.6,0.000,513904.2,513904.2,3006,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471089622,872356.00
08/13/2016 08:00,2,0.082,ALERT,211.93,299.67,59.970,1471089603,"274151322000083","219011344069620",23.80,20.30,0,297.87,337.24,2.0,0.0,0.000,775993.3,775993.3,2988,0,0,0,L,1151911521,0,121.10,122.23,0002,16,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471089624,872357.00
08/13/2016 08:00,2,0.082,ALERT,212.16,309.59,59.970,1471089603,"274151322000076","219011344069620",24.71,20.70,0,297.57,344.15,2.1,0.1,0.000,827688.0,827688.0,2991,0,0,0,L,1151911521,0,121.55,122.68,0002,19,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471089626,872358.00
08/13/2016 08:00,2,0.162,ACTIVE,212.61,324.02,59.981,1471089603,"201051344000868","219011344069620",25.03,18.70,0,300.27,345.96,4.1,2.0,0.000,511496.0,511496.0,3009,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471089627,872359.00
08/13/2016 08:00,2,0.074,ALERT,211.93,300.27,60.002,1471089603,"274151322000095","219011344069620",23.58,20.30,0,298.47,337.84,1.8,0.0,0.000,819310.0,819310.0,2996,0,0,0,L,1151911521,0,121.55,122.23,0002,17,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471089629,872360.00
08/13/2016 08:00,2,0.141,ACTIVE,212.38,314.10,59.965,1471089603,"201051344000988","219011344069620",22.72,19.00,0,297.26,348.06,3.2,1.2,0.000,507731.1,507731.1,3015,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471089630,872361.00
08/13/2016 08:00,2,0.150,ACTIVE,211.70,312.59,59.965,1471089603,"201051344001025","219011344069620",24.53,19.00,0,296.36,339.04,3.8,1.7,0.000,521844.3,521844.3,3005,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471089630,872362.00
08/13/2016 08:00,2,0.150,ALERT,212.38,324.32,59.996,1471089603,"201051344000458","219011344069620",25.37,19.30,0,299.67,338.14,3.9,1.9,0.000,518928.3,518928.3,3003,0,0,0,L,1122011218,0,121.55,122.01,0002,16,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471089632,872363.00
08/13/2016 08:00,2,0.148,ACTIVE,213.06,318.00,59.949,1471089603,"201051344000853","219011344069620",24.21,18.70,0,299.67,345.06,3.7,1.6,0.000,518048.4,518048.4,3005,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471089633,872364.00
08/13/2016 08:00,2,0.152,ALERT,212.16,298.17,59.959,1471089603,"201051344000685","219011344069620",21.09,19.00,0,296.96,335.44,3.3,1.2,0.000,521659.8,521659.8,3016,0,0,0,L,1122011218,0,122.23,121.10,0002,17,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471089635,872365.00
08/13/2016 08:00,2,0.152,ALERT,211.93,306.58,59.970,1471089603,"201051344000917","219011344069620",23.66,19.50,0,295.46,333.93,3.6,1.6,0.000,518574.9,518574.9,3022,0,0,0,L,1122011218,0,121.55,121.55,0002,17,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471089637,872366.00
08/13/2016 08:00,2,0.148,ALERT,211.93,310.49,59.959,1471089603,"201051344001145","219011344069620",24.13,18.70,0,297.26,335.44,3.7,1.6,0.000,523806.2,523806.2,3022,0,0,0,L,1122011218,0,121.55,121.33,0002,18,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471089639,872367.00
08/13/2016 08:00,2,0.164,ALERT,211.93,297.87,59.975,1471089603,"201051344000651","219011344069620",22.20,18.30,0,296.36,335.14,3.7,1.7,0.000,516607.0,516607.0,3001,0,0,0,L,1122011218,0,122.01,121.10,0002,17,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471089641,872368.00
08/13/2016 08:00,2,0.061,ACTIVE_NO_POWER,211.48,299.07,59.954,1471089603,"274151322000088","219011344069620",23.30,20.30,0,297.26,301.17,1.4,0.0,0.000,747734.4,747734.4,2982,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471089641,872369.00
08/13/2016 08:00,2,0.010,ALERT,212.38,298.17,59.959,1471089603,"274151322000068","219011344069620",39.68,20.70,0,296.96,384.43,0.0,0.0,0.000,641313.3,641313.3,3029,0,0,0,L,1151911521,0,121.78,122.68,0002,20,0,0,0,0,0,0,248,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1471089644,872370.00
08/13/2016 08:00,2,0.164,ACTIVE,211.70,317.10,59.965,1471089603,"201051344001135","219011344069620",25.17,19.00,0,296.96,342.35,4.2,2.1,0.000,512731.1,512731.1,3002,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471089645,872371.00
08/13/2016 08:00,2,0.164,ALERT,212.38,321.01,59.965,1471089603,"201051344000594","219011344069620",23.40,19.50,0,299.67,347.76,3.9,1.9,0.000,523351.2,523351.2,3007,0,0,0,L,1122011218,0,121.33,121.78,0002,16,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471089646,872372.00
08/13/2016 08:00,2,0.168,ALERT,211.93,298.17,59.965,1471089603,"201051344001203","219011344069620",22.15,19.30,0,296.96,336.64,3.8,1.7,0.000,520621.6,520621.6,3014,0,0,0,L,1122011218,0,122.01,121.10,0002,17,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471089648,872373.00
08/13/2016 08:00,2,0.072,ALERT,211.70,299.67,59.959,1471089603,"274151322000054","219011344069620",23.85,21.00,0,297.57,336.94,1.8,0.0,0.000,763265.8,763265.8,2978,0,0,0,L,1151911521,0,121.55,122.01,0002,19,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471089650,872374.00
08/13/2016 08:00,2,0.156,ALERT,212.83,302.37,59.970,1471089603,"201051344000867","219011344069620",24.11,19.30,0,299.37,338.14,3.8,1.8,0.000,510605.6,510605.6,3006,0,0,0,L,1122011218,0,121.78,121.78,0002,18,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471089652,872375.00
08/13/2016 08:00,2,0.182,ALERT,211.70,298.47,59.949,1471089603,"201051344001093","219011344069620",22.82,19.50,0,296.66,334.54,4.2,2.2,0.000,517989.4,517989.4,3022,0,0,0,L,1122011218,0,121.55,121.33,0002,20,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471089654,872376.00
08/13/2016 08:00,2,0.113,ALERT,212.38,302.07,59.965,1471089603,"201051344000900","219011344069620",23.66,18.70,0,299.67,339.34,2.8,0.7,0.000,526968.7,526968.7,3015,0,0,0,L,1122011218,0,121.55,121.78,0002,16,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471089655,872377.00
08/13/2016 08:00,2,0.162,ALERT,212.61,309.59,59.965,1471089603,"201051344000648","219011344069620",23.50,18.30,0,299.37,339.34,3.9,1.8,0.000,516662.7,516662.7,3002,0,0,0,L,1122011218,0,121.10,122.23,0002,15,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471089657,872378.00
08/13/2016 08:00,2,0.168,ALERT,212.61,302.37,60.012,1471089603,"201051344000569","219011344069620",22.30,18.70,0,300.57,345.36,3.8,1.7,0.000,527322.1,527322.1,3004,0,0,0,L,1122011218,0,120.88,122.23,0002,17,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471089659,872379.00
08/13/2016 08:00,2,0.166,ALERT,212.61,302.37,59.975,1471089603,"201051344000983","219011344069620",23.38,18.70,0,300.27,337.54,4.0,1.9,0.000,519476.2,519476.2,3002,0,0,0,L,1122011218,0,121.33,121.55,0002,18,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471089661,872380.00
08/13/2016 08:00,2,0.146,ALERT,212.61,301.77,59.933,1471089603,"201051344001158","219011344069620",22.78,18.70,0,299.37,343.85,3.4,1.4,0.000,512055.9,512055.9,3009,0,0,0,L,1122011218,0,121.10,121.55,0002,18,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471089663,872381.00
08/13/2016 08:00,2,0.158,ALERT,213.06,302.37,59.933,1471089603,"201051344000576","219011344069620",22.82,18.30,0,300.27,338.44,3.6,1.6,0.000,519382.9,519382.9,3009,0,0,0,L,1122011218,0,121.55,122.01,0002,16,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471089664,872382.00
08/13/2016 08:00,2,0.084,ACTIVE_NO_POWER,211.70,298.17,59.959,1471089603,"274151322000087","219011344069620",22.72,20.70,0,296.66,300.87,1.9,0.0,0.000,735879.7,735879.7,3019,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471089665,872383.00
08/13/2016 08:15,2,0.160,ALERT,212.61,327.62,59.970,1471090503,"201051344000645","219011344069620",23.93,19.00,0,299.37,329.13,3.9,1.8,0.000,518937.4,518937.4,3008,0,0,0,L,1122011218,0,121.55,122.01,0002,16,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471090505,872384.00
08/13/2016 08:15,2,0.078,ALERT,211.70,298.77,59.965,1471090503,"274151322000085","219011344069620",24.63,20.30,0,296.66,314.40,1.9,0.0,0.000,763608.2,763608.2,2979,0,0,0,L,1151911521,0,121.55,121.78,0002,20,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471090507,872385.00
08/13/2016 08:15,2,0.170,ALERT,212.61,305.38,59.954,1471090503,"201051344000633","219011344069620",22.70,18.70,0,297.57,318.00,3.9,1.9,0.000,510423.5,510423.5,3004,0,0,0,L,1122011218,0,121.55,122.01,0002,19,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471090509,872386.00
08/13/2016 08:15,2,0.186,ALERT,212.38,320.71,59.928,1471090503,"201051344000469","219011344069620",23.74,17.50,0,298.47,336.94,4.5,2.4,0.000,512622.2,512622.2,3017,0,0,0,L,1122011218,0,120.88,122.01,0002,14,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471090511,872387.00
08/13/2016 08:15,2,0.180,ACTIVE,211.25,305.98,59.970,1471090503,"201051344000646","219011344069620",22.94,19.00,0,295.76,314.10,4.2,2.1,0.000,513858.6,513858.6,3005,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471090512,872388.00
08/13/2016 08:15,2,0.105,ACTIVE,211.03,303.58,59.959,1471090503,"274151322000052","219011344069620",24.19,20.30,0,296.36,306.28,2.6,0.6,0.000,783072.6,783072.6,2981,0,0,0,L,1151911521,0,120.65,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471090512,872389.00
08/13/2016 08:15,2,0.184,ALERT,211.93,319.21,59.965,1471090503,"201051344000585","219011344069620",24.23,19.30,0,295.46,333.93,4.5,2.5,0.000,522855.5,522855.5,2998,0,0,0,L,1122011218,0,121.33,121.55,0002,15,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471090514,872390.00
08/13/2016 08:15,2,0.156,ALERT,211.48,325.82,59.938,1471090503,"201051344001230","219011344069620",24.29,19.00,0,296.06,326.42,3.9,1.8,0.000,517173.8,517173.8,3021,0,0,0,L,1122011218,0,121.55,120.88,0002,15,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471090516,872391.00
08/13/2016 08:15,2,0.174,ACTIVE,211.93,313.50,59.965,1471090503,"201051344000582","219011344069620",22.78,18.70,0,296.66,321.01,4.0,2.0,0.000,509975.5,509975.5,3005,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471090517,872392.00
08/13/2016 08:15,2,0.199,ACTIVE,211.25,321.01,59.975,1471090503,"201051344000955","219011344069620",22.72,19.00,0,296.06,330.33,4.6,2.5,0.000,523582.3,523582.3,3012,0,0,0,L,1122011218,0,120.88,121.33,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471090518,872393.00
08/13/2016 08:15,2,0.000,ALERT,211.48,297.87,60.012,1471090503,"274151322000094","219011344069620",39.68,19.80,0,296.06,379.92,0.0,0.0,0.000,641108.5,641108.5,3035,0,0,0,L,1151911521,0,120.88,122.23,0002,17,0,0,0,0,0,0,255,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471090520,872394.00
08/13/2016 08:15,2,0.209,ALERT,212.38,320.71,59.959,1471090503,"201051344000579","219011344069620",23.46,19.00,0,299.67,336.94,5.0,2.9,0.000,526917.5,526917.5,3015,0,0,0,L,1122011218,0,121.10,121.55,0002,15,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471090521,872395.00
08/13/2016 08:15,2,0.174,ALERT,211.70,323.41,59.986,1471090503,"201051344000890","219011344069620",25.05,19.50,0,296.66,333.93,4.4,2.4,0.000,520821.1,520821.1,3005,0,0,0,L,1122011218,0,121.78,120.65,0002,19,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471090523,872396.00
08/13/2016 08:15,2,0.170,ACTIVE,211.48,321.91,59.970,1471090503,"201051344000438","219011344069620",24.83,18.70,0,296.66,322.51,4.3,2.2,0.000,522401.6,522401.6,3014,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471090524,872397.00
08/13/2016 08:15,2,0.188,ALERT,211.70,323.11,59.975,1471090503,"201051344000417","219011344069620",25.27,19.30,0,295.46,333.93,4.8,2.8,0.000,513904.8,513904.8,3007,0,0,0,L,1122011218,0,121.55,121.10,0002,17,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471090526,872398.00
08/13/2016 08:15,2,0.084,ACTIVE,211.48,299.07,59.970,1471090503,"274151322000083","219011344069620",24.49,20.00,0,296.96,300.87,2.0,0.1,0.000,775993.3,775993.3,2990,0,0,0,L,1151911521,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471090527,872399.00
08/13/2016 08:15,2,0.082,ACTIVE,211.93,313.80,59.965,1471090503,"274151322000076","219011344069620",25.45,20.30,0,296.66,315.00,2.2,0.2,0.000,827688.0,827688.0,2993,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471090528,872400.00
08/13/2016 08:15,2,0.160,ALERT,212.38,329.43,59.975,1471090503,"201051344000868","219011344069620",25.39,18.30,0,299.37,336.94,4.2,2.1,0.000,511496.4,511496.4,3010,0,0,0,L,1122011218,0,121.10,122.01,0002,15,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471090530,872401.00
08/13/2016 08:15,2,0.076,ACTIVE_NO_POWER,211.25,309.29,59.975,1471090503,"274151322000095","219011344069620",24.15,20.00,0,297.87,310.79,1.9,0.0,0.000,819310.0,819310.0,2998,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471090531,872402.00
08/13/2016 08:15,2,0.145,ALERT,212.16,324.32,59.933,1471090503,"201051344000988","219011344069620",23.36,19.00,0,296.96,337.84,3.4,1.4,0.000,507731.3,507731.3,3016,0,0,0,L,1122011218,0,120.88,121.78,0002,15,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471090532,872403.00
08/13/2016 08:15,2,0.166,ALERT,211.48,317.10,59.970,1471090503,"201051344001025","219011344069620",23.02,18.70,0,295.46,334.54,3.9,1.9,0.000,521844.6,521844.6,3006,0,0,0,L,1122011218,0,121.33,121.10,0002,16,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471090534,872404.00
08/13/2016 08:15,2,0.156,ACTIVE,212.38,321.91,59.970,1471090503,"201051344000458","219011344069620",25.62,19.00,0,299.67,337.54,4.1,2.0,0.000,518928.7,518928.7,3005,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471090535,872405.00
08/13/2016 08:15,2,0.156,ALERT,212.83,326.12,59.975,1471090503,"201051344000853","219011344069620",24.07,18.00,0,299.07,338.14,3.8,1.8,0.000,518048.8,518048.8,3006,0,0,0,L,1122011218,0,121.78,122.01,0002,17,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471090537,872406.00
08/13/2016 08:15,2,0.154,ACTIVE,211.70,300.27,59.975,1471090503,"201051344000685","219011344069620",21.71,19.00,0,296.06,305.68,3.4,1.4,0.000,521660.0,521660.0,3018,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471090538,872407.00
08/13/2016 08:15,2,0.162,ACTIVE,211.48,323.72,59.986,1471090503,"201051344000917","219011344069620",23.64,19.30,0,295.46,324.62,3.9,1.9,0.000,518575.3,518575.3,3024,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471090539,872408.00
08/13/2016 08:15,2,0.162,ACTIVE,211.70,311.09,59.949,1471090503,"201051344001145","219011344069620",22.58,18.30,0,296.96,325.52,3.7,1.7,0.000,523806.6,523806.6,3024,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471090540,872409.00
08/13/2016 08:15,2,0.178,ACTIVE,211.70,321.31,59.970,1471090503,"201051344000651","219011344069620",22.13,18.00,0,296.06,322.21,4.0,1.9,0.000,516607.3,516607.3,3003,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471090541,872410.00
08/13/2016 08:15,2,0.070,ACTIVE_NO_POWER,210.80,298.77,59.970,1471090503,"274151322000088","219011344069620",22.03,20.30,0,296.36,300.27,1.6,0.0,0.000,747734.4,747734.4,2983,0,0,0,L,1151911521,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471090542,872411.00
08/13/2016 08:15,2,0.008,ALERT,211.93,305.38,59.965,1471090503,"274151322000068","219011344069620",39.86,20.70,0,295.76,380.52,0.0,0.0,0.000,641313.3,641313.3,3031,0,0,0,L,1151911521,0,121.33,122.46,0002,19,0,0,0,0,0,0,255,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471090544,872412.00
08/13/2016 08:15,2,0.172,ALERT,211.48,328.82,59.975,1471090503,"201051344001135","219011344069620",25.68,19.00,0,296.36,333.63,4.5,2.4,0.000,512731.6,512731.6,3003,0,0,0,L,1122011218,0,121.55,120.88,0002,18,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471090545,872413.00
08/13/2016 08:15,2,0.174,ACTIVE,212.16,330.93,60.018,1471090503,"201051344000594","219011344069620",23.82,19.50,0,299.67,336.94,4.2,2.1,0.000,523351.6,523351.6,3009,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471090546,872414.00
08/13/2016 08:15,2,0.184,ACTIVE,211.70,317.10,59.975,1471090503,"201051344001203","219011344069620",22.19,19.00,0,296.36,324.92,4.2,2.1,0.000,520622.0,520622.0,3016,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471090547,872415.00
08/13/2016 08:15,2,0.078,ACTIVE_NO_POWER,211.25,299.37,59.933,1471090503,"274151322000054","219011344069620",24.47,20.70,0,296.66,300.87,1.9,0.0,0.000,763265.8,763265.8,2980,0,0,0,L,1151911521,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471090548,872416.00
08/13/2016 08:15,2,0.168,ACTIVE,212.38,333.63,59.981,1471090503,"201051344000867","219011344069620",24.45,19.00,0,299.07,334.84,4.2,2.1,0.000,510605.9,510605.9,3008,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471090549,872417.00
08/13/2016 08:15,2,0.178,ACTIVE,211.48,329.43,59.975,1471090503,"201051344001093","219011344069620",25.37,19.30,0,296.36,330.03,4.6,2.5,0.000,517989.9,517989.9,3024,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471090550,872418.00
08/13/2016 08:15,2,0.115,ACTIVE,212.38,324.32,59.938,1471090503,"201051344000900","219011344069620",25.47,18.30,0,299.37,336.64,3.0,1.0,0.000,526968.9,526968.9,3017,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471090551,872419.00
08/13/2016 08:15,2,0.186,ACTIVE,212.61,321.31,59.975,1471090503,"201051344000648","219011344069620",22.72,18.00,0,299.37,338.44,4.3,2.2,0.000,516663.1,516663.1,3004,0,0,0,L,1122011218,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471090552,872420.00
08/13/2016 08:15,2,0.166,ACTIVE,212.38,330.93,59.975,1471090503,"201051344000569","219011344069620",25.49,18.70,0,300.57,336.94,4.3,2.3,0.000,527322.5,527322.5,3006,0,0,0,L,1122011218,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471090553,872421.00
08/13/2016 08:15,2,0.164,ACTIVE,212.38,325.22,59.975,1471090503,"201051344000983","219011344069620",25.84,18.70,0,300.27,336.94,4.3,2.3,0.000,519476.7,519476.7,3004,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471090554,872422.00
08/13/2016 08:15,2,0.162,ACTIVE,212.38,322.81,59.970,1471090503,"201051344001158","219011344069620",23.54,18.30,0,299.37,336.64,3.9,1.8,0.000,512056.2,512056.2,3011,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471090555,872423.00
08/13/2016 08:15,2,0.152,ACTIVE,212.61,333.33,59.975,1471090503,"201051344000576","219011344069620",25.74,18.30,0,299.97,333.93,4.0,2.0,0.000,519383.3,519383.3,3011,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471090556,872424.00
08/13/2016 08:15,2,0.090,ACTIVE,211.70,298.17,59.965,1471090503,"274151322000087","219011344069620",23.56,21.00,0,296.06,300.27,2.1,0.2,0.000,735879.7,735879.7,3020,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471090557,872425.00
08/13/2016 08:30,2,0.229,ACTIVE,212.61,337.84,59.981,1471091403,"201051344000645","219011344069620",26.58,19.50,0,299.07,351.97,6.2,4.0,0.018,518938.1,518938.1,3010,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471091405,872426.00
08/13/2016 08:30,2,0.160,ACTIVE,211.48,336.64,59.970,1471091403,"274151322000085","219011344069620",25.37,21.50,0,297.26,340.55,4.1,2.1,0.018,763608.5,763608.5,2981,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471091405,872427.00
08/13/2016 08:30,2,0.242,ACTIVE,212.83,339.34,59.981,1471091403,"201051344000633","219011344069620",27.29,19.50,0,297.26,351.67,6.7,4.6,0.022,510424.4,510424.4,3006,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471091406,872428.00
08/13/2016 08:30,2,0.246,ACTIVE,212.16,338.14,59.970,1471091403,"201051344000469","219011344069620",27.73,18.30,0,297.87,349.26,7.0,4.8,0.018,512623.1,512623.1,3019,0,0,0,L,1122011218,0,120.65,121.78,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471091407,872429.00
08/13/2016 08:30,2,0.238,ACTIVE,211.03,333.93,59.975,1471091403,"201051344000646","219011344069620",27.69,19.80,0,295.46,345.66,6.7,4.6,0.022,513859.5,513859.5,3006,0,0,0,L,1122011218,0,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471091408,872430.00
08/13/2016 08:30,2,0.189,ACTIVE,211.03,336.34,59.975,1471091403,"274151322000052","219011344069620",25.72,22.00,0,296.96,342.35,5.0,2.9,0.018,783073.0,783073.0,2982,0,0,0,L,1151911521,0,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471091409,872431.00
08/13/2016 08:30,2,0.256,ACTIVE,211.48,334.84,59.981,1471091403,"201051344000585","219011344069620",27.71,19.80,0,295.16,346.26,7.2,5.0,0.013,522856.4,522856.4,3000,0,0,0,L,1122011218,0,121.10,121.33,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471091410,872432.00
08/13/2016 08:30,2,0.217,ACTIVE,211.25,333.33,59.981,1471091403,"201051344001230","219011344069620",28.23,19.50,0,296.06,343.25,6.2,4.1,0.013,517174.5,517174.5,3023,0,0,0,L,1122011218,0,121.55,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471091411,872433.00
08/13/2016 08:30,2,0.230,ACTIVE,211.93,334.54,59.970,1471091403,"201051344000582","219011344069620",27.75,19.30,0,296.66,347.16,6.5,4.3,0.018,509976.3,509976.3,3006,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471091412,872434.00
08/13/2016 08:30,2,0.260,ACTIVE,211.03,333.03,59.991,1471091403,"201051344000955","219011344069620",27.39,19.80,0,295.76,346.56,7.2,5.1,0.018,523583.2,523583.2,3013,0,0,0,L,1122011218,0,120.88,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471091413,872435.00
08/13/2016 08:30,2,0.098,ALERT,211.25,337.24,59.986,1471091403,"274151322000094","219011344069620",29.94,20.70,0,296.36,385.63,3.0,1.0,0.018,641108.5,641108.5,3037,0,0,0,L,1151911521,0,120.88,122.01,0002,16,0,0,0,0,0,0,97,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471091415,872436.00
08/13/2016 08:30,2,0.266,ACTIVE,212.16,337.24,59.970,1471091403,"201051344000579","219011344069620",27.87,19.80,0,299.37,349.26,7.5,5.4,0.022,526918.6,526918.6,3017,0,0,0,L,1122011218,0,121.10,121.33,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471091416,872437.00
08/13/2016 08:30,2,0.262,ACTIVE,211.25,333.33,59.965,1471091403,"201051344000890","219011344069620",26.58,20.00,0,295.76,343.85,7.1,4.9,0.022,520822.0,520822.0,3007,0,0,0,L,1122011218,0,121.55,120.42,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471091417,872438.00
08/13/2016 08:30,2,0.242,ACTIVE,211.48,333.93,59.970,1471091403,"201051344000438","219011344069620",27.87,19.50,0,296.36,347.76,6.9,4.7,0.022,522402.5,522402.5,3015,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471091418,872439.00
08/13/2016 08:30,2,0.271,ACTIVE,211.48,333.93,59.981,1471091403,"201051344000417","219011344069620",27.67,20.00,0,294.86,345.96,7.6,5.4,0.018,513905.8,513905.8,3009,0,0,0,L,1122011218,0,121.33,120.88,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471091419,872440.00
08/13/2016 08:30,2,0.168,ACTIVE,211.25,336.64,59.959,1471091403,"274151322000083","219011344069620",25.39,21.80,0,297.26,345.06,4.3,2.2,0.022,775993.5,775993.5,2991,0,0,0,L,1151911521,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471091420,872441.00
08/13/2016 08:30,2,0.111,ACTIVE,211.70,335.74,59.965,1471091403,"274151322000076","219011344069620",29.80,21.80,0,296.96,342.05,3.4,1.4,0.009,827688.2,827688.2,2994,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471091421,872442.00
08/13/2016 08:30,2,0.244,ACTIVE,212.16,337.54,59.970,1471091403,"201051344000868","219011344069620",27.10,19.00,0,299.07,350.17,6.8,4.6,0.022,511497.2,511497.2,3012,0,0,0,L,1122011218,0,121.10,121.78,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471091422,872443.00
08/13/2016 08:30,2,0.160,ACTIVE,211.03,335.14,59.959,1471091403,"274151322000095","219011344069620",25.78,21.50,0,298.17,345.06,4.2,2.1,0.009,819310.2,819310.2,2999,0,0,0,L,1151911521,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471091423,872444.00
08/13/2016 08:30,2,0.213,ACTIVE,211.93,338.14,59.965,1471091403,"201051344000988","219011344069620",27.17,19.50,0,296.36,350.77,5.9,3.8,0.018,507732.0,507732.0,3018,0,0,0,L,1122011218,0,120.88,121.55,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471091423,872445.00
08/13/2016 08:30,2,0.230,ACTIVE,211.25,332.73,59.965,1471091403,"201051344001025","219011344069620",27.75,19.30,0,294.86,346.26,6.5,4.3,0.018,521845.4,521845.4,3008,0,0,0,L,1122011218,0,121.10,120.88,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471091424,872446.00
