ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/13/2016 08:30,2,0.240,ALERT,212.16,337.24,60.002,1471091403,"201051344000458","219011344069620",27.31,19.80,0,298.47,350.77,6.7,4.5,0.022,518929.6,518929.6,3006,0,0,0,L,1122011218,0,121.33,121.55,0002,17,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471091426,872447.00
08/13/2016 08:30,2,0.244,ACTIVE,212.61,338.44,59.965,1471091403,"201051344000853","219011344069620",26.64,19.00,0,298.47,351.07,6.6,4.4,0.018,518049.5,518049.5,3008,0,0,0,L,1122011218,0,121.55,121.78,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471091427,872448.00
08/13/2016 08:30,2,0.219,ACTIVE,211.48,334.84,59.949,1471091403,"201051344000685","219011344069620",26.64,19.50,0,295.76,348.36,6.0,3.8,0.018,521660.7,521660.7,3019,0,0,0,L,1122011218,0,122.23,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471091428,872449.00
08/13/2016 08:30,2,0.236,ACTIVE,211.48,334.24,59.965,1471091403,"201051344000917","219011344069620",27.31,20.30,0,294.86,348.96,6.6,4.4,0.018,518576.1,518576.1,3025,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471091429,872450.00
08/13/2016 08:30,2,0.225,ACTIVE,211.48,333.93,59.970,1471091403,"201051344001145","219011344069620",27.79,19.30,0,296.66,348.36,6.4,4.2,0.022,523807.3,523807.3,3025,0,0,0,L,1122011218,0,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471091430,872451.00
08/13/2016 08:30,2,0.238,ACTIVE,211.48,334.24,59.954,1471091403,"201051344000651","219011344069620",26.68,19.00,0,295.76,346.26,6.5,4.3,0.018,516608.1,516608.1,3004,0,0,0,L,1122011218,0,121.78,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471091431,872452.00
08/13/2016 08:30,2,0.150,ACTIVE,210.57,335.14,59.933,1471091403,"274151322000088","219011344069620",23.42,21.80,0,297.26,346.56,3.6,1.5,0.004,747734.5,747734.5,2984,0,0,0,L,1151911521,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471091432,872453.00
08/13/2016 08:30,2,0.117,ALERT,211.70,337.84,59.965,1471091403,"274151322000068","219011344069620",29.78,21.80,0,296.06,385.03,3.5,1.5,0.013,641313.4,641313.4,3033,0,0,0,L,1151911521,0,121.55,122.01,0002,19,0,0,0,0,0,0,85,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471091433,872454.00
08/13/2016 08:30,2,0.254,ACTIVE,211.03,332.73,59.970,1471091403,"201051344001135","219011344069620",27.00,19.50,0,295.46,343.25,7.0,4.8,0.022,512732.5,512732.5,3005,0,0,0,L,1122011218,0,121.33,120.88,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471091434,872455.00
08/13/2016 08:30,2,0.242,ALERT,211.93,337.24,59.965,1471091403,"201051344000594","219011344069620",27.83,20.00,0,298.47,348.06,6.8,4.7,0.022,523352.4,523352.4,3010,0,0,0,L,1122011218,0,121.10,121.10,0002,17,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471091436,872456.00
08/13/2016 08:30,2,0.234,ACTIVE,211.48,333.33,59.970,1471091403,"201051344001203","219011344069620",27.83,19.50,0,296.06,348.36,6.6,4.5,0.018,520622.8,520622.8,3017,0,0,0,L,1122011218,0,122.01,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471091437,872457.00
08/13/2016 08:30,2,0.154,ACTIVE,211.03,336.34,59.959,1471091403,"274151322000054","219011344069620",26.04,22.00,0,297.57,345.66,4.1,2.0,0.009,763266.1,763266.1,2981,0,0,0,L,1151911521,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471091438,872458.00
08/13/2016 08:30,2,0.238,ACTIVE,212.38,336.64,59.965,1471091403,"201051344000867","219011344069620",27.59,19.80,0,299.37,351.07,6.7,4.6,0.013,510606.8,510606.8,3009,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471091439,872459.00
08/13/2016 08:30,2,0.256,ACTIVE,211.25,334.54,59.965,1471091403,"201051344001093","219011344069620",27.79,20.00,0,296.36,346.56,7.2,5.0,0.018,517990.8,517990.8,3025,0,0,0,L,1122011218,0,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471091440,872460.00
08/13/2016 08:30,2,0.201,ALERT,212.16,337.84,59.970,1471091403,"201051344000900","219011344069620",26.76,19.00,0,298.47,349.56,5.5,3.4,0.022,526969.4,526969.4,3018,0,0,0,L,1122011218,0,121.33,121.55,0002,16,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471091442,872461.00
08/13/2016 08:30,2,0.250,ALERT,212.38,337.24,59.954,1471091403,"201051344000648","219011344069620",27.06,19.00,0,298.17,350.47,6.9,4.7,0.022,516664.0,516664.0,3005,0,0,0,L,1122011218,0,120.88,121.78,0002,16,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471091444,872462.00
08/13/2016 08:30,2,0.242,ALERT,212.38,336.94,59.959,1471091403,"201051344000569","219011344069620",27.47,19.30,0,299.07,351.67,6.7,4.6,0.022,527323.4,527323.4,3007,0,0,0,L,1122011218,0,120.88,121.78,0002,16,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471091446,872463.00
08/13/2016 08:30,2,0.246,ALERT,212.16,336.94,59.991,1471091403,"201051344000983","219011344069620",27.75,19.30,0,299.37,350.17,7.0,4.8,0.018,519477.6,519477.6,3005,0,0,0,L,1122011218,0,121.33,121.33,0002,18,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471091447,872464.00
08/13/2016 08:30,2,0.230,ALERT,212.16,337.24,59.928,1471091403,"201051344001158","219011344069620",27.37,19.00,0,297.87,349.86,6.5,4.3,0.022,512057.0,512057.0,3012,0,0,0,L,1122011218,0,121.10,121.33,0002,18,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471091449,872465.00
08/13/2016 08:30,2,0.246,ACTIVE,212.61,338.74,59.975,1471091403,"201051344000576","219011344069620",27.04,19.00,0,299.37,348.96,6.8,4.6,0.018,519384.0,519384.0,3012,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471091450,872466.00
08/13/2016 08:30,2,0.172,ALERT,211.48,336.64,59.970,1471091403,"274151322000087","219011344069620",24.31,22.50,0,296.36,347.76,4.2,2.1,0.000,735880.0,735880.0,3021,0,0,0,L,1151911521,0,121.55,121.78,0002,21,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471091452,872467.00
08/13/2016 08:45,2,0.268,ACTIVE,212.38,337.84,59.944,1471092303,"201051344000645","219011344069620",26.96,20.00,0,333.33,343.25,7.3,5.1,0.031,518939.2,518939.2,3011,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471092305,872468.00
08/13/2016 08:45,2,0.199,ACTIVE,211.48,336.04,59.965,1471092303,"274151322000085","219011344069620",25.27,22.30,0,333.63,339.65,5.1,3.0,0.018,763609.1,763609.1,2982,0,0,0,L,1151911521,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471092305,872469.00
08/13/2016 08:45,2,0.285,ACTIVE,212.61,339.34,59.965,1471092303,"201051344000633","219011344069620",26.76,20.00,0,331.83,344.76,7.8,5.6,0.031,510425.6,510425.6,3007,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471092306,872470.00
08/13/2016 08:45,2,0.273,ACTIVE,212.16,337.54,59.970,1471092303,"201051344000469","219011344069620",28.33,19.00,0,330.63,342.05,7.9,5.7,0.031,512624.4,512624.4,3020,0,0,0,L,1122011218,0,120.65,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471092307,872471.00
08/13/2016 08:45,2,0.281,ACTIVE,211.93,336.04,59.954,1471092303,"201051344000646","219011344069620",27.51,20.30,0,327.62,339.34,7.8,5.7,0.022,513860.7,513860.7,3007,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471092308,872472.00
08/13/2016 08:45,2,0.225,ACTIVE,211.03,337.24,59.986,1471092303,"274151322000052","219011344069620",26.52,22.50,0,332.73,340.25,6.0,3.9,0.027,783073.8,783073.8,2983,0,0,0,L,1151911521,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471092309,872473.00
08/13/2016 08:45,2,0.303,ACTIVE,212.61,336.34,59.970,1471092303,"201051344000585","219011344069620",26.98,20.30,0,328.52,339.95,8.3,6.1,0.027,522857.7,522857.7,3001,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471092310,872474.00
08/13/2016 08:45,2,0.273,ACTIVE,212.16,334.84,59.949,1471092303,"201051344001230","219011344069620",27.49,20.00,0,326.72,338.74,7.6,5.4,0.027,517175.7,517175.7,3024,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471092311,872475.00
08/13/2016 08:45,2,0.271,ACTIVE,212.83,336.34,59.965,1471092303,"201051344000582","219011344069620",27.49,19.80,0,328.82,339.34,7.6,5.4,0.027,509977.5,509977.5,3007,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471092312,872476.00
08/13/2016 08:45,2,0.295,ACTIVE,211.93,335.14,59.970,1471092303,"201051344000955","219011344069620",27.41,20.30,0,327.62,338.44,8.2,6.0,0.031,523584.6,523584.6,3014,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471092313,872477.00
08/13/2016 08:45,2,0.125,ACTIVE,211.25,338.14,59.986,1471092303,"274151322000094","219011344069620",30.51,21.80,0,333.63,339.65,3.9,1.8,0.009,641108.8,641108.8,3039,0,0,0,L,1151911521,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471092314,872478.00
08/13/2016 08:45,2,0.303,ACTIVE,212.16,336.94,59.933,1471092303,"201051344000579","219011344069620",28.23,20.70,0,332.43,341.45,8.7,6.5,0.031,526920.0,526920.0,3018,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471092315,872479.00
08/13/2016 08:45,2,0.293,ACTIVE,212.16,335.14,59.970,1471092303,"201051344000890","219011344069620",27.39,20.70,0,327.62,339.04,8.2,6.0,0.027,520823.3,520823.3,3008,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471092315,872480.00
08/13/2016 08:45,2,0.283,ACTIVE,212.38,335.74,59.975,1471092303,"201051344000438","219011344069620",27.53,20.00,0,328.52,339.34,7.9,5.7,0.027,522403.7,522403.7,3016,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471092316,872481.00
08/13/2016 08:45,2,0.305,ACTIVE,212.38,335.74,59.965,1471092303,"201051344000417","219011344069620",27.65,20.70,0,327.62,339.34,8.5,6.3,0.027,513907.2,513907.2,3010,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471092317,872482.00
08/13/2016 08:45,2,0.205,ACTIVE,211.25,336.64,59.959,1471092303,"274151322000083","219011344069620",26.08,22.50,0,333.03,340.85,5.4,3.3,0.022,775994.2,775994.2,2992,0,0,0,L,1151911521,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471092318,872483.00
08/13/2016 08:45,2,0.135,ACTIVE,211.93,337.24,59.970,1471092303,"274151322000076","219011344069620",30.26,22.50,0,334.24,339.95,4.1,2.0,0.009,827688.5,827688.5,2995,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471092319,872484.00
08/13/2016 08:45,2,0.283,ACTIVE,211.93,337.54,59.970,1471092303,"201051344000868","219011344069620",27.35,19.50,0,331.83,342.65,7.9,5.7,0.027,511498.5,511498.5,3013,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471092320,872485.00
08/13/2016 08:45,2,0.203,ACTIVE,211.25,336.04,59.975,1471092303,"274151322000095","219011344069620",26.04,22.00,0,333.33,339.95,5.3,3.2,0.018,819310.8,819310.8,3000,0,0,0,L,1151911521,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471092321,872486.00
08/13/2016 08:45,2,0.258,ACTIVE,211.93,338.44,59.981,1471092303,"201051344000988","219011344069620",27.15,20.00,0,331.23,344.15,7.1,5.0,0.031,507733.0,507733.0,3019,0,0,0,L,1122011218,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471092322,872487.00
08/13/2016 08:45,2,0.277,ACTIVE,212.16,334.54,59.965,1471092303,"201051344001025","219011344069620",27.15,20.00,0,328.22,338.74,7.7,5.5,0.031,521846.6,521846.6,3009,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471092323,872488.00
08/13/2016 08:45,2,0.281,ACTIVE,212.16,336.94,59.970,1471092303,"201051344000458","219011344069620",27.39,20.30,0,331.83,342.95,7.9,5.7,0.027,518930.8,518930.8,3008,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471092323,872489.00
08/13/2016 08:45,2,0.277,ACTIVE,212.61,338.74,59.975,1471092303,"201051344000853","219011344069620",27.41,19.50,0,333.93,343.55,7.7,5.5,0.031,518050.7,518050.7,3009,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471092324,872490.00
08/13/2016 08:45,2,0.254,ACTIVE,212.61,336.64,59.975,1471092303,"201051344000685","219011344069620",27.19,20.00,0,328.82,340.25,7.0,4.8,0.027,521661.7,521661.7,3020,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471092325,872491.00
08/13/2016 08:45,2,0.275,ACTIVE,212.38,335.74,59.975,1471092303,"201051344000917","219011344069620",27.23,21.00,0,327.02,339.65,7.6,5.4,0.031,518577.2,518577.2,3026,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471092326,872492.00
08/13/2016 08:45,2,0.270,ACTIVE,212.38,336.04,59.975,1471092303,"201051344001145","219011344069620",27.29,19.80,0,328.82,340.25,7.5,5.3,0.027,523808.4,523808.4,3026,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471092327,872493.00
08/13/2016 08:45,2,0.188,ACTIVE,210.80,336.64,59.965,1471092303,"274151322000088","219011344069620",24.13,22.50,0,332.43,339.95,4.6,2.5,0.018,747735.0,747735.0,2985,0,0,0,L,1151911521,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471092329,872494.00
08/13/2016 08:45,2,0.145,ACTIVE,211.93,336.34,59.965,1471092303,"274151322000068","219011344069620",30.85,22.50,0,334.24,340.85,4.6,2.5,0.013,641313.9,641313.9,3035,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471092330,872495.00
08/13/2016 08:45,2,0.295,ACTIVE,211.93,334.84,59.938,1471092303,"201051344001135","219011344069620",27.29,20.00,0,328.82,338.44,8.2,6.0,0.031,512733.8,512733.8,3006,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471092331,872496.00
08/13/2016 08:45,2,0.285,ACTIVE,211.93,337.24,60.002,1471092303,"201051344000594","219011344069620",27.41,20.70,0,330.33,342.65,8.0,5.7,0.035,523353.7,523353.7,3012,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471092332,872497.00
08/13/2016 08:45,2,0.285,ACTIVE,212.38,335.44,59.938,1471092303,"201051344001203","219011344069620",26.80,20.30,0,329.13,340.55,7.8,5.6,0.031,520624.0,520624.0,3018,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471092333,872498.00
08/13/2016 08:45,2,0.203,ACTIVE,211.25,336.34,59.970,1471092303,"274151322000054","219011344069620",25.17,22.80,0,332.73,339.95,5.2,3.1,0.022,763266.6,763266.6,2982,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471092334,872499.00
08/13/2016 08:45,2,0.281,ACTIVE,212.38,336.64,59.970,1471092303,"201051344000867","219011344069620",27.41,20.30,0,331.53,342.35,7.8,5.7,0.031,510608.0,510608.0,3010,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471092335,872500.00
08/13/2016 08:45,2,0.295,ACTIVE,212.38,335.74,59.959,1471092303,"201051344001093","219011344069620",27.41,20.70,0,327.92,339.95,8.2,6.0,0.027,517992.1,517992.1,3026,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471092336,872501.00
08/13/2016 08:45,2,0.240,ACTIVE,211.93,337.54,59.975,1471092303,"201051344000900","219011344069620",27.25,19.50,0,332.13,342.65,6.7,4.5,0.027,526970.3,526970.3,3020,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471092337,872502.00
08/13/2016 08:45,2,0.283,ACTIVE,212.38,337.24,59.965,1471092303,"201051344000648","219011344069620",27.65,19.50,0,332.13,342.95,7.9,5.7,0.027,516665.3,516665.3,3007,0,0,0,L,1122011218,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471092338,872503.00
08/13/2016 08:45,2,0.287,ACTIVE,212.16,336.64,59.981,1471092303,"201051344000569","219011344069620",27.25,19.80,0,332.13,342.35,8.0,5.8,0.035,527324.6,527324.6,3009,0,0,0,L,1122011218,0,120.65,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471092339,872504.00
08/13/2016 08:45,2,0.291,ACTIVE,212.16,336.94,59.970,1471092303,"201051344000983","219011344069620",27.47,19.80,0,331.23,342.05,8.1,5.9,0.035,519478.8,519478.8,3007,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471092340,872505.00
08/13/2016 08:45,2,0.279,ACTIVE,211.93,337.24,59.975,1471092303,"201051344001158","219011344069620",26.54,19.50,0,330.63,342.95,7.5,5.4,0.035,512058.1,512058.1,3014,0,0,0,L,1122011218,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471092341,872506.00
08/13/2016 08:45,2,0.279,ACTIVE,212.61,338.74,59.970,1471092303,"201051344000576","219011344069620",27.23,19.50,0,331.83,342.65,7.7,5.5,0.031,519385.2,519385.2,3013,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471092342,872507.00
08/13/2016 08:45,2,0.211,ACTIVE,211.48,336.64,59.965,1471092303,"274151322000087","219011344069620",24.33,23.80,0,327.92,345.66,5.2,3.1,0.018,735880.6,735880.6,3023,0,0,0,L,1151911521,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471092343,872508.00
08/13/2016 08:45,2,0.283,ACTIVE,212.61,336.04,59.975,1471092303,"201051344000651","219011344069620",26.56,19.50,0,328.22,339.34,7.7,5.5,0.031,516609.3,516609.3,3005,0,0,0,L,1122011218,1,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471092344,872509.00
08/13/2016 09:00,2,0.232,ACTIVE,212.16,337.24,59.949,1471093203,"201051344000645","219011344069620",26.48,20.30,0,332.13,344.45,6.3,4.1,0.027,518940.8,518940.8,3012,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471093204,872510.00
08/13/2016 09:00,2,0.162,ACTIVE,210.80,336.04,59.944,1471093203,"274151322000085","219011344069620",26.00,22.80,0,333.93,341.15,4.3,2.2,0.018,763610.1,763610.1,2983,0,0,0,L,1151911521,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471093205,872511.00
08/13/2016 09:00,2,0.244,ACTIVE,212.16,338.44,59.954,1471093203,"201051344000633","219011344069620",27.37,20.30,0,331.53,344.76,6.8,4.6,0.022,510427.2,510427.2,3008,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471093206,872512.00
08/13/2016 09:00,2,0.250,ACTIVE,211.93,337.24,59.949,1471093203,"201051344000469","219011344069620",27.49,19.30,0,330.33,342.95,7.0,4.8,0.018,512626.1,512626.1,3021,0,0,0,L,1122011218,0,120.42,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471093207,872513.00
08/13/2016 09:00,2,0.252,ACTIVE,211.25,334.24,59.949,1471093203,"201051344000646","219011344069620",26.72,20.70,0,330.03,340.55,6.8,4.7,0.018,513862.4,513862.4,3008,0,0,0,L,1122011218,0,121.55,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471093208,872514.00
08/13/2016 09:00,2,0.189,ACTIVE,210.35,335.74,59.949,1471093203,"274151322000052","219011344069620",26.08,23.30,0,332.73,341.75,5.0,2.9,0.022,783075.0,783075.0,2984,0,0,0,L,1151911521,0,120.65,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471093209,872515.00
08/13/2016 09:00,2,0.260,ACTIVE,211.70,335.14,59.917,1471093203,"201051344000585","219011344069620",27.73,20.70,0,329.43,341.45,7.3,5.2,0.018,522859.5,522859.5,3002,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471093210,872516.00
08/13/2016 09:00,2,0.248,ACTIVE,211.48,333.93,59.954,1471093203,"201051344001230","219011344069620",26.68,20.70,0,328.82,339.95,6.7,4.5,0.018,517177.3,517177.3,3025,0,0,0,L,1122011218,0,121.55,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471093211,872517.00
08/13/2016 09:00,2,0.240,ACTIVE,212.16,334.84,59.954,1471093203,"201051344000582","219011344069620",26.86,20.00,0,330.03,340.55,6.6,4.4,0.022,509979.1,509979.1,3008,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471093212,872518.00
08/13/2016 09:00,2,0.262,ACTIVE,211.25,334.24,59.949,1471093203,"201051344000955","219011344069620",27.08,20.70,0,329.43,340.55,7.2,5.0,0.018,523586.3,523586.3,3015,0,0,0,L,1122011218,0,120.88,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471093213,872519.00
08/13/2016 09:00,2,0.098,ACTIVE,211.03,335.44,59.949,1471093203,"274151322000094","219011344069620",29.86,22.50,0,333.93,390.14,3.0,1.0,0.009,641109.5,641109.5,3040,0,0,0,L,1151911521,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471093213,872520.00
08/13/2016 09:00,2,0.268,ACTIVE,211.70,336.04,59.928,1471093203,"201051344000579","219011344069620",27.89,21.00,0,331.83,343.25,7.6,5.4,0.018,526921.9,526921.9,3019,0,0,0,L,1122011218,0,120.65,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471093214,872521.00
08/13/2016 09:00,2,0.254,ACTIVE,211.48,333.93,59.991,1471093203,"201051344000890","219011344069620",27.63,21.30,0,329.73,340.85,7.1,5.0,0.018,520825.0,520825.0,3009,0,0,0,L,1122011218,0,121.55,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471093215,872522.00
08/13/2016 09:00,2,0.242,ACTIVE,211.70,335.14,59.965,1471093203,"201051344000438","219011344069620",27.55,20.70,0,330.63,341.15,6.8,4.7,0.018,522405.4,522405.4,3017,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471093216,872523.00
08/13/2016 09:00,2,0.270,ACTIVE,211.70,334.84,59.949,1471093203,"201051344000417","219011344069620",27.23,21.00,0,330.03,341.15,7.5,5.3,0.018,513909.1,513909.1,3011,0,0,0,L,1122011218,0,121.10,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471093217,872524.00
08/13/2016 09:00,2,0.168,ACTIVE,210.80,336.64,59.938,1471093203,"274151322000083","219011344069620",25.66,23.00,0,333.33,341.45,4.3,2.3,0.022,775995.2,775995.2,2993,0,0,0,L,1151911521,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471093218,872525.00
08/13/2016 09:00,2,0.174,ACTIVE,211.25,336.64,59.949,1471093203,"274151322000076","219011344069620",26.14,23.00,0,334.54,341.75,4.6,2.5,0.018,827689.6,827689.6,2996,0,0,0,L,1151911521,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471093219,872526.00
08/13/2016 09:00,2,0.248,ACTIVE,211.70,336.34,59.944,1471093203,"201051344000868","219011344069620",26.96,19.80,0,332.13,342.65,6.8,4.7,0.022,511500.1,511500.1,3014,0,0,0,L,1122011218,0,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471093220,872527.00
08/13/2016 09:00,2,0.158,ACTIVE,210.57,335.14,59.949,1471093203,"274151322000095","219011344069620",26.22,22.80,0,333.33,340.55,4.2,2.1,0.013,819311.9,819311.9,3001,0,0,0,L,1151911521,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471093221,872528.00
08/13/2016 09:00,2,0.215,ACTIVE,211.70,337.84,59.954,1471093203,"201051344000988","219011344069620",26.94,20.30,0,330.63,344.45,5.9,3.8,0.022,507734.4,507734.4,3020,0,0,0,L,1122011218,0,120.65,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471093222,872529.00
08/13/2016 09:00,2,0.238,ACTIVE,211.48,333.33,59.944,1471093203,"201051344001025","219011344069620",26.94,20.30,0,329.73,340.55,6.6,4.4,0.018,521848.2,521848.2,3010,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471093223,872530.00
08/13/2016 09:00,2,0.242,ACTIVE,211.70,336.34,59.959,1471093203,"201051344000458","219011344069620",26.98,20.70,0,331.53,343.85,6.7,4.5,0.018,518932.4,518932.4,3009,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471093224,872531.00
08/13/2016 09:00,2,0.236,ACTIVE,212.38,338.74,59.954,1471093203,"201051344000853","219011344069620",27.27,20.00,0,333.03,344.45,6.5,4.4,0.013,518052.3,518052.3,3010,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471093225,872532.00
08/13/2016 09:00,2,0.209,ACTIVE,211.93,336.04,59.970,1471093203,"201051344000685","219011344069620",27.65,20.70,0,328.82,342.05,5.9,3.8,0.018,521663.1,521663.1,3021,0,0,0,L,1122011218,0,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471093225,872533.00
08/13/2016 09:00,2,0.240,ACTIVE,211.70,335.14,59.965,1471093203,"201051344000917","219011344069620",26.58,21.30,0,329.43,341.45,6.5,4.4,0.018,518578.8,518578.8,3027,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471093226,872534.00
08/13/2016 09:00,2,0.230,ACTIVE,211.70,334.84,59.954,1471093203,"201051344001145","219011344069620",27.08,20.00,0,330.93,341.75,6.3,4.2,0.018,523810.0,523810.0,3027,0,0,0,L,1122011218,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471093227,872535.00
08/13/2016 09:00,2,0.232,ACTIVE,211.70,335.44,59.959,1471093203,"201051344000651","219011344069620",27.06,19.80,0,330.63,340.85,6.4,4.3,0.018,516610.8,516610.8,3006,0,0,0,L,1122011218,0,121.78,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471093228,872536.00
08/13/2016 09:00,2,0.150,ACTIVE,210.35,336.04,59.954,1471093203,"274151322000088","219011344069620",23.82,23.30,0,332.43,340.55,3.6,1.6,0.013,747735.8,747735.8,2986,0,0,0,L,1151911521,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471093229,872537.00
08/13/2016 09:00,2,0.115,ACTIVE,211.25,336.64,59.949,1471093203,"274151322000068","219011344069620",30.10,23.80,0,334.24,399.16,3.5,1.5,0.013,641314.7,641314.7,3036,0,0,0,L,1151911521,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471093230,872538.00
08/13/2016 09:00,2,0.248,ACTIVE,211.25,333.33,59.954,1471093203,"201051344001135","219011344069620",27.27,20.30,0,328.82,340.25,6.9,4.7,0.022,512735.5,512735.5,3007,0,0,0,L,1122011218,0,121.10,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471093231,872539.00
08/13/2016 09:00,2,0.238,ACTIVE,211.48,336.34,59.959,1471093203,"201051344000594","219011344069620",27.67,21.30,0,330.33,342.95,6.7,4.6,0.022,523355.4,523355.4,3013,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471093232,872540.00
08/13/2016 09:00,2,0.240,ACTIVE,211.70,334.24,59.965,1471093203,"201051344001203","219011344069620",27.29,20.70,0,330.63,341.75,6.6,4.5,0.018,520625.6,520625.6,3019,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471093233,872541.00
08/13/2016 09:00,2,0.154,ACTIVE,210.80,334.84,59.949,1471093203,"274151322000054","219011344069620",25.98,23.30,0,332.73,341.15,4.1,2.0,0.004,763267.6,763267.6,2983,0,0,0,L,1151911521,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471093234,872542.00
08/13/2016 09:00,2,0.236,ACTIVE,211.93,336.34,59.954,1471093203,"201051344000867","219011344069620",27.75,20.70,0,331.23,342.65,6.7,4.5,0.013,510609.6,510609.6,3011,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471093234,872543.00
08/13/2016 09:00,2,0.256,ACTIVE,211.70,334.84,59.954,1471093203,"201051344001093","219011344069620",27.27,21.00,0,330.03,340.85,7.1,4.9,0.013,517993.8,517993.8,3027,0,0,0,L,1122011218,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471093235,872544.00
08/13/2016 09:00,2,0.201,ACTIVE,211.70,337.24,59.912,1471093203,"201051344000900","219011344069620",26.48,20.00,0,330.63,342.65,5.4,3.3,0.018,526971.7,526971.7,3021,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471093236,872545.00
08/13/2016 09:00,2,0.244,ACTIVE,212.16,336.94,59.944,1471093203,"201051344000648","219011344069620",27.21,19.80,0,332.43,343.55,6.8,4.6,0.018,516666.9,516666.9,3008,0,0,0,L,1122011218,0,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471093237,872546.00
08/13/2016 09:00,2,0.240,ACTIVE,211.93,337.24,59.949,1471093203,"201051344000569","219011344069620",27.35,20.00,0,331.83,342.95,6.7,4.6,0.022,527326.3,527326.3,3010,0,0,0,L,1122011218,0,120.42,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471093238,872547.00
08/13/2016 09:00,2,0.248,ACTIVE,211.93,336.94,59.986,1471093203,"201051344000983","219011344069620",27.39,20.00,0,331.23,342.95,6.9,4.7,0.018,519480.5,519480.5,3008,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471093239,872548.00
08/13/2016 09:00,2,0.229,ACTIVE,211.70,336.94,59.949,1471093203,"201051344001158","219011344069620",27.04,20.00,0,331.23,342.95,6.3,4.1,0.022,512059.7,512059.7,3015,0,0,0,L,1122011218,0,120.65,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471093240,872549.00
08/13/2016 09:00,2,0.234,ACTIVE,212.16,337.54,59.954,1471093203,"201051344000576","219011344069620",27.17,19.80,0,332.13,343.55,6.5,4.3,0.013,519386.8,519386.8,3014,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471093241,872550.00
08/13/2016 09:00,2,0.166,ACTIVE,211.03,336.04,59.917,1471093203,"274151322000087","219011344069620",24.85,25.00,0,333.03,341.45,4.2,2.1,0.000,735881.6,735881.6,3024,0,0,0,L,1151911521,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471093242,872551.00
08/13/2016 09:15,2,0.279,ACTIVE,211.93,337.24,59.981,1471094103,"201051344000645","219011344069620",26.84,20.70,0,332.13,342.35,7.6,5.4,0.031,518941.9,518941.9,3013,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471094104,872552.00
08/13/2016 09:15,2,0.213,ACTIVE,210.80,335.74,59.991,1471094103,"274151322000085","219011344069620",25.74,23.00,0,331.53,339.04,5.6,3.4,0.027,763610.7,763610.7,2984,0,0,0,L,1151911521,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471094105,872553.00
08/13/2016 09:15,2,0.293,ACTIVE,212.16,338.74,59.981,1471094103,"201051344000633","219011344069620",26.92,20.70,0,331.23,344.15,8.0,5.8,0.035,510428.4,510428.4,3009,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471094106,872554.00
08/13/2016 09:15,2,0.303,ACTIVE,211.70,337.24,59.986,1471094103,"201051344000469","219011344069620",26.86,19.30,0,329.73,342.05,8.3,6.1,0.031,512627.3,512627.3,3022,0,0,0,L,1122011218,0,120.42,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471094107,872555.00
08/13/2016 09:15,2,0.297,ACTIVE,210.80,334.24,59.991,1471094103,"201051344000646","219011344069620",27.35,21.00,0,327.32,339.34,8.3,6.1,0.035,513863.6,513863.6,3009,0,0,0,L,1122011218,0,121.33,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471094108,872556.00
08/13/2016 09:15,2,0.242,ACTIVE,210.35,336.34,59.981,1471094103,"274151322000052","219011344069620",25.88,23.50,0,331.23,339.65,6.4,4.2,0.027,783075.8,783075.8,2985,0,0,0,L,1151911521,0,120.65,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471094109,872557.00
08/13/2016 09:15,2,0.309,ACTIVE,211.48,335.74,60.012,1471094103,"201051344000585","219011344069620",27.59,21.00,0,328.22,339.65,8.7,6.4,0.031,522860.9,522860.9,3003,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471094110,872558.00
08/13/2016 09:15,2,0.289,ACTIVE,211.25,334.24,59.970,1471094103,"201051344001230","219011344069620",26.82,20.70,0,327.92,338.44,7.9,5.7,0.027,517178.4,517178.4,3026,0,0,0,L,1122011218,0,121.33,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471094111,872559.00
08/13/2016 09:15,2,0.281,ACTIVE,211.70,335.14,59.986,1471094103,"201051344000582","219011344069620",27.47,20.30,0,329.43,339.04,7.8,5.7,0.027,509980.2,509980.2,3009,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471094112,872560.00
08/13/2016 09:15,2,0.307,ACTIVE,210.80,334.54,59.975,1471094103,"201051344000955","219011344069620",27.37,21.00,0,328.22,339.04,8.6,6.3,0.027,523587.6,523587.6,3016,0,0,0,L,1122011218,0,120.65,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471094113,872561.00
08/13/2016 09:15,2,0.133,ACTIVE,210.80,335.44,59.986,1471094103,"274151322000094","219011344069620",30.75,22.80,0,332.43,339.34,4.2,2.1,0.013,641109.8,641109.8,3041,0,0,0,L,1151911521,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471094114,872562.00
08/13/2016 09:15,2,0.322,ACTIVE,211.48,336.34,59.975,1471094103,"201051344000579","219011344069620",27.33,21.00,0,331.53,341.45,9.0,6.7,0.035,526923.3,526923.3,3020,0,0,0,L,1122011218,0,120.65,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471094115,872563.00
08/13/2016 09:15,2,0.303,ACTIVE,211.25,334.24,59.970,1471094103,"201051344000890","219011344069620",27.51,21.50,0,328.22,339.34,8.4,6.2,0.031,520826.3,520826.3,3010,0,0,0,L,1122011218,0,121.33,120.20,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471094116,872564.00
08/13/2016 09:15,2,0.293,ACTIVE,211.48,334.84,59.991,1471094103,"201051344000438","219011344069620",27.39,20.70,0,330.03,339.34,8.2,6.0,0.035,522406.6,522406.6,3018,0,0,0,L,1122011218,0,121.33,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471094117,872565.00
08/13/2016 09:15,2,0.320,ACTIVE,211.48,334.84,59.975,1471094103,"201051344000417","219011344069620",27.15,21.30,0,329.43,339.65,8.9,6.6,0.035,513910.4,513910.4,3012,0,0,0,L,1122011218,0,121.10,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471094118,872566.00
08/13/2016 09:15,2,0.217,ACTIVE,210.80,337.24,59.991,1471094103,"274151322000083","219011344069620",26.14,23.30,0,331.83,339.95,5.8,3.7,0.027,775995.9,775995.9,2994,0,0,0,L,1151911521,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471094118,872567.00
08/13/2016 09:15,2,0.225,ACTIVE,211.25,336.94,59.986,1471094103,"274151322000076","219011344069620",26.70,23.30,0,333.03,339.65,6.0,3.9,0.035,827690.3,827690.3,2997,0,0,0,L,1151911521,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471094119,872568.00
08/13/2016 09:15,2,0.295,ACTIVE,211.48,336.64,59.986,1471094103,"201051344000868","219011344069620",27.57,19.80,0,330.93,341.45,8.3,6.1,0.031,511501.4,511501.4,3015,0,0,0,L,1122011218,0,120.65,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471094120,872569.00
08/13/2016 09:15,2,0.215,ACTIVE,210.57,336.34,59.975,1471094103,"274151322000095","219011344069620",26.18,23.00,0,331.23,339.04,5.7,3.5,0.027,819312.5,819312.5,3002,0,0,0,L,1151911521,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471094121,872570.00
08/13/2016 09:15,2,0.268,ACTIVE,211.48,338.14,59.986,1471094103,"201051344000988","219011344069620",26.96,20.30,0,330.33,343.55,7.3,5.2,0.040,507735.5,507735.5,3021,0,0,0,L,1122011218,0,120.42,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471094122,872571.00
08/13/2016 09:15,2,0.285,ACTIVE,211.03,333.93,59.991,1471094103,"201051344001025","219011344069620",27.59,20.70,0,328.82,338.74,8.0,5.8,0.031,521849.4,521849.4,3011,0,0,0,L,1122011218,0,120.88,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471094123,872572.00
08/13/2016 09:15,2,0.289,ACTIVE,211.48,336.04,59.991,1471094103,"201051344000458","219011344069620",27.41,21.00,0,331.53,341.15,8.1,5.9,0.035,518933.6,518933.6,3010,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471094124,872573.00
08/13/2016 09:15,2,0.287,ACTIVE,212.16,338.14,59.981,1471094103,"201051344000853","219011344069620",27.39,20.00,0,332.43,342.95,8.0,5.8,0.031,518053.5,518053.5,3011,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471094125,872574.00
08/13/2016 09:15,2,0.262,ACTIVE,211.48,335.44,59.970,1471094103,"201051344000685","219011344069620",27.35,20.70,0,329.13,340.85,7.3,5.1,0.035,521664.1,521664.1,3022,0,0,0,L,1122011218,0,122.01,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471094126,872575.00
08/13/2016 09:15,2,0.283,ACTIVE,211.48,335.44,59.944,1471094103,"201051344000917","219011344069620",27.14,21.30,0,329.13,339.65,7.8,5.6,0.031,518579.9,518579.9,3028,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471094127,872576.00
08/13/2016 09:15,2,0.279,ACTIVE,211.70,335.44,59.991,1471094103,"201051344001145","219011344069620",27.06,20.30,0,329.73,339.65,7.7,5.5,0.035,523811.1,523811.1,3028,0,0,0,L,1122011218,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471094128,872577.00
08/13/2016 09:15,2,0.277,ACTIVE,211.48,335.14,59.986,1471094103,"201051344000651","219011344069620",27.49,20.00,0,329.73,339.65,7.8,5.6,0.031,516612.0,516612.0,3007,0,0,0,L,1122011218,0,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471094129,872578.00
08/13/2016 09:15,2,0.197,ACTIVE,210.35,336.04,59.970,1471094103,"274151322000088","219011344069620",24.99,23.50,0,331.23,339.34,5.0,2.9,0.022,747736.3,747736.3,2987,0,0,0,L,1151911521,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471094130,872579.00
08/13/2016 09:15,2,0.152,ACTIVE,211.25,339.04,59.975,1471094103,"274151322000068","219011344069620",31.39,24.00,0,333.03,341.75,4.9,2.8,0.018,641315.2,641315.2,3037,0,0,0,L,1151911521,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471094131,872580.00
08/13/2016 09:15,2,0.307,ACTIVE,211.03,333.63,59.970,1471094103,"201051344001135","219011344069620",27.31,20.30,0,328.52,338.14,8.5,6.3,0.035,512736.7,512736.7,3008,0,0,0,L,1122011218,0,121.10,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471094131,872581.00
08/13/2016 09:15,2,0.291,ACTIVE,211.25,336.94,59.975,1471094103,"201051344000594","219011344069620",27.53,21.50,0,329.13,341.15,8.2,6.0,0.035,523356.6,523356.6,3014,0,0,0,L,1122011218,0,120.65,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471094132,872582.00
08/13/2016 09:15,2,0.273,ACTIVE,211.25,334.54,59.959,1471094103,"201051344001203","219011344069620",28.39,21.00,0,329.43,340.55,7.9,5.7,0.031,520626.8,520626.8,3020,0,0,0,L,1122011218,0,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471094133,872583.00
08/13/2016 09:15,2,0.211,ACTIVE,210.57,335.14,59.975,1471094103,"274151322000054","219011344069620",26.18,23.30,0,330.93,339.34,5.6,3.4,0.022,763268.2,763268.2,2984,0,0,0,L,1151911521,0,121.33,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471094134,872584.00
08/13/2016 09:15,2,0.293,ACTIVE,211.70,336.34,59.986,1471094103,"201051344000867","219011344069620",27.61,21.00,0,330.93,341.75,8.2,6.0,0.031,510610.8,510610.8,3012,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471094135,872585.00
08/13/2016 09:15,2,0.309,ACTIVE,211.25,334.84,59.954,1471094103,"201051344001093","219011344069620",27.10,21.30,0,328.52,339.04,8.5,6.3,0.031,517995.1,517995.1,3028,0,0,0,L,1122011218,0,121.10,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471094136,872586.00
08/13/2016 09:15,2,0.252,ACTIVE,211.48,337.24,59.981,1471094103,"201051344000900","219011344069620",27.15,19.80,0,330.93,341.15,7.0,4.8,0.035,526972.6,526972.6,3022,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471094137,872587.00
08/13/2016 09:15,2,0.289,ACTIVE,211.70,336.64,59.981,1471094103,"201051344000648","219011344069620",27.89,19.80,0,332.13,342.05,8.2,6.0,0.031,516668.1,516668.1,3009,0,0,0,L,1122011218,0,120.42,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471094138,872588.00
08/13/2016 09:15,2,0.293,ACTIVE,211.48,336.64,59.991,1471094103,"201051344000569","219011344069620",27.61,20.30,0,332.13,341.15,8.2,6.0,0.031,527327.5,527327.5,3011,0,0,0,L,1122011218,0,120.42,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471094139,872589.00
08/13/2016 09:15,2,0.299,ACTIVE,211.48,336.34,59.986,1471094103,"201051344000983","219011344069620",27.45,20.30,0,330.33,341.15,8.3,6.1,0.035,519481.8,519481.8,3009,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471094140,872590.00
