ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/13/2016 09:15,2,0.287,ACTIVE,211.48,336.64,59.981,1471094103,"201051344001158","219011344069620",26.84,20.00,0,330.93,341.75,7.8,5.7,0.035,512060.8,512060.8,3016,0,0,0,L,1122011218,0,120.42,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471094141,872591.00
08/13/2016 09:15,2,0.285,ACTIVE,211.93,337.54,59.975,1471094103,"201051344000576","219011344069620",27.71,19.80,0,331.53,343.25,8.0,5.8,0.031,519388.0,519388.0,3015,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471094141,872592.00
08/13/2016 09:15,2,0.217,ACTIVE,210.80,336.04,59.991,1471094103,"274151322000087","219011344069620",25.60,25.80,0,318.61,350.77,5.7,3.5,0.018,735882.2,735882.2,3025,0,0,0,L,1151911521,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471094142,872593.00
08/13/2016 09:30,2,0.330,ACTIVE,212.61,338.44,59.959,1471095003,"201051344000645","219011344069620",26.88,21.00,0,331.83,343.55,9.0,6.8,0.049,518943.6,518943.6,3014,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095004,872594.00
08/13/2016 09:30,2,0.258,ACTIVE,210.80,335.44,59.959,1471095003,"274151322000085","219011344069620",26.40,23.30,0,332.13,339.65,6.9,4.8,0.031,763611.8,763611.8,2985,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095005,872595.00
08/13/2016 09:30,2,0.332,ACTIVE,212.61,339.65,60.002,1471095003,"201051344000633","219011344069620",27.79,21.00,0,331.53,344.45,9.4,7.1,0.049,510430.2,510430.2,3010,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095006,872596.00
08/13/2016 09:30,2,0.342,ACTIVE,212.38,337.84,59.970,1471095003,"201051344000469","219011344069620",27.49,19.80,0,330.03,342.95,9.6,7.3,0.044,512629.2,512629.2,3023,0,0,0,L,1122011218,0,120.42,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095007,872597.00
08/13/2016 09:30,2,0.342,ACTIVE,211.48,335.74,59.996,1471095003,"201051344000646","219011344069620",27.31,21.30,0,327.92,340.55,9.5,7.3,0.044,513865.5,513865.5,3010,0,0,0,L,1122011218,0,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095008,872598.00
08/13/2016 09:30,2,0.285,ACTIVE,210.35,335.44,59.933,1471095003,"274151322000052","219011344069620",26.58,23.80,0,330.93,339.95,7.7,5.5,0.040,783077.2,783077.2,2986,0,0,0,L,1151911521,0,120.65,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095009,872599.00
08/13/2016 09:30,2,0.357,ACTIVE,211.93,336.04,59.975,1471095003,"201051344000585","219011344069620",27.57,21.30,0,328.52,341.75,10.0,7.7,0.044,522862.9,522862.9,3004,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095010,872600.00
08/13/2016 09:30,2,0.324,ACTIVE,211.70,334.54,60.002,1471095003,"201051344001230","219011344069620",27.39,21.30,0,328.52,339.95,9.0,6.8,0.044,517180.2,517180.2,3027,0,0,0,L,1122011218,0,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095011,872601.00
08/13/2016 09:30,2,0.326,ACTIVE,212.38,335.74,59.965,1471095003,"201051344000582","219011344069620",27.27,21.00,0,330.03,340.85,9.1,6.8,0.044,509982.0,509982.0,3010,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095012,872602.00
08/13/2016 09:30,2,0.348,ACTIVE,211.48,335.14,59.970,1471095003,"201051344000955","219011344069620",27.77,21.50,0,327.92,339.95,9.8,7.6,0.049,523589.5,523589.5,3017,0,0,0,L,1122011218,0,121.10,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095012,872603.00
08/13/2016 09:30,2,0.164,ACTIVE,210.80,365.19,59.965,1471095003,"274151322000094","219011344069620",34.05,24.00,0,333.33,396.75,5.7,3.5,0.031,641110.8,641110.8,3042,0,0,0,L,1151911521,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095013,872604.00
08/13/2016 09:30,2,0.367,ACTIVE,212.16,336.94,59.965,1471095003,"201051344000579","219011344069620",27.71,21.30,0,330.93,343.55,10.3,8.0,0.049,526925.3,526925.3,3021,0,0,0,L,1122011218,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095014,872605.00
08/13/2016 09:30,2,0.350,ACTIVE,211.70,334.84,59.970,1471095003,"201051344000890","219011344069620",27.37,21.80,0,328.82,340.55,9.8,7.5,0.049,520828.2,520828.2,3011,0,0,0,L,1122011218,0,121.78,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095015,872606.00
08/13/2016 09:30,2,0.332,ACTIVE,211.93,335.44,59.981,1471095003,"201051344000438","219011344069620",27.99,21.00,0,329.13,340.85,9.5,7.2,0.040,522408.5,522408.5,3019,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095016,872607.00
08/13/2016 09:30,2,0.361,ACTIVE,211.93,335.14,59.970,1471095003,"201051344000417","219011344069620",27.39,21.50,0,328.52,340.85,10.0,7.7,0.044,513912.4,513912.4,3013,0,0,0,L,1122011218,0,121.33,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095017,872608.00
08/13/2016 09:30,2,0.260,ACTIVE,210.80,336.94,59.965,1471095003,"274151322000083","219011344069620",26.68,23.50,0,331.53,339.95,7.0,4.9,0.040,775997.1,775997.1,2995,0,0,0,L,1151911521,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095018,872609.00
08/13/2016 09:30,2,0.264,ACTIVE,211.25,336.34,59.954,1471095003,"274151322000076","219011344069620",27.69,23.80,0,332.73,340.85,7.4,5.2,0.035,827691.6,827691.6,2998,0,0,0,L,1151911521,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095019,872610.00
08/13/2016 09:30,2,0.334,ACTIVE,212.16,337.24,60.002,1471095003,"201051344000868","219011344069620",27.71,20.30,0,330.93,342.65,9.4,7.2,0.044,511503.2,511503.2,3016,0,0,0,L,1122011218,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095020,872611.00
08/13/2016 09:30,2,0.258,ACTIVE,210.57,335.74,59.959,1471095003,"274151322000095","219011344069620",26.56,23.30,0,331.53,339.65,6.9,4.8,0.035,819313.7,819313.7,3003,0,0,0,L,1151911521,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095020,872612.00
08/13/2016 09:30,2,0.316,ACTIVE,212.16,339.04,59.965,1471095003,"201051344000988","219011344069620",26.44,21.00,0,330.03,343.85,8.5,6.3,0.044,507737.1,507737.1,3022,0,0,0,L,1122011218,0,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095021,872613.00
08/13/2016 09:30,2,0.330,ACTIVE,211.70,334.84,59.938,1471095003,"201051344001025","219011344069620",27.43,21.00,0,329.13,340.85,9.2,7.0,0.044,521851.2,521851.2,3012,0,0,0,L,1122011218,0,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095022,872614.00
08/13/2016 09:30,2,0.328,ACTIVE,212.16,336.94,59.965,1471095003,"201051344000458","219011344069620",27.79,21.30,0,330.93,343.55,9.3,7.0,0.049,518935.5,518935.5,3011,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095023,872615.00
08/13/2016 09:30,2,0.322,ACTIVE,212.83,339.04,59.981,1471095003,"201051344000853","219011344069620",27.75,20.30,0,331.83,343.55,9.1,6.8,0.044,518055.3,518055.3,3012,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095024,872616.00
08/13/2016 09:30,2,0.305,ACTIVE,212.16,336.04,59.986,1471095003,"201051344000685","219011344069620",27.27,21.30,0,328.82,341.15,8.4,6.2,0.044,521665.8,521665.8,3023,0,0,0,L,1122011218,0,122.46,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095025,872617.00
08/13/2016 09:30,2,0.318,ACTIVE,211.93,335.74,59.970,1471095003,"201051344000917","219011344069620",27.63,21.80,0,327.62,340.85,8.9,6.7,0.040,518581.7,518581.7,3029,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095026,872618.00
08/13/2016 09:30,2,0.320,ACTIVE,211.93,335.14,59.975,1471095003,"201051344001145","219011344069620",27.39,20.70,0,330.03,341.15,8.9,6.7,0.044,523812.8,523812.8,3029,0,0,0,L,1122011218,0,121.78,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095027,872619.00
08/13/2016 09:30,2,0.312,ACTIVE,211.93,335.14,59.981,1471095003,"201051344000651","219011344069620",27.87,20.70,0,329.73,340.55,8.9,6.6,0.040,516613.7,516613.7,3008,0,0,0,L,1122011218,0,122.01,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095028,872620.00
08/13/2016 09:30,2,0.242,ACTIVE,210.35,335.74,59.970,1471095003,"274151322000088","219011344069620",25.07,23.50,0,330.63,339.34,6.2,4.0,0.031,747737.3,747737.3,2988,0,0,0,L,1151911521,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095029,872621.00
08/13/2016 09:30,2,0.182,ACTIVE,211.03,372.41,59.981,1471095003,"274151322000068","219011344069620",34.79,25.00,0,333.93,403.67,6.4,4.2,0.027,641316.3,641316.3,3038,0,0,0,L,1151911521,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095030,872622.00
08/13/2016 09:30,2,0.340,ACTIVE,211.48,333.93,59.975,1471095003,"201051344001135","219011344069620",27.53,21.00,0,328.22,339.95,9.6,7.3,0.049,512738.6,512738.6,3009,0,0,0,L,1122011218,0,121.55,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095031,872623.00
08/13/2016 09:30,2,0.334,ACTIVE,212.16,337.24,59.981,1471095003,"201051344000594","219011344069620",27.53,21.80,0,329.43,342.05,9.3,7.1,0.049,523358.4,523358.4,3015,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095032,872624.00
08/13/2016 09:30,2,0.334,ACTIVE,211.93,334.84,59.975,1471095003,"201051344001203","219011344069620",27.12,21.50,0,329.43,341.15,9.2,7.0,0.040,520628.6,520628.6,3021,0,0,0,L,1122011218,0,122.23,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095032,872625.00
08/13/2016 09:30,2,0.252,ACTIVE,210.57,336.04,59.981,1471095003,"274151322000054","219011344069620",26.24,23.80,0,330.93,339.34,6.7,4.6,0.040,763269.4,763269.4,2985,0,0,0,L,1151911521,0,121.10,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095034,872626.00
08/13/2016 09:30,2,0.336,ACTIVE,212.38,336.94,59.975,1471095003,"201051344000867","219011344069620",27.10,21.30,0,330.63,342.95,9.3,7.0,0.040,510612.7,510612.7,3013,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095035,872627.00
08/13/2016 09:30,2,0.342,ACTIVE,211.70,335.74,59.975,1471095003,"201051344001093","219011344069620",27.59,21.50,0,329.43,341.15,9.6,7.4,0.035,517997.1,517997.1,3029,0,0,0,L,1122011218,0,121.55,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095036,872628.00
08/13/2016 09:30,2,0.287,ACTIVE,212.16,337.84,59.965,1471095003,"201051344000900","219011344069620",27.55,20.30,0,330.93,342.05,8.0,5.8,0.044,526974.1,526974.1,3023,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095037,872629.00
08/13/2016 09:30,2,0.330,ACTIVE,212.38,337.54,59.981,1471095003,"201051344000648","219011344069620",27.53,20.30,0,331.23,342.95,9.3,7.0,0.044,516670.0,516670.0,3010,0,0,0,L,1122011218,0,120.65,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095038,872630.00
08/13/2016 09:30,2,0.332,ACTIVE,212.16,337.24,59.975,1471095003,"201051344000569","219011344069620",27.65,20.70,0,330.63,342.35,9.3,7.1,0.044,527329.4,527329.4,3012,0,0,0,L,1122011218,0,120.42,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095039,872631.00
08/13/2016 09:30,2,0.338,ACTIVE,212.16,337.24,59.975,1471095003,"201051344000983","219011344069620",27.69,20.70,0,329.73,342.35,9.5,7.2,0.049,519483.7,519483.7,3010,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095040,872632.00
08/13/2016 09:30,2,0.324,ACTIVE,212.16,337.54,59.975,1471095003,"201051344001158","219011344069620",26.92,20.70,0,329.43,342.35,8.9,6.6,0.053,512062.6,512062.6,3017,0,0,0,L,1122011218,0,120.65,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095040,872633.00
08/13/2016 09:30,2,0.324,ACTIVE,212.61,338.74,59.975,1471095003,"201051344000576","219011344069620",27.65,20.00,0,331.23,342.95,9.1,6.9,0.044,519389.8,519389.8,3016,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095041,872634.00
08/13/2016 09:30,2,0.256,ACTIVE,210.80,335.44,59.981,1471095003,"274151322000087","219011344069620",26.06,26.30,0,331.83,340.25,6.8,4.6,0.018,735883.4,735883.4,3026,0,0,0,L,1151911521,0,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095042,872635.00
08/13/2016 09:45,2,0.215,ACTIVE,212.16,336.64,59.959,1471095903,"201051344000645","219011344069620",26.62,21.30,0,332.73,344.15,5.8,3.7,0.018,518944.7,518944.7,3015,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095905,872636.00
08/13/2016 09:45,2,0.152,ACTIVE,210.80,334.84,59.959,1471095903,"274151322000085","219011344069620",25.05,23.50,0,332.13,340.25,3.9,1.8,0.009,763612.5,763612.5,2986,0,0,0,L,1151911521,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095905,872637.00
08/13/2016 09:45,2,0.234,ACTIVE,212.16,337.84,59.954,1471095903,"201051344000633","219011344069620",27.04,21.30,0,331.53,345.96,6.5,4.3,0.013,510431.5,510431.5,3011,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095906,872638.00
08/13/2016 09:45,2,0.244,ACTIVE,211.70,336.64,59.954,1471095903,"201051344000469","219011344069620",26.34,19.80,0,330.93,343.55,6.5,4.4,0.022,512630.4,512630.4,3024,0,0,0,L,1122011218,0,120.20,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095907,872639.00
08/13/2016 09:45,2,0.232,ACTIVE,211.25,334.54,59.959,1471095903,"201051344000646","219011344069620",27.25,21.50,0,327.62,340.25,6.4,4.3,0.018,513866.8,513866.8,3011,0,0,0,L,1122011218,0,121.55,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095908,872640.00
08/13/2016 09:45,2,0.184,ACTIVE,210.57,336.34,59.970,1471095903,"274151322000052","219011344069620",24.95,24.00,0,331.53,340.55,4.6,2.5,0.009,783078.0,783078.0,2987,0,0,0,L,1151911521,0,120.65,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095909,872641.00
08/13/2016 09:45,2,0.252,ACTIVE,211.70,335.44,59.975,1471095903,"201051344000585","219011344069620",27.19,21.50,0,329.43,341.45,7.0,4.8,0.018,522864.3,522864.3,3005,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095910,872642.00
08/13/2016 09:45,2,0.234,ACTIVE,211.48,333.63,59.965,1471095903,"201051344001230","219011344069620",26.38,21.50,0,327.32,340.55,6.3,4.1,0.013,517181.4,517181.4,3028,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095911,872643.00
08/13/2016 09:45,2,0.227,ACTIVE,211.93,334.54,59.944,1471095903,"201051344000582","219011344069620",26.66,21.00,0,329.43,341.15,6.2,4.0,0.013,509983.2,509983.2,3011,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095912,872644.00
08/13/2016 09:45,2,0.244,ACTIVE,211.25,333.93,59.954,1471095903,"201051344000955","219011344069620",27.51,21.50,0,328.52,339.95,6.8,4.7,0.018,523590.9,523590.9,3018,0,0,0,L,1122011218,0,120.88,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095913,872645.00
08/13/2016 09:45,2,0.090,ACTIVE,211.03,336.04,59.970,1471095903,"274151322000094","219011344069620",29.74,24.00,0,333.33,368.80,2.7,0.7,0.009,641111.1,641111.1,3043,0,0,0,L,1151911521,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095914,872646.00
08/13/2016 09:45,2,0.258,ACTIVE,211.70,336.04,60.012,1471095903,"201051344000579","219011344069620",27.81,21.50,0,331.83,342.95,7.3,5.1,0.018,526926.8,526926.8,3022,0,0,0,L,1122011218,0,120.65,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095915,872647.00
08/13/2016 09:45,2,0.242,ACTIVE,211.48,333.93,59.970,1471095903,"201051344000890","219011344069620",27.31,22.00,0,328.82,342.05,6.7,4.6,0.022,520829.6,520829.6,3012,0,0,0,L,1122011218,0,121.55,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095916,872648.00
08/13/2016 09:45,2,0.236,ACTIVE,211.70,334.84,59.981,1471095903,"201051344000438","219011344069620",27.15,21.50,0,329.43,341.45,6.5,4.3,0.018,522409.7,522409.7,3020,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095916,872649.00
08/13/2016 09:45,2,0.256,ACTIVE,211.70,334.84,59.975,1471095903,"201051344000417","219011344069620",27.25,22.00,0,328.82,341.15,7.1,4.9,0.018,513913.8,513913.8,3014,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095917,872650.00
08/13/2016 09:45,2,0.160,ACTIVE,210.80,335.74,59.975,1471095903,"274151322000083","219011344069620",24.69,23.80,0,331.83,340.25,4.0,1.9,0.013,775997.8,775997.8,2996,0,0,0,L,1151911521,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095918,872651.00
08/13/2016 09:45,2,0.156,ACTIVE,211.48,336.34,59.975,1471095903,"274151322000076","219011344069620",26.84,24.00,0,333.03,340.55,4.2,2.1,0.018,827692.4,827692.4,2999,0,0,0,L,1151911521,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095919,872652.00
08/13/2016 09:45,2,0.232,ACTIVE,211.48,336.34,60.007,1471095903,"201051344000868","219011344069620",27.31,20.30,0,331.23,343.25,6.5,4.3,0.018,511504.5,511504.5,3017,0,0,0,L,1122011218,0,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095920,872653.00
08/13/2016 09:45,2,0.150,ACTIVE,210.80,335.14,59.965,1471095903,"274151322000095","219011344069620",25.56,23.50,0,330.63,339.65,4.0,1.9,0.009,819314.4,819314.4,3004,0,0,0,L,1151911521,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095921,872654.00
08/13/2016 09:45,2,0.205,ACTIVE,211.48,337.24,59.991,1471095903,"201051344000988","219011344069620",26.62,21.00,0,330.63,345.36,5.6,3.4,0.018,507738.2,507738.2,3023,0,0,0,L,1122011218,0,120.42,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095922,872655.00
08/13/2016 09:45,2,0.227,ACTIVE,211.48,333.33,59.970,1471095903,"201051344001025","219011344069620",27.14,21.30,0,328.22,340.85,6.2,4.1,0.018,521852.3,521852.3,3013,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095923,872656.00
08/13/2016 09:45,2,0.229,ACTIVE,211.48,335.44,59.970,1471095903,"201051344000458","219011344069620",27.15,21.50,0,331.53,343.25,6.3,4.2,0.018,518936.7,518936.7,3012,0,0,0,L,1122011218,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095924,872657.00
08/13/2016 09:45,2,0.232,ACTIVE,212.16,337.54,59.965,1471095903,"201051344000853","219011344069620",26.54,20.70,0,333.03,344.15,6.3,4.2,0.018,518056.5,518056.5,3013,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095925,872658.00
08/13/2016 09:45,2,0.209,ACTIVE,211.93,335.14,59.970,1471095903,"201051344000685","219011344069620",26.36,21.30,0,329.43,342.95,5.6,3.5,0.018,521666.8,521666.8,3024,0,0,0,L,1122011218,0,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095926,872659.00
08/13/2016 09:45,2,0.229,ACTIVE,211.70,335.14,59.981,1471095903,"201051344000917","219011344069620",26.66,21.80,0,328.52,340.85,6.2,4.0,0.018,518582.9,518582.9,3030,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095926,872660.00
08/13/2016 09:45,2,0.219,ACTIVE,211.70,334.84,59.981,1471095903,"201051344001145","219011344069620",27.15,21.00,0,330.03,342.35,6.1,3.9,0.018,523814.0,523814.0,3030,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095927,872661.00
08/13/2016 09:45,2,0.225,ACTIVE,211.70,335.14,59.986,1471095903,"201051344000651","219011344069620",26.60,20.70,0,330.03,341.15,6.1,3.9,0.018,516614.9,516614.9,3009,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095928,872662.00
08/13/2016 09:45,2,0.139,ACTIVE,210.35,335.14,59.959,1471095903,"274151322000088","219011344069620",24.01,23.80,0,331.83,339.95,3.4,1.3,0.013,747737.8,747737.8,2989,0,0,0,L,1151911521,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095929,872663.00
08/13/2016 09:45,2,0.109,ACTIVE,211.48,336.34,59.965,1471095903,"274151322000068","219011344069620",29.86,25.00,0,333.93,376.62,3.3,1.3,0.013,641316.8,641316.8,3039,0,0,0,L,1151911521,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095930,872664.00
08/13/2016 09:45,2,0.230,ACTIVE,211.03,333.03,59.986,1471095903,"201051344001135","219011344069620",28.19,21.30,0,328.52,340.55,6.6,4.4,0.013,512739.9,512739.9,3010,0,0,0,L,1122011218,0,121.33,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095931,872665.00
08/13/2016 09:45,2,0.229,ACTIVE,211.48,336.34,59.970,1471095903,"201051344000594","219011344069620",27.53,22.00,0,330.63,342.95,6.4,4.2,0.018,523359.7,523359.7,3016,0,0,0,L,1122011218,0,120.65,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095932,872666.00
08/13/2016 09:45,2,0.230,ACTIVE,211.70,334.54,59.970,1471095903,"201051344001203","219011344069620",27.08,21.50,0,330.03,341.75,6.4,4.2,0.013,520629.8,520629.8,3022,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095933,872667.00
08/13/2016 09:45,2,0.148,ACTIVE,210.80,335.74,59.933,1471095903,"274151322000054","219011344069620",25.25,24.00,0,331.83,340.25,3.8,1.8,0.018,763270.0,763270.0,2986,0,0,0,L,1151911521,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095934,872668.00
08/13/2016 09:45,2,0.225,ACTIVE,211.93,335.44,59.975,1471095903,"201051344000867","219011344069620",27.89,21.50,0,330.93,342.95,6.4,4.2,0.013,510613.9,510613.9,3014,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095935,872669.00
08/13/2016 09:45,2,0.240,ACTIVE,211.48,334.84,60.007,1471095903,"201051344001093","219011344069620",27.45,21.80,0,329.13,340.85,6.7,4.5,0.013,517998.4,517998.4,3030,0,0,0,L,1122011218,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095936,872670.00
08/13/2016 09:45,2,0.195,ACTIVE,211.70,336.64,59.975,1471095903,"201051344000900","219011344069620",26.28,20.70,0,331.23,342.95,5.2,3.1,0.013,526975.1,526975.1,3024,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095936,872671.00
08/13/2016 09:45,2,0.236,ACTIVE,211.93,336.04,59.981,1471095903,"201051344000648","219011344069620",27.19,20.30,0,330.63,343.85,6.5,4.4,0.013,516671.2,516671.2,3011,0,0,0,L,1122011218,0,120.42,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095937,872672.00
08/13/2016 09:45,2,0.232,ACTIVE,211.70,336.34,59.986,1471095903,"201051344000569","219011344069620",27.19,21.00,0,331.53,343.25,6.4,4.3,0.022,527330.6,527330.6,3013,0,0,0,L,1122011218,0,120.42,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095938,872673.00
08/13/2016 09:45,2,0.238,ACTIVE,211.70,335.44,59.981,1471095903,"201051344000983","219011344069620",27.43,21.00,0,331.23,343.25,6.6,4.5,0.009,519484.9,519484.9,3011,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095939,872674.00
08/13/2016 09:45,2,0.215,ACTIVE,211.70,336.04,59.981,1471095903,"201051344001158","219011344069620",27.31,20.70,0,331.23,344.15,6.0,3.9,0.018,512063.7,512063.7,3018,0,0,0,L,1122011218,0,120.42,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095940,872675.00
08/13/2016 09:45,2,0.232,ACTIVE,212.16,337.54,59.975,1471095903,"201051344000576","219011344069620",27.15,20.30,0,331.83,344.45,6.4,4.3,0.013,519391.0,519391.0,3017,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095941,872676.00
08/13/2016 09:45,2,0.162,ACTIVE,210.80,335.74,59.959,1471095903,"274151322000087","219011344069620",23.74,27.00,0,332.73,340.55,3.9,1.9,0.009,735884.0,735884.0,3027,0,0,0,L,1151911521,0,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471095942,872677.00
08/13/2016 10:00,2,0.320,ACTIVE,212.16,337.24,59.996,1471096803,"201051344000645","219011344069620",26.90,21.30,0,331.53,342.05,8.8,6.6,0.044,518945.8,518945.8,3016,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471096804,872678.00
08/13/2016 10:00,2,0.242,ACTIVE,211.03,335.14,59.986,1471096803,"274151322000085","219011344069620",25.88,23.50,0,332.73,339.04,6.4,4.3,0.027,763613.1,763613.1,2987,0,0,0,L,1151911521,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471096805,872679.00
08/13/2016 10:00,2,0.326,ACTIVE,212.16,338.74,59.986,1471096803,"201051344000633","219011344069620",27.87,21.30,0,327.32,346.56,9.3,7.0,0.049,510432.8,510432.8,3012,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471096806,872680.00
08/13/2016 10:00,2,0.336,ACTIVE,211.70,336.64,59.991,1471096803,"201051344000469","219011344069620",27.51,19.80,0,329.13,341.75,9.4,7.2,0.049,512631.7,512631.7,3025,0,0,0,L,1122011218,0,120.42,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471096807,872681.00
08/13/2016 10:00,2,0.338,ACTIVE,211.48,335.14,59.986,1471096803,"201051344000646","219011344069620",27.29,21.50,0,327.32,339.95,9.4,7.1,0.040,513868.0,513868.0,3012,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471096808,872682.00
08/13/2016 10:00,2,0.273,ACTIVE,210.57,335.74,59.996,1471096803,"274151322000052","219011344069620",26.82,24.30,0,331.53,339.95,7.5,5.3,0.031,783078.8,783078.8,2988,0,0,0,L,1151911521,0,120.88,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471096809,872683.00
08/13/2016 10:00,2,0.357,ACTIVE,211.93,336.04,60.007,1471096803,"201051344000585","219011344069620",27.43,21.50,0,329.13,339.34,9.9,7.6,0.049,522865.6,522865.6,3006,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471096810,872684.00
08/13/2016 10:00,2,0.322,ACTIVE,211.48,334.54,59.996,1471096803,"201051344001230","219011344069620",27.02,21.30,0,319.81,343.55,8.9,6.6,0.040,517182.6,517182.6,3029,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471096811,872685.00
08/13/2016 10:00,2,0.320,ACTIVE,212.16,336.04,59.996,1471096803,"201051344000582","219011344069620",27.51,21.00,0,329.13,339.34,9.0,6.7,0.040,509984.3,509984.3,3012,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471096812,872686.00
08/13/2016 10:00,2,0.342,ACTIVE,211.48,335.44,59.986,1471096803,"201051344000955","219011344069620",27.63,21.50,0,328.52,339.34,9.6,7.3,0.044,523592.3,523592.3,3019,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471096813,872687.00
08/13/2016 10:00,2,0.158,ACTIVE,210.80,359.48,59.996,1471096803,"274151322000094","219011344069620",33.34,24.00,0,333.33,360.99,5.4,3.3,0.031,641111.4,641111.4,3044,0,0,0,L,1151911521,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471096814,872688.00
08/13/2016 10:00,2,0.361,ACTIVE,211.70,336.94,59.991,1471096803,"201051344000579","219011344069620",27.69,21.50,0,330.63,340.55,10.2,7.9,0.044,526928.3,526928.3,3023,0,0,0,L,1122011218,0,120.65,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471096815,872689.00
08/13/2016 10:00,2,0.346,ACTIVE,211.70,334.84,59.986,1471096803,"201051344000890","219011344069620",27.35,22.00,0,327.62,340.85,9.6,7.4,0.049,520830.9,520830.9,3013,0,0,0,L,1122011218,0,121.55,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471096816,872690.00
08/13/2016 10:00,2,0.336,ACTIVE,211.93,335.74,59.991,1471096803,"201051344000438","219011344069620",27.49,21.50,0,329.73,339.65,9.4,7.1,0.040,522411.0,522411.0,3021,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471096817,872691.00
08/13/2016 10:00,2,0.357,ACTIVE,211.70,335.74,60.028,1471096803,"201051344000417","219011344069620",27.33,22.00,0,328.22,340.55,9.9,7.6,0.049,513915.2,513915.2,3015,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471096817,872692.00
08/13/2016 10:00,2,0.260,ACTIVE,210.80,336.94,59.996,1471096803,"274151322000083","219011344069620",26.30,24.00,0,332.13,339.65,6.9,4.7,0.027,775998.5,775998.5,2997,0,0,0,L,1151911521,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471096818,872693.00
08/13/2016 10:00,2,0.264,ACTIVE,211.48,336.34,59.991,1471096803,"274151322000076","219011344069620",27.29,24.00,0,333.63,340.25,7.3,5.1,0.035,827693.1,827693.1,3000,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471096819,872694.00
08/13/2016 10:00,2,0.340,ACTIVE,211.70,336.64,60.012,1471096803,"201051344000868","219011344069620",27.55,20.70,0,330.03,340.85,9.5,7.3,0.044,511505.8,511505.8,3018,0,0,0,L,1122011218,0,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471096820,872695.00
08/13/2016 10:00,2,0.250,ACTIVE,210.80,335.74,59.996,1471096803,"274151322000095","219011344069620",27.19,23.80,0,332.13,339.04,6.9,4.7,0.035,819315.0,819315.0,3005,0,0,0,L,1151911521,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471096821,872696.00
08/13/2016 10:00,2,0.312,ACTIVE,211.70,338.44,60.002,1471096803,"201051344000988","219011344069620",27.33,21.00,0,329.43,343.25,8.7,6.5,0.044,507739.2,507739.2,3024,0,0,0,L,1122011218,0,120.65,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471096822,872697.00
08/13/2016 10:00,2,0.334,ACTIVE,211.48,334.24,59.996,1471096803,"201051344001025","219011344069620",27.39,21.30,0,329.13,339.34,9.3,7.1,0.040,521853.6,521853.6,3014,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471096823,872698.00
08/13/2016 10:00,2,0.338,ACTIVE,211.70,336.64,60.023,1471096803,"201051344000458","219011344069620",27.51,21.50,0,330.63,341.15,9.5,7.2,0.049,518937.9,518937.9,3013,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471096824,872699.00
08/13/2016 10:00,2,0.338,ACTIVE,212.16,337.84,59.996,1471096803,"201051344000853","219011344069620",27.33,20.70,0,332.43,342.35,9.4,7.1,0.049,518057.7,518057.7,3014,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471096825,872700.00
08/13/2016 10:00,2,0.309,ACTIVE,212.16,336.34,60.028,1471096803,"201051344000685","219011344069620",27.29,21.30,0,328.82,341.75,8.6,6.3,0.049,521667.9,521667.9,3025,0,0,0,L,1122011218,0,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471096826,872701.00
08/13/2016 10:00,2,0.328,ACTIVE,211.93,335.74,59.996,1471096803,"201051344000917","219011344069620",26.82,22.00,0,325.52,342.95,9.0,6.7,0.049,518584.1,518584.1,3031,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471096827,872702.00
08/13/2016 10:00,2,0.318,ACTIVE,211.93,336.04,60.007,1471096803,"201051344001145","219011344069620",27.93,21.00,0,328.22,343.25,9.0,6.8,0.040,523815.1,523815.1,3031,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471096828,872703.00
08/13/2016 10:00,2,0.336,ACTIVE,211.93,336.04,59.991,1471096803,"201051344000651","219011344069620",26.58,20.70,0,329.43,340.25,9.1,6.8,0.044,516616.0,516616.0,3010,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471096828,872704.00
08/13/2016 10:00,2,0.240,ACTIVE,210.57,334.84,59.959,1471096803,"274151322000088","219011344069620",24.69,24.00,0,331.83,338.74,6.0,3.9,0.022,747738.3,747738.3,2990,0,0,0,L,1151911521,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471096829,872705.00
08/13/2016 10:00,2,0.182,ACTIVE,211.48,370.30,60.002,1471096803,"274151322000068","219011344069620",34.57,25.00,0,333.63,376.01,6.4,4.3,0.027,641317.3,641317.3,3040,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471096830,872706.00
08/13/2016 10:00,2,0.354,ACTIVE,211.48,334.54,59.975,1471096803,"201051344001135","219011344069620",27.31,21.30,0,325.82,342.05,9.8,7.5,0.044,512741.3,512741.3,3011,0,0,0,L,1122011218,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471096831,872707.00
08/13/2016 10:00,2,0.342,ACTIVE,211.48,336.64,59.991,1471096803,"201051344000594","219011344069620",27.49,22.00,0,329.13,340.85,9.6,7.3,0.053,523360.9,523360.9,3017,0,0,0,L,1122011218,0,120.65,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471096832,872708.00
08/13/2016 10:00,2,0.342,ACTIVE,211.70,334.84,60.028,1471096803,"201051344001203","219011344069620",27.00,21.50,0,329.43,340.55,9.3,7.1,0.049,520631.1,520631.1,3023,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471096833,872709.00
08/13/2016 10:00,2,0.254,ACTIVE,210.80,336.04,59.986,1471096803,"274151322000054","219011344069620",26.02,24.00,0,331.83,340.25,6.7,4.5,0.027,763270.7,763270.7,2987,0,0,0,L,1151911521,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471096834,872710.00
08/13/2016 10:00,2,0.342,ACTIVE,212.16,336.94,59.986,1471096803,"201051344000867","219011344069620",27.55,21.50,0,327.32,345.66,9.6,7.3,0.044,510615.2,510615.2,3015,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471096835,872711.00
08/13/2016 10:00,2,0.348,ACTIVE,211.70,335.44,59.970,1471096803,"201051344001093","219011344069620",27.65,21.80,0,323.11,346.26,9.8,7.5,0.040,517999.7,517999.7,3031,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471096836,872712.00
08/13/2016 10:00,2,0.303,ACTIVE,211.70,337.54,60.012,1471096803,"201051344000900","219011344069620",27.39,20.70,0,330.33,340.85,8.4,6.2,0.049,526976.1,526976.1,3025,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471096837,872713.00
08/13/2016 10:00,2,0.340,ACTIVE,212.16,337.54,60.023,1471096803,"201051344000648","219011344069620",27.73,20.30,0,330.93,341.75,9.6,7.3,0.049,516672.5,516672.5,3012,0,0,0,L,1122011218,0,120.65,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471096838,872714.00
08/13/2016 10:00,2,0.338,ACTIVE,211.93,337.24,60.002,1471096803,"201051344000569","219011344069620",28.07,21.00,0,330.33,340.55,9.7,7.4,0.049,527331.9,527331.9,3014,0,0,0,L,1122011218,0,120.42,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471096839,872715.00
08/13/2016 10:00,2,0.346,ACTIVE,211.70,336.64,59.996,1471096803,"201051344000983","219011344069620",27.91,21.00,0,330.33,340.85,9.8,7.6,0.049,519486.3,519486.3,3012,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471096840,872716.00
08/13/2016 10:00,2,0.326,ACTIVE,211.93,336.64,59.970,1471096803,"201051344001158","219011344069620",27.75,20.70,0,329.73,341.45,9.2,7.0,0.049,512064.9,512064.9,3019,0,0,0,L,1122011218,0,120.65,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471096840,872717.00
08/13/2016 10:00,2,0.344,ACTIVE,212.16,338.14,59.991,1471096803,"201051344000576","219011344069620",27.00,20.30,0,329.43,344.76,9.4,7.2,0.049,519392.2,519392.2,3018,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471096842,872718.00
08/13/2016 10:00,2,0.260,ALERT,210.80,336.64,59.986,1471096803,"274151322000087","219011344069620",25.88,27.00,0,295.76,339.65,6.8,4.6,0.027,735884.7,735884.7,3028,0,0,0,L,1151911521,0,121.55,121.33,0002,24,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471096844,872719.00
08/13/2016 10:15,2,0.635,ACTIVE,212.38,340.85,59.954,1471097703,"201051344000645","219011344069620",28.55,21.30,0,331.23,348.66,18.4,15.9,0.128,518948.5,518948.5,3017,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471097704,872720.00
08/13/2016 10:15,2,0.564,ACTIVE,211.03,337.24,59.944,1471097703,"274151322000085","219011344069620",27.10,23.80,0,331.23,343.85,15.5,13.0,0.088,763615.2,763615.2,2988,0,0,0,L,1151911521,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471097705,872721.00
08/13/2016 10:15,2,0.656,ACTIVE,212.38,342.05,59.954,1471097703,"201051344000633","219011344069620",28.43,21.30,0,330.63,350.17,18.9,16.3,0.133,510435.6,510435.6,3013,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471097706,872722.00
08/13/2016 10:15,2,0.664,ACTIVE,211.93,340.25,59.949,1471097703,"201051344000469","219011344069620",28.41,20.00,0,330.33,348.06,19.1,16.6,0.141,512634.6,512634.6,3026,0,0,0,L,1122011218,0,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471097707,872723.00
08/13/2016 10:15,2,0.652,ACTIVE,211.25,338.74,59.959,1471097703,"201051344000646","219011344069620",28.35,21.50,0,327.62,346.26,18.8,16.2,0.133,513870.8,513870.8,3013,0,0,0,L,1122011218,0,121.33,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471097708,872724.00
08/13/2016 10:15,2,0.600,ACTIVE,210.80,340.55,59.959,1471097703,"274151322000052","219011344069620",27.55,24.50,0,330.33,344.15,16.7,14.2,0.093,783081.2,783081.2,2989,0,0,0,L,1151911521,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471097709,872725.00
08/13/2016 10:15,2,0.676,ACTIVE,211.70,339.04,59.959,1471097703,"201051344000585","219011344069620",28.57,21.50,0,329.43,346.86,19.6,17.0,0.141,522868.6,522868.6,3007,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471097710,872726.00
08/13/2016 10:15,2,0.633,ACTIVE,211.48,337.84,59.954,1471097703,"201051344001230","219011344069620",28.51,21.50,0,327.92,345.06,18.3,15.7,0.128,517185.3,517185.3,3030,0,0,0,L,1122011218,0,121.33,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471097711,872727.00
08/13/2016 10:15,2,0.627,ACTIVE,211.93,339.34,59.970,1471097703,"201051344000582","219011344069620",28.84,21.00,0,329.73,346.56,18.3,15.8,0.124,509987.0,509987.0,3013,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471097711,872728.00
08/13/2016 10:15,2,0.656,ACTIVE,211.25,338.44,59.938,1471097703,"201051344000955","219011344069620",28.86,21.80,0,327.32,345.66,19.2,16.6,0.133,523595.1,523595.1,3020,0,0,0,L,1122011218,0,120.88,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471097712,872729.00
08/13/2016 10:15,2,0.225,ACTIVE,211.03,441.24,59.981,1471097703,"274151322000094","219011344069620",41.96,25.30,0,333.63,444.54,9.5,7.3,0.049,641112.9,641112.9,3045,0,0,0,L,1151911521,0,120.88,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471097713,872730.00
08/13/2016 10:15,2,0.688,ACTIVE,212.16,340.55,59.954,1471097703,"201051344000579","219011344069620",28.71,21.80,0,331.23,348.06,20.0,17.4,0.133,526931.3,526931.3,3024,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471097714,872731.00
08/13/2016 10:15,2,0.660,ACTIVE,211.48,338.14,59.965,1471097703,"201051344000890","219011344069620",28.77,22.00,0,328.82,346.26,19.3,16.7,0.133,520833.7,520833.7,3014,0,0,0,L,1122011218,0,121.55,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471097715,872732.00
08/13/2016 10:15,2,0.643,ACTIVE,211.70,339.04,59.965,1471097703,"201051344000438","219011344069620",29.08,21.50,0,329.73,346.86,19.0,16.4,0.133,522413.8,522413.8,3022,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471097716,872733.00
08/13/2016 10:15,2,0.676,ACTIVE,211.70,339.34,59.928,1471097703,"201051344000417","219011344069620",28.25,22.00,0,328.52,346.56,19.4,16.8,0.133,513918.2,513918.2,3016,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471097717,872734.00
