ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/13/2016 10:15,2,0.576,ACTIVE,211.03,339.65,59.975,1471097703,"274151322000083","219011344069620",27.67,24.30,0,330.33,344.15,16.2,13.7,0.102,776000.6,776000.6,2998,0,0,0,L,1151911521,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471097718,872735.00
08/13/2016 10:15,2,0.607,ACTIVE,211.48,339.95,59.965,1471097703,"274151322000076","219011344069620",28.31,24.30,0,331.83,345.66,17.4,14.9,0.110,827695.5,827695.5,3001,0,0,0,L,1151911521,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471097719,872736.00
08/13/2016 10:15,2,0.672,ACTIVE,211.93,340.25,59.965,1471097703,"201051344000868","219011344069620",28.11,20.70,0,330.63,348.36,19.2,16.6,0.128,511508.6,511508.6,3019,0,0,0,L,1122011218,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471097720,872737.00
08/13/2016 10:15,2,0.596,ACTIVE,211.03,339.95,59.970,1471097703,"274151322000095","219011344069620",28.01,24.00,0,331.23,343.85,16.9,14.4,0.110,819317.3,819317.3,3006,0,0,0,L,1151911521,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471097720,872738.00
08/13/2016 10:15,2,0.650,ACTIVE,211.93,342.05,59.938,1471097703,"201051344000988","219011344069620",28.19,21.30,0,330.33,350.17,18.6,16.0,0.146,507741.9,507741.9,3025,0,0,0,L,1122011218,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471097721,872739.00
08/13/2016 10:15,2,0.664,ACTIVE,211.48,338.44,59.970,1471097703,"201051344001025","219011344069620",28.35,21.30,0,328.82,346.56,19.1,16.5,0.128,521856.3,521856.3,3015,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471097722,872740.00
08/13/2016 10:15,2,0.648,ACTIVE,211.93,340.25,59.959,1471097703,"201051344000458","219011344069620",28.82,21.50,0,331.23,347.76,19.0,16.4,0.137,518940.7,518940.7,3014,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471097723,872741.00
08/13/2016 10:15,2,0.658,ACTIVE,212.61,341.75,59.944,1471097703,"201051344000853","219011344069620",28.63,21.00,0,332.73,349.26,19.1,16.5,0.137,518060.5,518060.5,3015,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471097724,872742.00
08/13/2016 10:15,2,0.631,ACTIVE,211.93,339.65,59.996,1471097703,"201051344000685","219011344069620",28.11,21.30,0,329.43,346.86,18.0,15.5,0.137,521670.5,521670.5,3026,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471097725,872743.00
08/13/2016 10:15,2,0.646,ACTIVE,211.70,339.34,59.959,1471097703,"201051344000917","219011344069620",28.23,21.80,0,328.52,346.56,18.5,16.0,0.133,518586.8,518586.8,3032,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471097726,872744.00
08/13/2016 10:15,2,0.639,ACTIVE,211.70,339.34,59.959,1471097703,"201051344001145","219011344069620",28.65,21.00,0,329.73,346.86,18.6,16.0,0.124,523817.8,523817.8,3032,0,0,0,L,1122011218,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471097727,872745.00
08/13/2016 10:15,2,0.652,ACTIVE,211.70,339.65,59.975,1471097703,"201051344000651","219011344069620",28.19,20.70,0,329.73,346.86,18.7,16.1,0.133,516618.8,516618.8,3011,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471097728,872746.00
08/13/2016 10:15,2,0.551,ACTIVE,210.80,337.54,59.959,1471097703,"274151322000088","219011344069620",27.10,24.00,0,330.63,343.55,15.1,12.7,0.093,747740.3,747740.3,2991,0,0,0,L,1151911521,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471097729,872747.00
08/13/2016 10:15,2,0.391,ACTIVE,211.48,403.67,59.959,1471097703,"274151322000068","219011344069620",37.89,25.80,0,333.93,419.30,15.1,12.6,0.088,641319.3,641319.3,3041,0,0,0,L,1151911521,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471097729,872748.00
08/13/2016 10:15,2,0.674,ACTIVE,211.25,338.14,59.949,1471097703,"201051344001135","219011344069620",28.53,21.30,0,329.43,346.26,19.5,16.9,0.133,512744.2,512744.2,3012,0,0,0,L,1122011218,0,121.10,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471097730,872749.00
08/13/2016 10:15,2,0.668,ACTIVE,211.70,340.25,59.965,1471097703,"201051344000594","219011344069620",28.61,22.00,0,329.43,348.06,19.4,16.8,0.141,523363.8,523363.8,3018,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471097731,872750.00
08/13/2016 10:15,2,0.648,ACTIVE,211.70,337.54,59.970,1471097703,"201051344001203","219011344069620",28.82,21.50,0,329.43,347.46,19.0,16.4,0.137,520633.9,520633.9,3024,0,0,0,L,1122011218,0,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471097732,872751.00
08/13/2016 10:15,2,0.574,ACTIVE,211.03,338.44,59.970,1471097703,"274151322000054","219011344069620",27.41,24.00,0,330.33,344.15,16.0,13.5,0.102,763272.8,763272.8,2988,0,0,0,L,1151911521,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471097733,872752.00
08/13/2016 10:15,2,0.672,ACTIVE,212.16,339.65,59.965,1471097703,"201051344000867","219011344069620",28.47,21.50,0,330.63,348.06,19.4,16.8,0.128,510618.1,510618.1,3016,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471097734,872753.00
08/13/2016 10:15,2,0.668,ACTIVE,211.48,338.74,59.959,1471097703,"201051344001093","219011344069620",28.31,21.80,0,330.03,346.56,19.2,16.6,0.128,518002.6,518002.6,3032,0,0,0,L,1122011218,0,121.10,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471097735,872754.00
08/13/2016 10:15,2,0.633,ACTIVE,211.70,340.25,59.975,1471097703,"201051344000900","219011344069620",28.55,20.70,0,330.93,348.06,18.4,15.8,0.137,526978.7,526978.7,3026,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471097736,872755.00
08/13/2016 10:15,2,0.674,ACTIVE,212.16,340.85,59.970,1471097703,"201051344000648","219011344069620",27.97,20.70,0,330.93,348.36,19.1,16.5,0.137,516675.4,516675.4,3013,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471097737,872756.00
08/13/2016 10:15,2,0.682,ACTIVE,211.93,339.95,59.970,1471097703,"201051344000569","219011344069620",28.15,21.30,0,330.63,348.36,19.5,16.9,0.137,527334.8,527334.8,3015,0,0,0,L,1122011218,0,120.65,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471097738,872757.00
08/13/2016 10:15,2,0.680,ACTIVE,211.93,339.65,59.986,1471097703,"201051344000983","219011344069620",28.25,21.00,0,330.03,348.06,19.5,16.9,0.141,519489.2,519489.2,3013,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471097739,872758.00
08/13/2016 10:15,2,0.660,ACTIVE,211.93,339.65,59.981,1471097703,"201051344001158","219011344069620",28.41,21.00,0,330.33,348.36,19.0,16.4,0.141,512067.7,512067.7,3020,0,0,0,L,1122011218,0,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471097740,872759.00
08/13/2016 10:15,2,0.654,ACTIVE,212.38,341.15,59.970,1471097703,"201051344000576","219011344069620",28.69,20.70,0,331.53,348.66,19.1,16.5,0.137,519395.0,519395.0,3019,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471097741,872760.00
08/13/2016 10:15,2,0.574,ACTIVE,211.25,340.55,59.970,1471097703,"274151322000087","219011344069620",27.37,27.50,0,330.93,344.15,15.9,13.5,0.080,735886.8,735886.8,3030,0,0,0,L,1151911521,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471097741,872761.00
08/13/2016 10:30,2,0.635,ACTIVE,212.38,340.55,60.002,1471098604,"201051344000645","219011344069620",28.49,21.50,0,332.73,351.97,18.3,15.8,0.133,518953.1,518953.1,3018,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471098605,872762.00
08/13/2016 10:30,2,0.562,ACTIVE,211.03,340.25,59.996,1471098604,"274151322000085","219011344069620",27.17,24.30,0,330.33,346.26,15.4,13.0,0.097,763619.1,763619.1,2989,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471098606,872763.00
08/13/2016 10:30,2,0.654,ACTIVE,212.16,342.05,60.002,1471098604,"201051344000633","219011344069620",28.27,21.80,0,331.53,353.47,18.8,16.2,0.137,510440.3,510440.3,3014,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471098607,872764.00
08/13/2016 10:30,2,0.664,ACTIVE,211.93,340.25,60.012,1471098604,"201051344000469","219011344069620",28.19,20.30,0,330.03,351.97,18.9,16.4,0.137,512639.4,512639.4,3027,0,0,0,L,1122011218,0,120.42,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471098608,872765.00
08/13/2016 10:30,2,0.654,ACTIVE,211.25,337.54,59.970,1471098604,"201051344000646","219011344069620",28.05,22.00,0,329.13,350.47,18.6,16.1,0.124,513875.5,513875.5,3014,0,0,0,L,1122011218,0,121.33,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471098609,872766.00
08/13/2016 10:30,2,0.594,ACTIVE,210.35,339.95,59.991,1471098604,"274151322000052","219011344069620",27.59,24.80,0,328.82,347.16,16.6,14.1,0.106,783085.3,783085.3,2990,0,0,0,L,1151911521,0,120.42,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471098609,872767.00
08/13/2016 10:30,2,0.674,ACTIVE,211.70,338.74,59.975,1471098604,"201051344000585","219011344069620",28.47,22.00,0,329.43,351.07,19.5,16.9,0.137,522873.5,522873.5,3008,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471098610,872768.00
08/13/2016 10:30,2,0.631,ACTIVE,211.48,336.94,59.991,1471098604,"201051344001230","219011344069620",28.23,22.00,0,327.02,348.96,18.1,15.5,0.119,517189.9,517189.9,3031,0,0,0,L,1122011218,0,121.33,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471098611,872769.00
08/13/2016 10:30,2,0.641,ACTIVE,211.93,338.74,60.007,1471098604,"201051344000582","219011344069620",27.75,21.50,0,330.03,350.47,18.1,15.5,0.133,509991.7,509991.7,3014,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471098612,872770.00
08/13/2016 10:30,2,0.664,ACTIVE,211.25,337.54,60.002,1471098604,"201051344000955","219011344069620",28.21,22.00,0,329.13,349.26,19.0,16.4,0.133,523600.0,523600.0,3021,0,0,0,L,1122011218,0,120.88,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471098613,872771.00
08/13/2016 10:30,2,0.361,ACTIVE,210.80,404.87,59.996,1471098604,"274151322000094","219011344069620",37.99,26.00,0,386.83,458.97,13.9,11.5,0.080,641115.7,641115.7,3046,0,0,0,L,1151911521,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471098614,872772.00
08/13/2016 10:30,2,0.682,ACTIVE,211.70,339.95,59.991,1471098604,"201051344000579","219011344069620",28.53,22.30,0,331.83,352.27,19.8,17.2,0.133,526936.3,526936.3,3025,0,0,0,L,1122011218,0,120.65,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471098615,872773.00
08/13/2016 10:30,2,0.666,ACTIVE,211.48,337.84,59.959,1471098604,"201051344000890","219011344069620",28.25,22.50,0,328.52,350.47,19.1,16.5,0.124,520838.6,520838.6,3015,0,0,0,L,1122011218,0,121.55,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471098616,872774.00
08/13/2016 10:30,2,0.641,ACTIVE,211.70,338.44,59.970,1471098604,"201051344000438","219011344069620",28.84,22.00,0,330.63,351.07,18.7,16.1,0.128,522418.6,522418.6,3023,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471098617,872775.00
08/13/2016 10:30,2,0.668,ACTIVE,211.70,338.14,59.975,1471098604,"201051344000417","219011344069620",28.23,22.50,0,330.93,350.17,19.1,16.5,0.124,513923.0,513923.0,3017,0,0,0,L,1122011218,0,121.10,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471098618,872776.00
08/13/2016 10:30,2,0.564,ACTIVE,210.57,337.54,59.991,1471098604,"274151322000083","219011344069620",27.71,24.50,0,330.03,346.86,15.9,13.4,0.106,776004.7,776004.7,2999,0,0,0,L,1151911521,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471098619,872777.00
08/13/2016 10:30,2,0.611,ACTIVE,211.48,338.44,59.986,1471098604,"274151322000076","219011344069620",27.83,24.80,0,330.33,347.76,17.3,14.8,0.106,827699.9,827699.9,3002,0,0,0,L,1151911521,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471098619,872778.00
08/13/2016 10:30,2,0.658,ACTIVE,211.70,340.25,59.986,1471098604,"201051344000868","219011344069620",28.29,21.00,0,331.83,351.37,18.9,16.3,0.133,511513.4,511513.4,3020,0,0,0,L,1122011218,0,120.65,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471098620,872779.00
08/13/2016 10:30,2,0.594,ACTIVE,210.80,337.24,59.991,1471098604,"274151322000095","219011344069620",27.79,24.30,0,329.13,346.86,16.7,14.2,0.106,819321.5,819321.5,3007,0,0,0,L,1151911521,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471098621,872780.00
08/13/2016 10:30,2,0.633,ACTIVE,211.70,341.45,59.996,1471098604,"201051344000988","219011344069620",28.37,21.50,0,331.83,354.07,18.2,15.7,0.137,507746.6,507746.6,3026,0,0,0,L,1122011218,0,120.65,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471098622,872781.00
08/13/2016 10:30,2,0.635,ACTIVE,211.48,337.84,60.023,1471098604,"201051344001025","219011344069620",29.00,21.50,0,328.82,350.77,18.7,16.1,0.137,521861.1,521861.1,3016,0,0,0,L,1122011218,0,120.88,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471098623,872782.00
08/13/2016 10:30,2,0.639,ACTIVE,211.70,339.65,60.023,1471098604,"201051344000458","219011344069620",28.71,22.00,0,331.53,351.37,18.6,16.0,0.137,518945.5,518945.5,3015,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471098624,872783.00
08/13/2016 10:30,2,0.635,ACTIVE,212.38,341.45,59.986,1471098604,"201051344000853","219011344069620",28.94,21.30,0,333.03,352.87,18.6,16.0,0.133,518065.3,518065.3,3016,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471098625,872784.00
08/13/2016 10:30,2,0.621,ACTIVE,211.93,339.04,59.986,1471098604,"201051344000685","219011344069620",28.03,21.80,0,329.43,351.07,17.7,15.1,0.137,521675.0,521675.0,3027,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471098626,872785.00
08/13/2016 10:30,2,0.627,ACTIVE,211.93,338.74,59.959,1471098604,"201051344000917","219011344069620",28.35,22.30,0,328.52,350.47,18.0,15.5,0.128,518591.4,518591.4,3033,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471098627,872786.00
08/13/2016 10:30,2,0.625,ACTIVE,211.70,339.04,59.991,1471098604,"201051344001145","219011344069620",28.51,21.50,0,330.33,350.77,18.1,15.6,0.128,523822.5,523822.5,3033,0,0,0,L,1122011218,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471098628,872787.00
08/13/2016 10:30,2,0.641,ACTIVE,211.93,339.04,59.991,1471098604,"201051344000651","219011344069620",28.07,21.00,0,330.33,351.37,18.2,15.7,0.128,516623.5,516623.5,3012,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471098628,872788.00
08/13/2016 10:30,2,0.541,ACTIVE,210.35,335.44,59.981,1471098604,"274151322000088","219011344069620",27.04,24.50,0,330.93,345.96,14.8,12.4,0.084,747744.0,747744.0,2992,0,0,0,L,1151911521,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471098629,872789.00
08/13/2016 10:30,2,0.387,ACTIVE,211.25,397.66,59.981,1471098604,"274151322000068","219011344069620",37.33,26.50,0,334.54,419.90,14.7,12.2,0.080,641323.0,641323.0,3042,0,0,0,L,1151911521,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471098630,872790.00
08/13/2016 10:30,2,0.664,ACTIVE,211.48,337.84,59.986,1471098604,"201051344001135","219011344069620",28.23,21.50,0,329.43,349.86,19.1,16.5,0.128,512749.0,512749.0,3013,0,0,0,L,1122011218,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471098631,872791.00
08/13/2016 10:30,2,0.652,ACTIVE,211.48,339.95,60.007,1471098604,"201051344000594","219011344069620",28.47,22.50,0,330.33,351.37,18.8,16.2,0.128,523368.6,523368.6,3019,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471098632,872792.00
08/13/2016 10:30,2,0.646,ACTIVE,211.93,338.14,60.018,1471098604,"201051344001203","219011344069620",28.15,22.00,0,330.63,351.37,18.5,15.9,0.133,520638.6,520638.6,3025,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471098633,872793.00
08/13/2016 10:30,2,0.559,ACTIVE,210.57,336.94,59.986,1471098604,"274151322000054","219011344069620",27.37,24.50,0,330.03,346.56,15.5,13.0,0.097,763276.7,763276.7,2989,0,0,0,L,1151911521,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471098634,872794.00
08/13/2016 10:30,2,0.656,ACTIVE,211.93,339.65,59.991,1471098604,"201051344000867","219011344069620",28.23,22.00,0,330.93,351.37,18.8,16.3,0.124,510622.9,510622.9,3017,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471098635,872795.00
08/13/2016 10:30,2,0.654,ACTIVE,211.70,339.04,59.991,1471098604,"201051344001093","219011344069620",27.97,22.00,0,329.73,350.17,18.6,16.0,0.133,518007.3,518007.3,3033,0,0,0,L,1122011218,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471098636,872796.00
08/13/2016 10:30,2,0.613,ACTIVE,211.70,340.55,59.965,1471098604,"201051344000900","219011344069620",28.51,21.00,0,331.23,351.67,17.8,15.2,0.124,526983.2,526983.2,3027,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471098637,872797.00
08/13/2016 10:30,2,0.648,ACTIVE,211.93,339.65,59.986,1471098604,"201051344000648","219011344069620",28.27,21.00,0,331.23,351.67,18.6,16.0,0.128,516680.1,516680.1,3014,0,0,0,L,1122011218,0,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471098638,872798.00
08/13/2016 10:30,2,0.650,ACTIVE,211.93,340.25,59.991,1471098604,"201051344000569","219011344069620",28.45,21.50,0,331.23,351.97,18.8,16.2,0.133,527339.6,527339.6,3016,0,0,0,L,1122011218,0,120.42,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471098638,872799.00
08/13/2016 10:30,2,0.645,ACTIVE,211.93,339.95,59.991,1471098604,"201051344000983","219011344069620",28.98,21.50,0,331.53,351.97,19.0,16.4,0.133,519494.0,519494.0,3014,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471098639,872800.00
08/13/2016 10:30,2,0.643,ACTIVE,211.93,339.95,59.991,1471098604,"201051344001158","219011344069620",28.19,21.30,0,330.93,351.67,18.4,15.8,0.133,512072.4,512072.4,3021,0,0,0,L,1122011218,0,120.65,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471098640,872801.00
08/13/2016 10:30,2,0.627,ACTIVE,212.38,341.75,59.991,1471098604,"201051344000576","219011344069620",28.73,21.00,0,330.93,352.57,18.3,15.7,0.124,519399.7,519399.7,3020,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471098641,872802.00
08/13/2016 10:30,2,0.561,ACTIVE,211.03,336.34,59.996,1471098604,"274151322000087","219011344069620",27.02,28.50,0,329.73,346.86,15.4,12.9,0.071,735890.7,735890.7,3031,0,0,0,L,1151911521,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471098642,872803.00
08/13/2016 10:45,2,0.770,ACTIVE,213.29,343.25,60.002,1471099504,"201051344000645","219011344069620",25.43,21.80,0,331.53,351.67,19.5,16.9,0.128,518957.0,518957.0,3019,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471099505,872804.00
08/13/2016 10:45,2,0.637,ACTIVE,212.16,339.34,59.991,1471099504,"274151322000085","219011344069620",27.83,24.30,0,331.23,345.96,17.9,15.4,0.110,763622.2,763622.2,2990,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471099506,872805.00
08/13/2016 10:45,2,0.746,ACTIVE,213.29,344.15,59.981,1471099504,"201051344000633","219011344069620",28.57,22.00,0,331.53,352.87,21.6,19.0,0.164,510444.3,510444.3,3015,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471099507,872806.00
08/13/2016 10:45,2,0.754,ACTIVE,213.06,342.95,59.975,1471099504,"201051344000469","219011344069620",28.47,20.30,0,330.33,351.37,21.8,19.1,0.164,512643.4,512643.4,3028,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471099508,872807.00
08/13/2016 10:45,2,0.738,ACTIVE,212.16,341.15,59.986,1471099504,"201051344000646","219011344069620",28.75,22.30,0,327.62,349.56,21.5,18.8,0.150,513879.5,513879.5,3015,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471099509,872808.00
08/13/2016 10:45,2,0.678,ACTIVE,211.70,342.05,60.018,1471099504,"274151322000052","219011344069620",28.13,25.30,0,330.93,346.86,19.3,16.7,0.110,783088.8,783088.8,2991,0,0,0,L,1151911521,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471099510,872809.00
08/13/2016 10:45,2,0.771,ACTIVE,212.83,340.85,59.986,1471099504,"201051344000585","219011344069620",28.63,22.30,0,330.33,350.17,22.4,19.7,0.159,522877.6,522877.6,3009,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471099511,872810.00
08/13/2016 10:45,2,0.709,ACTIVE,212.38,339.95,59.954,1471099504,"201051344001230","219011344069620",28.63,22.00,0,327.02,348.06,20.6,18.0,0.146,517193.6,517193.6,3032,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471099512,872811.00
08/13/2016 10:45,2,0.723,ACTIVE,213.06,341.75,59.986,1471099504,"201051344000582","219011344069620",28.55,21.80,0,329.43,349.86,20.9,18.3,0.150,509995.5,509995.5,3015,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471099513,872812.00
08/13/2016 10:45,2,0.754,ACTIVE,212.38,340.85,59.981,1471099504,"201051344000955","219011344069620",28.67,22.30,0,326.72,348.66,21.9,19.2,0.155,523604.0,523604.0,3022,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471099513,872813.00
08/13/2016 10:45,2,0.430,ACTIVE,211.93,407.27,59.981,1471099504,"274151322000094","219011344069620",38.09,26.50,0,333.63,421.70,16.6,14.1,0.106,641118.5,641118.5,3047,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471099514,872814.00
08/13/2016 10:45,2,0.783,ACTIVE,212.83,342.65,59.991,1471099504,"201051344000579","219011344069620",28.55,22.30,0,331.53,351.67,22.7,20.0,0.164,526940.5,526940.5,3026,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471099515,872815.00
08/13/2016 10:45,2,0.762,ACTIVE,212.38,339.95,59.986,1471099504,"201051344000890","219011344069620",28.51,22.80,0,328.82,349.86,22.0,19.3,0.155,520842.6,520842.6,3016,0,0,0,L,1122011218,0,122.01,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471099516,872816.00
08/13/2016 10:45,2,0.732,ACTIVE,212.83,341.15,59.981,1471099504,"201051344000438","219011344069620",29.18,22.30,0,330.63,350.47,21.7,19.0,0.159,522422.5,522422.5,3024,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471099517,872817.00
08/13/2016 10:45,2,0.773,ACTIVE,212.61,341.45,59.965,1471099504,"201051344000417","219011344069620",28.11,22.80,0,329.13,349.86,22.1,19.4,0.159,513927.1,513927.1,3018,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471099518,872818.00
08/13/2016 10:45,2,0.668,ACTIVE,211.93,341.45,59.981,1471099504,"274151322000083","219011344069620",27.77,25.00,0,331.23,346.86,18.8,16.3,0.128,776008.0,776008.0,3000,0,0,0,L,1151911521,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471099519,872819.00
08/13/2016 10:45,2,0.709,ACTIVE,212.38,340.85,59.981,1471099504,"274151322000076","219011344069620",28.47,25.00,0,330.93,347.76,20.5,17.8,0.133,827703.5,827703.5,3003,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471099520,872820.00
08/13/2016 10:45,2,0.756,ACTIVE,212.83,342.35,59.996,1471099504,"201051344000868","219011344069620",28.78,21.30,0,330.33,351.07,22.1,19.4,0.155,511517.4,511517.4,3021,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471099521,872821.00
08/13/2016 10:45,2,0.703,ACTIVE,211.70,341.15,59.981,1471099504,"274151322000095","219011344069620",27.91,24.50,0,331.23,346.86,19.9,17.3,0.133,819325.0,819325.0,3008,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471099522,872822.00
08/13/2016 10:45,2,0.744,ACTIVE,212.83,343.55,59.986,1471099504,"201051344000988","219011344069620",28.45,21.80,0,331.23,353.17,21.5,18.8,0.159,507750.4,507750.4,3027,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471099523,872823.00
08/13/2016 10:45,2,0.760,ACTIVE,212.61,340.55,59.975,1471099504,"201051344001025","219011344069620",28.65,22.00,0,329.13,351.07,22.1,19.4,0.159,521865.1,521865.1,3017,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471099523,872824.00
08/13/2016 10:45,2,0.750,ACTIVE,213.06,342.05,59.991,1471099504,"201051344000458","219011344069620",28.75,22.00,0,330.93,351.67,21.9,19.2,0.168,518949.4,518949.4,3016,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471099524,872825.00
08/13/2016 10:45,2,0.756,ACTIVE,213.74,343.85,59.991,1471099504,"201051344000853","219011344069620",28.57,21.50,0,332.13,352.87,21.9,19.2,0.164,518069.3,518069.3,3017,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471099525,872826.00
08/13/2016 10:45,2,0.719,ACTIVE,213.06,342.35,60.002,1471099504,"201051344000685","219011344069620",28.59,22.00,0,329.73,350.47,20.9,18.2,0.164,521678.7,521678.7,3028,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471099526,872827.00
08/13/2016 10:45,2,0.721,ACTIVE,212.83,341.45,59.981,1471099504,"201051344000917","219011344069620",28.63,22.30,0,328.52,349.86,20.9,18.3,0.150,518595.2,518595.2,3034,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471099527,872828.00
08/13/2016 10:45,2,0.721,ACTIVE,212.83,341.75,59.981,1471099504,"201051344001145","219011344069620",28.86,21.80,0,330.63,350.17,21.1,18.5,0.150,523826.3,523826.3,3034,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471099528,872829.00
08/13/2016 10:45,2,0.740,ACTIVE,212.83,341.75,59.986,1471099504,"201051344000651","219011344069620",28.67,21.50,0,330.63,350.47,21.5,18.8,0.155,516627.3,516627.3,3013,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471099529,872830.00
08/13/2016 10:45,2,0.645,ACTIVE,211.48,341.45,59.975,1471099504,"274151322000088","219011344069620",27.45,24.80,0,330.63,345.96,17.9,15.4,0.110,747747.1,747747.1,2993,0,0,0,L,1151911521,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471099530,872831.00
08/13/2016 10:45,2,0.471,ACTIVE,212.16,398.56,59.970,1471099504,"274151322000068","219011344069620",37.37,27.30,0,333.93,420.20,17.8,15.2,0.110,641326.0,641326.0,3043,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471099531,872832.00
08/13/2016 10:45,2,0.771,ACTIVE,212.38,340.25,59.981,1471099504,"201051344001135","219011344069620",28.63,21.80,0,328.82,349.56,22.4,19.7,0.159,512753.1,512753.1,3014,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471099532,872833.00
08/13/2016 10:45,2,0.770,ACTIVE,212.61,342.95,60.012,1471099504,"201051344000594","219011344069620",28.59,22.80,0,330.33,351.07,22.3,19.6,0.164,523372.6,523372.6,3020,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471099533,872834.00
08/13/2016 10:45,2,0.748,ACTIVE,212.83,340.85,59.975,1471099504,"201051344001203","219011344069620",28.73,22.30,0,330.03,351.07,21.8,19.1,0.164,520642.5,520642.5,3026,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471099533,872835.00
08/13/2016 10:45,2,0.670,ACTIVE,211.70,339.34,59.981,1471099504,"274151322000054","219011344069620",27.67,24.50,0,330.63,346.86,18.7,16.2,0.119,763279.9,763279.9,2990,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471099534,872836.00
08/13/2016 10:45,2,0.766,ACTIVE,213.06,342.35,60.012,1471099504,"201051344000867","219011344069620",28.73,22.00,0,330.93,351.37,22.3,19.6,0.164,510626.9,510626.9,3018,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471099535,872837.00
08/13/2016 10:45,2,0.758,ACTIVE,212.83,341.75,59.975,1471099504,"201051344001093","219011344069620",28.17,22.30,0,327.92,350.17,21.6,18.9,0.150,518011.2,518011.2,3034,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471099536,872838.00
08/13/2016 10:45,2,0.736,ACTIVE,212.83,342.95,60.018,1471099504,"201051344000900","219011344069620",28.51,21.00,0,331.53,351.37,21.3,18.6,0.164,526987.0,526987.0,3028,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471099537,872839.00
08/13/2016 10:45,2,0.758,ACTIVE,213.06,342.65,59.986,1471099504,"201051344000648","219011344069620",28.65,21.00,0,331.83,351.67,22.1,19.4,0.164,516684.1,516684.1,3015,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471099538,872840.00
08/13/2016 10:45,2,0.771,ACTIVE,213.06,342.65,59.991,1471099504,"201051344000569","219011344069620",28.73,21.80,0,332.13,351.97,22.5,19.8,0.164,527343.6,527343.6,3017,0,0,0,L,1122011218,0,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471099539,872841.00
08/13/2016 10:45,2,0.770,ACTIVE,213.06,342.35,59.970,1471099504,"201051344000983","219011344069620",29.00,21.80,0,331.23,351.67,22.6,19.9,0.164,519498.1,519498.1,3015,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471099540,872842.00
08/13/2016 10:45,2,0.752,ACTIVE,213.06,342.95,59.981,1471099504,"201051344001158","219011344069620",28.73,21.50,0,331.53,351.67,21.9,19.3,0.168,512076.3,512076.3,3022,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471099541,872843.00
08/13/2016 10:45,2,0.752,ACTIVE,213.51,344.15,59.981,1471099504,"201051344000576","219011344069620",28.75,21.00,0,331.83,352.27,21.9,19.2,0.164,519403.7,519403.7,3021,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471099542,872844.00
08/13/2016 10:45,2,0.670,ACTIVE,211.93,341.75,59.970,1471099504,"274151322000087","219011344069620",27.51,29.00,0,330.93,347.16,18.7,16.1,0.106,735893.9,735893.9,3032,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471099543,872845.00
08/13/2016 11:00,2,1.021,ACTIVE,213.74,345.96,59.975,1471100403,"201051344000645","219011344069620",28.61,22.00,0,335.44,359.18,29.6,26.7,0.225,518963.0,518963.0,3020,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471100404,872846.00
08/13/2016 11:00,2,0.910,ACTIVE,211.70,341.45,59.970,1471100403,"274151322000085","219011344069620",27.75,24.80,0,330.63,351.07,25.6,22.7,0.164,763627.4,763627.4,2991,0,0,0,L,1151911521,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471100405,872847.00
08/13/2016 11:00,2,1.033,ACTIVE,213.51,347.46,59.986,1471100403,"201051344000633","219011344069620",28.78,22.30,0,333.03,360.08,30.2,27.2,0.239,510450.4,510450.4,3016,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471100406,872848.00
08/13/2016 11:00,2,1.033,ACTIVE,213.29,345.96,59.975,1471100403,"201051344000469","219011344069620",29.02,21.00,0,332.13,358.58,30.4,27.4,0.243,512649.6,512649.6,3029,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471100407,872849.00
08/13/2016 11:00,2,1.027,ACTIVE,212.16,343.55,59.970,1471100403,"201051344000646","219011344069620",28.73,22.80,0,330.03,356.48,30.0,27.0,0.239,513885.6,513885.6,3016,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471100408,872850.00
08/13/2016 11:00,2,0.957,ACTIVE,211.48,345.96,59.965,1471100403,"274151322000052","219011344069620",28.05,25.80,0,330.33,351.97,27.2,24.3,0.190,783094.3,783094.3,2992,0,0,0,L,1151911521,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471100409,872851.00
08/13/2016 11:00,2,1.064,ACTIVE,212.83,344.45,59.986,1471100403,"201051344000585","219011344069620",28.78,22.50,0,331.23,357.08,31.1,28.1,0.239,522884.0,522884.0,3010,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471100410,872852.00
08/13/2016 11:00,2,0.990,ACTIVE,212.38,342.35,59.986,1471100403,"201051344001230","219011344069620",28.77,22.50,0,328.22,354.37,28.9,26.0,0.221,517199.5,517199.5,3033,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471100410,872853.00
08/13/2016 11:00,2,1.008,ACTIVE,213.06,344.15,59.986,1471100403,"201051344000582","219011344069620",28.67,22.00,0,331.83,356.78,29.3,26.4,0.225,510001.4,510001.4,3016,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471100411,872854.00
08/13/2016 11:00,2,1.045,ACTIVE,212.38,342.95,59.986,1471100403,"201051344000955","219011344069620",28.73,22.80,0,329.73,355.28,30.4,27.4,0.239,523610.2,523610.2,3023,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471100412,872855.00
08/13/2016 11:00,2,0.639,ACTIVE,211.70,397.96,59.975,1471100403,"274151322000094","219011344069620",37.19,27.00,0,333.03,422.30,23.9,21.2,0.159,641123.2,641123.2,3048,0,0,0,L,1151911521,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471100413,872856.00
08/13/2016 11:00,2,1.072,ACTIVE,213.29,345.66,60.023,1471100403,"201051344000579","219011344069620",28.98,22.80,0,333.93,358.88,31.5,28.5,0.243,526946.9,526946.9,3027,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471100414,872857.00
08/13/2016 11:00,2,1.045,ACTIVE,212.38,343.25,59.970,1471100403,"201051344000890","219011344069620",28.86,23.30,0,330.93,356.48,30.6,27.6,0.230,520848.9,520848.9,3017,0,0,0,L,1122011218,0,122.01,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471100415,872858.00
08/13/2016 11:00,2,1.025,ACTIVE,212.83,343.85,59.981,1471100403,"201051344000438","219011344069620",29.14,22.80,0,332.13,356.78,30.3,27.3,0.239,522428.6,522428.6,3025,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471100416,872859.00
08/13/2016 11:00,2,1.049,ACTIVE,212.61,343.55,59.965,1471100403,"201051344000417","219011344069620",28.73,23.30,0,330.63,356.48,30.5,27.5,0.243,513933.3,513933.3,3019,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471100417,872860.00
08/13/2016 11:00,2,0.951,ACTIVE,211.70,344.15,59.965,1471100403,"274151322000083","219011344069620",27.85,25.50,0,331.83,351.67,26.9,24.0,0.172,776013.3,776013.3,3001,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471100418,872861.00
08/13/2016 11:00,2,1.002,ACTIVE,212.38,345.96,59.975,1471100403,"274151322000076","219011344069620",28.80,25.50,0,334.24,353.17,29.2,26.3,0.199,827709.3,827709.3,3004,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471100419,872862.00
08/13/2016 11:00,2,1.070,ACTIVE,212.83,345.06,59.975,1471100403,"201051344000868","219011344069620",28.59,21.50,0,332.43,358.28,31.0,28.0,0.234,511523.7,511523.7,3022,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471100420,872863.00
08/13/2016 11:00,2,0.986,ACTIVE,211.70,346.56,59.970,1471100403,"274151322000095","219011344069620",28.67,25.30,0,330.33,351.97,28.6,25.7,0.186,819330.7,819330.7,3009,0,0,0,L,1151911521,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471100421,872864.00
08/13/2016 11:00,2,1.057,ACTIVE,212.83,347.76,59.970,1471100403,"201051344000988","219011344069620",28.57,22.00,0,332.43,360.08,30.6,27.6,0.252,507756.5,507756.5,3028,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471100421,872865.00
08/13/2016 11:00,2,1.053,ACTIVE,212.38,342.95,59.965,1471100403,"201051344001025","219011344069620",29.02,22.50,0,331.53,356.78,31.0,28.0,0.239,521871.4,521871.4,3018,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471100422,872866.00
08/13/2016 11:00,2,1.049,ACTIVE,213.06,345.66,59.917,1471100403,"201051344000458","219011344069620",28.92,22.50,0,332.73,358.88,30.8,27.8,0.247,518955.6,518955.6,3017,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471100423,872867.00
08/13/2016 11:00,2,1.076,ACTIVE,213.51,347.16,59.975,1471100403,"201051344000853","219011344069620",28.43,21.80,0,334.54,360.08,31.0,28.0,0.243,518075.5,518075.5,3018,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471100424,872868.00
08/13/2016 11:00,2,1.014,ACTIVE,212.61,344.15,59.981,1471100403,"201051344000685","219011344069620",28.77,22.50,0,331.83,356.78,29.5,26.6,0.243,521684.6,521684.6,3029,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471100425,872869.00
08/13/2016 11:00,2,1.014,ACTIVE,212.61,343.25,59.975,1471100403,"201051344000917","219011344069620",28.71,22.80,0,331.23,356.18,29.5,26.5,0.234,518601.1,518601.1,3035,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471100426,872870.00
08/13/2016 11:00,2,1.020,ACTIVE,212.61,342.95,59.981,1471100403,"201051344001145","219011344069620",28.88,22.00,0,331.83,356.18,29.9,26.9,0.225,523832.2,523832.2,3035,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471100427,872871.00
08/13/2016 11:00,2,1.047,ACTIVE,212.83,344.15,59.970,1471100403,"201051344000651","219011344069620",28.75,21.80,0,332.43,357.38,30.5,27.5,0.239,516633.4,516633.4,3014,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471100428,872872.00
08/13/2016 11:00,2,0.926,ACTIVE,211.25,345.06,59.970,1471100403,"274151322000088","219011344069620",27.71,25.30,0,330.63,350.77,26.0,23.2,0.159,747752.2,747752.2,2994,0,0,0,L,1151911521,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471100429,872873.00
08/13/2016 11:00,2,0.652,ACTIVE,212.38,405.77,59.944,1471100403,"274151322000068","219011344069620",37.97,28.00,0,332.13,427.41,25.2,22.4,0.159,641331.0,641331.0,3044,0,0,0,L,1151911521,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471100430,872874.00
08/13/2016 11:00,2,1.068,ACTIVE,212.38,342.95,59.959,1471100403,"201051344001135","219011344069620",28.92,22.30,0,330.93,356.18,31.3,28.3,0.243,512759.4,512759.4,3015,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471100431,872875.00
08/13/2016 11:00,2,1.086,ACTIVE,212.61,345.96,59.965,1471100403,"201051344000594","219011344069620",28.61,23.30,0,331.53,358.58,31.5,28.4,0.247,523378.9,523378.9,3021,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471100431,872876.00
08/13/2016 11:00,2,1.068,ACTIVE,212.83,343.25,59.965,1471100403,"201051344001203","219011344069620",28.45,22.80,0,331.83,357.38,30.8,27.8,0.247,520648.7,520648.7,3027,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471100432,872877.00
08/13/2016 11:00,2,0.963,ACTIVE,211.70,345.06,59.970,1471100403,"274151322000054","219011344069620",27.59,25.30,0,330.63,351.67,26.9,24.0,0.177,763285.2,763285.2,2991,0,0,0,L,1151911521,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471100433,872878.00
