ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/13/2016 11:00,2,1.072,ACTIVE,213.29,345.66,59.970,1471100403,"201051344000867","219011344069620",29.02,22.30,0,332.43,357.98,31.6,28.5,0.243,510633.2,510633.2,3019,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471100434,872879.00
08/13/2016 11:00,2,1.043,ACTIVE,212.61,344.15,59.922,1471100403,"201051344001093","219011344069620",28.77,22.80,0,332.13,356.48,30.4,27.4,0.230,518017.3,518017.3,3035,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471100435,872880.00
08/13/2016 11:00,2,1.049,ACTIVE,213.06,346.56,59.959,1471100403,"201051344000900","219011344069620",28.92,21.50,0,331.83,358.58,30.8,27.8,0.243,526993.0,526993.0,3029,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471100436,872881.00
08/13/2016 11:00,2,1.059,ACTIVE,213.29,346.56,59.975,1471100403,"201051344000648","219011344069620",28.98,21.50,0,333.03,358.88,31.1,28.1,0.243,516690.2,516690.2,3016,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471100437,872882.00
08/13/2016 11:00,2,1.082,ACTIVE,213.06,345.66,59.975,1471100403,"201051344000569","219011344069620",28.96,22.00,0,332.43,359.18,31.8,28.7,0.252,527349.9,527349.9,3018,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471100439,872883.00
08/13/2016 11:00,2,1.086,ACTIVE,213.29,346.26,59.986,1471100403,"201051344000983","219011344069620",29.02,22.00,0,333.03,359.18,32.0,28.9,0.256,519504.4,519504.4,3016,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471100439,872884.00
08/13/2016 11:00,2,1.078,ACTIVE,213.29,346.26,60.007,1471100403,"201051344001158","219011344069620",28.71,22.00,0,333.03,359.18,31.4,28.4,0.252,512082.5,512082.5,3023,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471100440,872885.00
08/13/2016 11:00,2,1.064,ACTIVE,213.51,347.46,59.970,1471100403,"201051344000576","219011344069620",28.88,21.30,0,333.33,359.78,31.1,28.1,0.247,519409.8,519409.8,3022,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471100441,872886.00
08/13/2016 11:00,2,0.955,ACTIVE,211.93,342.05,59.944,1471100403,"274151322000087","219011344069620",27.81,30.30,0,329.43,351.67,26.9,24.0,0.155,735899.1,735899.1,3033,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471100442,872887.00
08/13/2016 11:15,2,1.111,ACTIVE,213.06,346.26,59.938,1471101303,"201051344000645","219011344069620",28.43,22.30,0,334.84,365.80,32.0,29.0,0.256,518971.1,518971.1,3021,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471101304,872888.00
08/13/2016 11:15,2,1.004,ACTIVE,211.25,344.76,59.891,1471101303,"274151322000085","219011344069620",27.49,25.50,0,333.33,355.28,28.0,25.1,0.186,763634.4,763634.4,2992,0,0,0,L,1151911521,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471101305,872889.00
08/13/2016 11:15,2,1.107,ACTIVE,213.06,347.16,59.944,1471101303,"201051344000633","219011344069620",28.86,23.00,0,334.24,366.40,32.4,29.3,0.261,510458.7,510458.7,3017,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471101306,872890.00
08/13/2016 11:15,2,1.129,ACTIVE,212.83,345.96,59.944,1471101303,"201051344000469","219011344069620",28.63,21.50,0,333.93,366.10,32.8,29.7,0.265,512657.9,512657.9,3030,0,0,0,L,1122011218,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471101307,872891.00
08/13/2016 11:15,2,1.115,ACTIVE,211.70,343.85,59.986,1471101303,"201051344000646","219011344069620",28.45,23.50,0,330.03,363.09,32.2,29.2,0.256,513893.7,513893.7,3017,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471101308,872892.00
08/13/2016 11:15,2,1.041,ACTIVE,211.03,344.15,59.938,1471101303,"274151322000052","219011344069620",28.13,26.80,0,332.73,356.18,29.7,26.7,0.190,783101.7,783101.7,2993,0,0,0,L,1151911521,0,120.88,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471101309,872893.00
08/13/2016 11:15,2,1.135,ACTIVE,212.38,343.55,59.981,1471101303,"201051344000585","219011344069620",28.92,23.30,0,331.23,363.69,33.3,30.2,0.256,522892.4,522892.4,3011,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471101310,872894.00
08/13/2016 11:15,2,1.053,ACTIVE,211.93,342.05,59.949,1471101303,"201051344001230","219011344069620",28.98,23.30,0,329.13,361.59,30.9,27.9,0.225,517207.4,517207.4,3034,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471101311,872895.00
08/13/2016 11:15,2,1.088,ACTIVE,212.61,343.55,59.970,1471101303,"201051344000582","219011344069620",28.39,22.50,0,331.23,363.69,31.3,28.3,0.239,510009.4,510009.4,3017,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471101312,872896.00
08/13/2016 11:15,2,1.133,ACTIVE,211.70,342.35,59.922,1471101303,"201051344000955","219011344069620",28.35,23.50,0,330.63,362.19,32.5,29.5,0.261,523618.5,523618.5,3024,0,0,0,L,1122011218,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471101313,872897.00
08/13/2016 11:15,2,0.658,ACTIVE,211.03,416.29,59.917,1471101303,"274151322000094","219011344069620",38.68,28.00,0,331.23,429.52,25.5,22.7,0.181,641129.7,641129.7,3049,0,0,0,L,1151911521,0,120.88,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471101314,872898.00
08/13/2016 11:15,2,1.148,ACTIVE,212.83,345.66,59.954,1471101303,"201051344000579","219011344069620",28.63,23.30,0,334.54,366.10,33.3,30.2,0.256,526955.4,526955.4,3028,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471101315,872899.00
08/13/2016 11:15,2,1.115,ACTIVE,211.70,342.35,59.949,1471101303,"201051344000890","219011344069620",28.78,24.00,0,332.13,362.79,32.6,29.5,0.247,520857.1,520857.1,3018,0,0,0,L,1122011218,0,121.78,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471101316,872900.00
08/13/2016 11:15,2,1.111,ACTIVE,212.16,343.25,59.965,1471101303,"201051344000438","219011344069620",28.53,23.50,0,331.83,363.99,32.1,29.1,0.265,522436.8,522436.8,3026,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471101317,872901.00
08/13/2016 11:15,2,1.115,ACTIVE,212.16,342.95,59.938,1471101303,"201051344000417","219011344069620",28.67,24.00,0,331.23,362.49,32.4,29.3,0.256,513941.5,513941.5,3020,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471101318,872902.00
08/13/2016 11:15,2,1.023,ACTIVE,211.25,339.04,59.949,1471101303,"274151322000083","219011344069620",27.79,26.30,0,332.73,355.58,28.8,25.9,0.203,776020.6,776020.6,3002,0,0,0,L,1151911521,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471101319,872903.00
08/13/2016 11:15,2,1.086,ACTIVE,211.70,339.65,59.933,1471101303,"274151322000076","219011344069620",28.55,26.30,0,333.93,357.68,31.4,28.4,0.208,827717.3,827717.3,3005,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471101320,872904.00
08/13/2016 11:15,2,1.117,ACTIVE,212.61,345.36,59.949,1471101303,"201051344000868","219011344069620",28.88,21.80,0,332.73,365.19,32.7,29.6,0.252,511532.0,511532.0,3023,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471101321,872905.00
08/13/2016 11:15,2,1.057,ACTIVE,211.03,342.35,59.954,1471101303,"274151322000095","219011344069620",28.55,26.30,0,332.73,356.48,30.6,27.6,0.199,819338.5,819338.5,3010,0,0,0,L,1151911521,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471101321,872906.00
08/13/2016 11:15,2,1.123,ACTIVE,212.61,346.26,59.959,1471101303,"201051344000988","219011344069620",28.29,22.50,0,332.73,367.00,32.2,29.2,0.265,507764.8,507764.8,3029,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471101322,872907.00
08/13/2016 11:15,2,1.125,ACTIVE,212.16,342.65,59.954,1471101303,"201051344001025","219011344069620",28.61,23.00,0,331.53,363.99,32.7,29.6,0.256,521879.6,521879.6,3019,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471101323,872908.00
08/13/2016 11:15,2,1.113,ACTIVE,212.83,345.06,59.949,1471101303,"201051344000458","219011344069620",28.69,23.00,0,333.33,365.80,32.4,29.3,0.265,518963.8,518963.8,3018,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471101324,872909.00
08/13/2016 11:15,2,1.113,ACTIVE,213.29,346.86,59.944,1471101303,"201051344000853","219011344069620",28.86,22.50,0,335.44,367.00,32.6,29.5,0.256,518083.8,518083.8,3019,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471101325,872910.00
08/13/2016 11:15,2,1.074,ACTIVE,212.38,343.85,59.954,1471101303,"201051344000685","219011344069620",28.47,23.00,0,330.93,363.09,31.0,28.0,0.261,521692.5,521692.5,3030,0,0,0,L,1122011218,0,122.23,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471101326,872911.00
08/13/2016 11:15,2,1.057,ACTIVE,212.38,343.25,59.954,1471101303,"201051344000917","219011344069620",28.75,23.30,0,331.23,362.79,30.8,27.8,0.243,518609.0,518609.0,3036,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471101327,872912.00
08/13/2016 11:15,2,1.072,ACTIVE,212.16,343.55,59.959,1471101303,"201051344001145","219011344069620",28.51,22.80,0,331.83,363.09,31.0,28.0,0.243,523840.2,523840.2,3036,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471101328,872913.00
08/13/2016 11:15,2,1.100,ACTIVE,212.38,344.15,59.954,1471101303,"201051344000651","219011344069620",28.71,22.80,0,332.13,363.99,32.0,28.9,0.252,516641.5,516641.5,3015,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471101329,872914.00
08/13/2016 11:15,2,0.984,ACTIVE,210.80,338.44,59.954,1471101303,"274151322000088","219011344069620",27.69,26.00,0,332.43,354.97,27.6,24.7,0.186,747759.1,747759.1,2995,0,0,0,L,1151911521,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471101330,872915.00
08/13/2016 11:15,2,0.699,ACTIVE,211.48,404.87,59.949,1471101303,"274151322000068","219011344069620",38.05,29.00,0,331.53,434.02,26.8,23.9,0.168,641337.6,641337.6,3045,0,0,0,L,1151911521,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471101331,872916.00
08/13/2016 11:15,2,1.123,ACTIVE,211.93,342.35,59.949,1471101303,"201051344001135","219011344069620",28.67,23.00,0,331.23,362.79,32.7,29.6,0.252,512767.6,512767.6,3016,0,0,0,L,1122011218,0,121.55,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471101332,872917.00
08/13/2016 11:15,2,1.107,ACTIVE,212.38,345.06,59.949,1471101303,"201051344000594","219011344069620",29.02,23.80,0,332.43,365.19,32.6,29.5,0.252,523387.3,523387.3,3022,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471101332,872918.00
08/13/2016 11:15,2,1.104,ACTIVE,212.16,342.65,59.954,1471101303,"201051344001203","219011344069620",28.71,23.30,0,331.83,364.59,32.1,29.1,0.256,520656.9,520656.9,3028,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471101333,872919.00
08/13/2016 11:15,2,1.008,ACTIVE,210.80,340.55,59.938,1471101303,"274151322000054","219011344069620",27.81,26.00,0,332.43,355.58,28.4,25.5,0.190,763292.3,763292.3,2992,0,0,0,L,1151911521,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471101334,872920.00
08/13/2016 11:15,2,1.133,ACTIVE,212.83,344.76,59.959,1471101303,"201051344000867","219011344069620",28.43,22.50,0,332.73,365.19,32.6,29.6,0.252,510641.5,510641.5,3020,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471101335,872921.00
08/13/2016 11:15,2,1.072,ACTIVE,212.16,343.25,59.954,1471101303,"201051344001093","219011344069620",28.77,23.30,0,331.23,362.79,31.3,28.3,0.243,518025.3,518025.3,3036,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471101336,872922.00
08/13/2016 11:15,2,1.084,ACTIVE,212.61,345.96,59.959,1471101303,"201051344000900","219011344069620",28.94,22.00,0,333.63,365.49,31.8,28.8,0.252,527001.1,527001.1,3030,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471101337,872923.00
08/13/2016 11:15,2,1.107,ACTIVE,212.83,345.66,59.901,1471101303,"201051344000648","219011344069620",28.57,22.00,0,334.24,366.10,32.1,29.0,0.256,516698.4,516698.4,3017,0,0,0,L,1122011218,0,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471101338,872924.00
08/13/2016 11:15,2,1.119,ACTIVE,212.83,345.66,59.965,1471101303,"201051344000569","219011344069620",28.65,22.50,0,334.24,366.10,32.5,29.5,0.256,527358.1,527358.1,3019,0,0,0,L,1122011218,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471101339,872925.00
08/13/2016 11:15,2,1.125,ACTIVE,212.83,345.06,59.959,1471101303,"201051344000983","219011344069620",28.71,22.50,0,333.63,365.80,32.8,29.7,0.265,519512.8,519512.8,3017,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471101340,872926.00
08/13/2016 11:15,2,1.121,ACTIVE,212.61,345.66,59.986,1471101303,"201051344001158","219011344069620",28.35,22.50,0,333.93,365.80,32.2,29.1,0.265,512090.7,512090.7,3024,0,0,0,L,1122011218,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471101341,872927.00
08/13/2016 11:15,2,1.086,ACTIVE,213.06,347.16,59.949,1471101303,"201051344000576","219011344069620",28.96,21.80,0,334.84,366.10,31.9,28.9,0.252,519417.9,519417.9,3023,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471101342,872928.00
08/13/2016 11:15,2,0.990,ACTIVE,211.25,342.65,59.954,1471101303,"274151322000087","219011344069620",27.77,32.00,0,332.43,354.97,27.8,24.9,0.164,735906.1,735906.1,3034,0,0,0,L,1151911521,0,121.55,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471101343,872929.00
08/13/2016 11:30,2,1.279,ACTIVE,213.51,348.36,59.965,1471102203,"201051344000645","219011344069620",28.73,22.80,0,333.03,362.79,37.2,34.0,0.305,518978.7,518978.7,3022,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471102205,872930.00
08/13/2016 11:30,2,1.156,ACTIVE,211.48,347.46,59.928,1471102203,"274151322000085","219011344069620",27.83,26.00,0,333.03,353.47,32.5,29.5,0.208,763640.9,763640.9,2993,0,0,0,L,1151911521,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471102205,872931.00
08/13/2016 11:30,2,1.303,ACTIVE,213.29,349.26,59.901,1471102203,"201051344000633","219011344069620",28.55,23.30,0,333.03,363.99,37.7,34.4,0.305,510466.3,510466.3,3018,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471102206,872932.00
08/13/2016 11:30,2,1.283,ACTIVE,213.29,348.06,59.954,1471102203,"201051344000469","219011344069620",29.20,21.80,0,331.83,363.39,38.0,34.7,0.314,512665.6,512665.6,3031,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471102207,872933.00
08/13/2016 11:30,2,1.285,ACTIVE,211.93,344.76,59.959,1471102203,"201051344000646","219011344069620",28.71,24.00,0,329.43,359.78,37.4,34.1,0.305,513901.3,513901.3,3018,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471102208,872934.00
08/13/2016 11:30,2,1.207,ACTIVE,211.03,340.25,59.954,1471102203,"274151322000052","219011344069620",28.27,27.50,0,332.43,354.37,34.5,31.4,0.225,783108.7,783108.7,2994,0,0,0,L,1151911521,0,120.88,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471102209,872935.00
08/13/2016 11:30,2,1.326,ACTIVE,212.61,345.96,59.970,1471102203,"201051344000585","219011344069620",28.88,23.80,0,331.53,360.99,38.8,35.5,0.309,522900.3,522900.3,3012,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471102210,872936.00
08/13/2016 11:30,2,1.227,ACTIVE,211.93,343.25,59.981,1471102203,"201051344001230","219011344069620",28.90,23.50,0,328.22,357.68,35.9,32.8,0.287,517214.6,517214.6,3035,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471102211,872937.00
08/13/2016 11:30,2,1.248,ACTIVE,212.61,345.96,59.996,1471102203,"201051344000582","219011344069620",28.88,22.80,0,330.93,360.38,36.5,33.3,0.296,510016.8,510016.8,3018,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471102212,872938.00
08/13/2016 11:30,2,1.299,ACTIVE,211.93,344.15,59.954,1471102203,"201051344000955","219011344069620",28.75,24.00,0,329.13,359.18,37.9,34.6,0.305,523626.2,523626.2,3025,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471102213,872939.00
08/13/2016 11:30,2,0.783,ACTIVE,211.25,411.18,59.949,1471102203,"274151322000094","219011344069620",38.13,28.80,0,330.93,430.72,30.6,27.7,0.208,641135.7,641135.7,3050,0,0,0,L,1151911521,0,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471102214,872940.00
08/13/2016 11:30,2,1.320,ACTIVE,213.06,348.36,59.954,1471102203,"201051344000579","219011344069620",29.04,24.00,0,333.33,363.39,38.9,35.7,0.305,526963.3,526963.3,3029,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471102215,872941.00
08/13/2016 11:30,2,1.301,ACTIVE,211.93,344.45,59.896,1471102203,"201051344000890","219011344069620",28.75,24.50,0,330.03,360.08,37.9,34.6,0.301,520864.8,520864.8,3019,0,0,0,L,1122011218,0,122.01,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471102216,872942.00
08/13/2016 11:30,2,1.283,ACTIVE,212.38,345.06,59.954,1471102203,"201051344000438","219011344069620",28.94,24.00,0,329.73,361.29,37.6,34.4,0.305,522444.5,522444.5,3027,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471102216,872943.00
08/13/2016 11:30,2,1.305,ACTIVE,212.38,345.36,59.954,1471102203,"201051344000417","219011344069620",28.45,24.50,0,329.73,359.78,37.6,34.4,0.309,513949.1,513949.1,3021,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471102217,872944.00
08/13/2016 11:30,2,1.184,ACTIVE,211.25,347.46,59.949,1471102203,"274151322000083","219011344069620",28.29,26.80,0,332.43,354.07,33.9,30.8,0.239,776027.3,776027.3,3003,0,0,0,L,1151911521,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471102218,872945.00
08/13/2016 11:30,2,1.266,ACTIVE,211.93,348.66,59.944,1471102203,"274151322000076","219011344069620",28.82,27.00,0,333.33,356.18,36.9,33.7,0.252,827724.8,827724.8,3006,0,0,0,L,1151911521,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471102219,872946.00
08/13/2016 11:30,2,1.314,ACTIVE,213.06,347.46,59.954,1471102203,"201051344000868","219011344069620",28.84,22.30,0,332.73,363.09,38.4,35.1,0.305,511539.8,511539.8,3024,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471102220,872947.00
08/13/2016 11:30,2,1.240,ACTIVE,211.25,343.55,59.944,1471102203,"274151322000095","219011344069620",28.82,26.80,0,332.13,354.67,36.2,33.0,0.247,819345.7,819345.7,3011,0,0,0,L,1151911521,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471102221,872948.00
08/13/2016 11:30,2,1.311,ACTIVE,213.06,349.56,59.959,1471102203,"201051344000988","219011344069620",28.77,23.00,0,332.43,365.19,38.2,34.9,0.318,507772.4,507772.4,3030,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471102222,872949.00
08/13/2016 11:30,2,1.316,ACTIVE,212.38,344.45,59.954,1471102203,"201051344001025","219011344069620",28.77,23.80,0,330.33,361.29,38.4,35.1,0.301,521887.4,521887.4,3020,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471102223,872950.00
08/13/2016 11:30,2,1.303,ACTIVE,213.06,347.46,59.949,1471102203,"201051344000458","219011344069620",28.90,23.30,0,333.03,363.39,38.2,34.9,0.323,518971.5,518971.5,3019,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471102224,872951.00
08/13/2016 11:30,2,1.314,ACTIVE,213.74,348.96,59.996,1471102203,"201051344000853","219011344069620",28.86,22.80,0,334.54,365.19,38.5,35.2,0.318,518091.5,518091.5,3020,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471102225,872952.00
08/13/2016 11:30,2,1.262,ACTIVE,212.38,345.96,59.975,1471102203,"201051344000685","219011344069620",28.69,23.50,0,330.03,360.69,36.7,33.5,0.305,521699.8,521699.8,3031,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471102226,872953.00
08/13/2016 11:30,2,1.229,ACTIVE,212.61,345.96,59.954,1471102203,"201051344000917","219011344069620",29.12,23.80,0,330.33,360.08,36.2,33.0,0.287,518616.2,518616.2,3037,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471102226,872954.00
08/13/2016 11:30,2,1.252,ACTIVE,212.38,345.06,59.954,1471102203,"201051344001145","219011344069620",28.75,23.00,0,330.93,360.38,36.5,33.3,0.287,523847.5,523847.5,3037,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471102227,872955.00
08/13/2016 11:30,2,1.293,ACTIVE,212.61,346.26,59.944,1471102203,"201051344000651","219011344069620",28.84,23.00,0,331.23,361.59,37.9,34.6,0.305,516649.1,516649.1,3016,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471102228,872956.00
08/13/2016 11:30,2,1.166,ACTIVE,211.03,346.86,59.949,1471102203,"274151322000088","219011344069620",27.69,26.80,0,331.83,353.77,32.7,29.7,0.208,747765.6,747765.6,2996,0,0,0,L,1151911521,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471102229,872957.00
08/13/2016 11:30,2,0.793,ACTIVE,212.16,419.90,59.965,1471102203,"274151322000068","219011344069620",39.08,30.00,0,330.93,430.72,32.0,29.0,0.212,641343.9,641343.9,3046,0,0,0,L,1151911521,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471102230,872958.00
08/13/2016 11:30,2,1.318,ACTIVE,212.16,344.76,59.949,1471102203,"201051344001135","219011344069620",28.73,23.50,0,330.33,360.69,38.4,35.1,0.309,512775.4,512775.4,3017,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471102231,872959.00
08/13/2016 11:30,2,1.338,ACTIVE,212.61,348.06,60.007,1471102203,"201051344000594","219011344069620",28.39,24.30,0,331.23,362.79,38.5,35.3,0.309,523395.0,523395.0,3023,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471102232,872960.00
08/13/2016 11:30,2,1.303,ACTIVE,212.61,344.45,59.965,1471102203,"201051344001203","219011344069620",28.73,23.80,0,330.63,362.49,37.9,34.7,0.318,520664.5,520664.5,3029,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471102233,872961.00
08/13/2016 11:30,2,1.188,ACTIVE,211.48,342.95,59.954,1471102203,"274151322000054","219011344069620",28.01,26.50,0,332.13,354.67,33.7,30.6,0.221,763299.0,763299.0,2993,0,0,0,L,1151911521,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471102234,872962.00
08/13/2016 11:30,2,1.316,ACTIVE,213.29,347.76,59.938,1471102203,"201051344000867","219011344069620",29.04,23.30,0,332.43,363.09,38.8,35.5,0.305,510649.3,510649.3,3021,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471102234,872963.00
08/13/2016 11:30,2,1.268,ACTIVE,212.38,345.36,59.933,1471102203,"201051344001093","219011344069620",28.78,23.80,0,331.23,360.08,37.0,33.8,0.287,518032.7,518032.7,3037,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471102235,872964.00
08/13/2016 11:30,2,1.301,ACTIVE,213.06,348.66,59.933,1471102203,"201051344000900","219011344069620",28.86,22.30,0,332.73,363.39,38.0,34.8,0.305,527008.7,527008.7,3031,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471102236,872965.00
08/13/2016 11:30,2,1.303,ACTIVE,213.29,347.76,59.896,1471102203,"201051344000648","219011344069620",28.92,22.30,0,333.03,363.69,38.2,34.9,0.309,516706.0,516706.0,3018,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471102238,872966.00
08/13/2016 11:30,2,1.330,ACTIVE,213.06,348.66,59.975,1471102203,"201051344000569","219011344069620",28.84,23.00,0,333.03,364.29,38.9,35.6,0.314,527365.9,527365.9,3020,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471102239,872967.00
08/13/2016 11:30,2,1.334,ACTIVE,213.06,348.06,59.965,1471102203,"201051344000983","219011344069620",28.96,23.00,0,332.73,363.99,39.1,35.9,0.309,519520.6,519520.6,3018,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471102239,872968.00
08/13/2016 11:30,2,1.330,ACTIVE,213.29,348.36,59.965,1471102203,"201051344001158","219011344069620",28.53,23.00,0,332.73,364.29,38.5,35.2,0.314,512098.4,512098.4,3025,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471102240,872969.00
08/13/2016 11:30,2,1.293,ACTIVE,213.51,349.86,59.959,1471102203,"201051344000576","219011344069620",29.16,22.00,0,333.63,364.59,38.2,35.0,0.305,519425.6,519425.6,3024,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471102241,872970.00
08/13/2016 11:30,2,1.188,ACTIVE,211.48,340.55,59.949,1471102203,"274151322000087","219011344069620",27.67,33.30,0,331.53,353.47,33.3,30.2,0.194,735912.7,735912.7,3035,0,0,0,L,1151911521,0,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471102242,872971.00
08/13/2016 11:45,2,1.873,ACTIVE,213.96,354.07,60.002,1471103104,"201051344000645","219011344069620",29.36,23.30,0,332.73,381.73,55.7,51.9,0.455,518991.0,518991.0,3023,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471103105,872972.00
08/13/2016 11:45,2,1.750,ACTIVE,211.48,354.07,59.970,1471103104,"274151322000085","219011344069620",28.61,27.30,0,333.33,367.30,50.7,47.0,0.340,763651.9,763651.9,2994,0,0,0,L,1151911521,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471103106,872973.00
08/13/2016 11:45,2,1.873,ACTIVE,213.51,355.28,59.959,1471103104,"201051344000633","219011344069620",29.52,24.00,0,332.43,382.63,56.0,52.1,0.473,510478.7,510478.7,3019,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471103107,872974.00
08/13/2016 11:45,2,1.889,ACTIVE,213.74,354.97,60.039,1471103104,"201051344000469","219011344069620",29.58,22.00,0,333.63,382.33,56.6,52.7,0.482,512678.1,512678.1,3032,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471103108,872975.00
08/13/2016 11:45,2,1.891,ACTIVE,212.38,351.07,59.970,1471103104,"201051344000646","219011344069620",29.12,24.80,0,329.13,379.02,55.8,51.9,0.477,513913.6,513913.6,3019,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471103109,872976.00
08/13/2016 11:45,2,1.801,ACTIVE,211.48,348.96,59.981,1471103104,"274151322000052","219011344069620",29.04,28.80,0,332.43,367.90,53.0,49.2,0.349,783120.2,783120.2,2995,0,0,0,L,1151911521,0,120.88,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471103110,872977.00
08/13/2016 11:45,2,1.904,ACTIVE,213.06,351.97,59.938,1471103104,"201051344000585","219011344069620",29.58,24.50,0,330.33,379.32,57.1,53.2,0.468,522912.9,522912.9,3013,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471103111,872978.00
08/13/2016 11:45,2,1.824,ACTIVE,212.38,349.56,59.944,1471103104,"201051344001230","219011344069620",29.54,24.30,0,329.43,376.62,54.6,50.8,0.451,517226.6,517226.6,3036,0,0,0,L,1122011218,0,122.01,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471103112,872979.00
08/13/2016 11:45,2,1.832,ACTIVE,213.29,351.97,59.970,1471103104,"201051344000582","219011344069620",29.58,23.50,0,330.63,380.22,54.9,51.0,0.460,510028.8,510028.8,3019,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471103113,872980.00
08/13/2016 11:45,2,1.891,ACTIVE,212.38,350.47,60.012,1471103104,"201051344000955","219011344069620",29.38,24.50,0,329.43,378.12,56.3,52.4,0.468,523638.5,523638.5,3026,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471103113,872981.00
08/13/2016 11:45,2,1.217,ACTIVE,211.48,421.70,59.975,1471103104,"274151322000094","219011344069620",38.72,29.80,0,331.83,447.85,47.9,44.3,0.331,641145.9,641145.9,3051,0,0,0,L,1151911521,0,121.10,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471103114,872982.00
08/13/2016 11:45,2,1.930,ACTIVE,213.74,354.97,60.018,1471103104,"201051344000579","219011344069620",29.46,24.50,0,333.93,382.63,57.6,53.7,0.473,526976.0,526976.0,3030,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471103115,872983.00
08/13/2016 11:45,2,1.896,ACTIVE,212.38,349.86,59.944,1471103104,"201051344000890","219011344069620",29.34,25.30,0,329.43,379.02,56.4,52.5,0.455,520877.2,520877.2,3020,0,0,0,L,1122011218,0,122.01,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471103116,872984.00
08/13/2016 11:45,2,1.881,ACTIVE,212.83,351.97,59.981,1471103104,"201051344000438","219011344069620",29.56,24.50,0,331.23,380.22,56.3,52.4,0.473,522456.8,522456.8,3028,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471103117,872985.00
08/13/2016 11:45,2,1.891,ACTIVE,212.61,351.67,59.922,1471103104,"201051344000417","219011344069620",29.36,25.30,0,330.93,379.02,56.2,52.4,0.473,513961.5,513961.5,3022,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471103118,872986.00
08/13/2016 11:45,2,1.803,ACTIVE,211.25,354.07,59.965,1471103104,"274151322000083","219011344069620",28.90,28.30,0,332.43,367.60,52.7,48.9,0.384,776038.7,776038.7,3004,0,0,0,L,1151911521,0,120.88,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471103119,872987.00
08/13/2016 11:45,2,1.859,ACTIVE,212.16,347.16,59.996,1471103104,"274151322000076","219011344069620",29.50,28.50,0,334.24,370.90,55.6,51.7,0.393,827737.0,827737.0,3007,0,0,0,L,1151911521,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471103120,872988.00
08/13/2016 11:45,2,1.928,ACTIVE,213.29,353.77,59.933,1471103104,"201051344000868","219011344069620",29.52,22.80,0,333.33,381.12,57.7,53.8,0.464,511552.4,511552.4,3025,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471103121,872989.00
08/13/2016 11:45,2,1.836,ACTIVE,211.48,344.15,59.949,1471103104,"274151322000095","219011344069620",29.30,28.00,0,333.03,369.10,54.4,50.5,0.371,819357.7,819357.7,3012,0,0,0,L,1151911521,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471103122,872990.00
08/13/2016 11:45,2,1.943,ACTIVE,213.29,355.28,59.996,1471103104,"201051344000988","219011344069620",29.04,23.30,0,332.73,383.23,57.1,53.2,0.482,507784.9,507784.9,3031,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471103123,872991.00
08/13/2016 11:45,2,1.934,ACTIVE,212.61,350.77,59.970,1471103104,"201051344001025","219011344069620",29.18,24.50,0,331.83,380.22,57.2,53.3,0.464,521900.0,521900.0,3021,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471103124,872992.00
08/13/2016 11:45,2,1.908,ACTIVE,213.96,353.77,59.986,1471103104,"201051344000458","219011344069620",29.42,23.80,0,333.63,381.73,56.9,53.0,0.486,518983.9,518983.9,3020,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471103124,872993.00
08/13/2016 11:45,2,1.924,ACTIVE,214.19,355.58,59.965,1471103104,"201051344000853","219011344069620",29.46,23.30,0,335.44,383.23,57.4,53.5,0.473,518104.1,518104.1,3021,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471103125,872994.00
08/13/2016 11:45,2,1.875,ACTIVE,212.61,351.97,59.959,1471103104,"201051344000685","219011344069620",29.18,24.30,0,331.23,379.02,55.4,51.6,0.473,521711.9,521711.9,3032,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471103126,872995.00
08/13/2016 11:45,2,1.873,ACTIVE,212.83,351.97,60.007,1471103104,"201051344000917","219011344069620",28.96,24.30,0,330.33,378.12,55.0,51.2,0.464,518628.2,518628.2,3038,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471103127,872996.00
08/13/2016 11:45,2,1.885,ACTIVE,212.61,350.47,59.928,1471103104,"201051344001145","219011344069620",29.04,23.80,0,331.83,378.12,55.4,51.6,0.451,523859.6,523859.6,3038,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471103128,872997.00
08/13/2016 11:45,2,1.912,ACTIVE,213.06,351.37,59.970,1471103104,"201051344000651","219011344069620",29.24,23.50,0,331.83,380.22,56.6,52.8,0.460,516661.5,516661.5,3017,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471103129,872998.00
08/13/2016 11:45,2,1.781,ACTIVE,211.03,354.37,59.944,1471103104,"274151322000088","219011344069620",28.45,27.80,0,332.43,366.70,51.4,47.6,0.340,747776.6,747776.6,2997,0,0,0,L,1151911521,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471103130,872999.00
08/13/2016 11:45,2,1.184,ACTIVE,211.70,435.83,59.954,1471103104,"274151322000068","219011344069620",40.24,31.00,0,334.54,446.95,48.0,44.4,0.323,641354.4,641354.4,3047,0,0,0,L,1151911521,0,121.33,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471103131,873000.00
08/13/2016 11:45,2,1.934,ACTIVE,212.61,351.07,59.970,1471103104,"201051344001135","219011344069620",29.30,23.80,0,331.53,378.72,57.4,53.5,0.482,512787.9,512787.9,3018,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471103132,873001.00
08/13/2016 11:45,2,1.936,ACTIVE,212.83,353.77,59.981,1471103104,"201051344000594","219011344069620",29.38,25.00,0,331.53,381.12,57.6,53.7,0.464,523407.6,523407.6,3024,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471103133,873002.00
08/13/2016 11:45,2,1.902,ACTIVE,213.06,351.37,59.933,1471103104,"201051344001203","219011344069620",29.54,24.50,0,331.83,380.82,56.9,53.0,0.482,520676.9,520676.9,3030,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471103134,873003.00
08/13/2016 11:45,2,1.822,ACTIVE,210.80,342.65,59.954,1471103104,"274151322000054","219011344069620",28.43,27.50,0,332.73,367.90,52.5,48.7,0.345,763310.3,763310.3,2994,0,0,0,L,1151911521,0,121.33,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471103134,873004.00
08/13/2016 11:45,2,1.941,ACTIVE,213.51,352.57,59.991,1471103104,"201051344000867","219011344069620",29.34,23.80,0,333.03,380.52,57.7,53.8,0.468,510661.9,510661.9,3022,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471103135,873005.00
08/13/2016 11:45,2,1.863,ACTIVE,212.83,351.97,59.975,1471103104,"201051344001093","219011344069620",29.54,24.30,0,331.23,378.42,55.7,51.9,0.451,518044.9,518044.9,3038,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471103136,873006.00
08/13/2016 11:45,2,1.869,ACTIVE,213.29,354.37,59.970,1471103104,"201051344000900","219011344069620",30.04,22.80,0,334.54,381.73,56.9,53.0,0.468,527021.2,527021.2,3032,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471103137,873007.00
08/13/2016 11:45,2,1.918,ACTIVE,213.74,353.77,59.959,1471103104,"201051344000648","219011344069620",29.16,23.00,0,334.24,382.03,56.8,52.8,0.473,516718.5,516718.5,3019,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471103138,873008.00
08/13/2016 11:45,2,1.951,ACTIVE,213.74,355.28,60.028,1471103104,"201051344000569","219011344069620",29.20,23.50,0,334.84,382.03,57.7,53.8,0.473,527378.6,527378.6,3021,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471103139,873009.00
08/13/2016 11:45,2,1.932,ACTIVE,213.74,354.37,60.034,1471103104,"201051344000983","219011344069620",29.50,23.30,0,333.33,382.03,57.8,53.8,0.482,519533.3,519533.3,3019,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471103140,873010.00
08/13/2016 11:45,2,1.916,ACTIVE,213.74,354.07,59.986,1471103104,"201051344001158","219011344069620",29.46,23.50,0,333.63,382.03,57.2,53.3,0.482,512111.0,512111.0,3026,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471103141,873011.00
08/13/2016 11:45,2,1.893,ACTIVE,213.96,355.58,59.959,1471103104,"201051344000576","219011344069620",29.68,22.50,0,333.63,382.93,57.0,53.1,0.473,519438.1,519438.1,3025,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471103142,873012.00
08/13/2016 11:45,2,1.791,ACTIVE,211.25,347.46,59.970,1471103104,"274151322000087","219011344069620",28.47,34.50,0,333.03,367.00,51.7,48.0,0.340,735923.8,735923.8,3036,0,0,0,L,1151911521,0,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471103143,873013.00
08/13/2016 12:00,2,2.016,ACTIVE,214.19,356.48,59.996,1471104003,"201051344000645","219011344069620",29.16,23.50,0,318.91,391.94,59.6,55.6,0.486,519004.7,519004.7,3024,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104004,873014.00
08/13/2016 12:00,2,1.861,ACTIVE,211.70,345.66,59.928,1471104003,"274151322000085","219011344069620",28.53,28.00,0,329.43,378.12,53.8,50.0,0.358,763664.3,763664.3,2995,0,0,0,L,1151911521,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104005,873015.00
08/13/2016 12:00,2,2.016,ACTIVE,213.96,356.48,59.986,1471104003,"201051344000633","219011344069620",29.40,24.30,0,317.40,391.94,60.0,56.0,0.504,510492.5,510492.5,3020,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104006,873016.00
08/13/2016 12:00,2,2.025,ACTIVE,213.96,356.78,59.981,1471104003,"201051344000469","219011344069620",29.62,22.30,0,315.90,394.65,60.8,56.7,0.513,512692.1,512692.1,3033,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104007,873017.00
08/13/2016 12:00,2,2.010,ACTIVE,212.16,351.97,59.975,1471104003,"201051344000646","219011344069620",29.30,25.00,0,318.30,388.04,59.7,55.7,0.499,513927.4,513927.4,3020,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104008,873018.00
08/13/2016 12:00,2,1.924,ACTIVE,211.25,354.07,59.981,1471104003,"274151322000052","219011344069620",28.80,29.30,0,327.92,377.52,56.2,52.3,0.389,783133.2,783133.2,2996,0,0,0,L,1151911521,0,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104009,873019.00
08/13/2016 12:00,2,2.039,ACTIVE,213.06,353.47,59.970,1471104003,"201051344000585","219011344069620",29.72,24.80,0,318.61,389.54,61.4,57.3,0.504,522927.0,522927.0,3014,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104010,873020.00
08/13/2016 12:00,2,1.980,ACTIVE,212.83,351.37,59.991,1471104003,"201051344001230","219011344069620",29.40,24.80,0,318.61,386.83,59.0,55.0,0.486,517240.0,517240.0,3037,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104011,873021.00
08/13/2016 12:00,2,2.012,ACTIVE,213.29,353.17,59.975,1471104003,"201051344000582","219011344069620",29.04,23.80,0,320.41,389.24,59.3,55.3,0.495,510042.3,510042.3,3020,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104012,873022.00
