ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/13/2016 12:00,2,2.035,ACTIVE,212.61,352.57,59.991,1471104003,"201051344000955","219011344069620",29.38,24.50,0,319.51,388.34,60.5,56.5,0.504,523652.3,523652.3,3027,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104013,873023.00
08/13/2016 12:00,2,1.232,ACTIVE,211.70,434.02,59.949,1471104003,"274151322000094","219011344069620",40.14,30.30,0,399.16,462.58,50.7,47.0,0.367,641157.5,641157.5,3052,0,0,0,L,1151911521,0,121.10,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104014,873024.00
08/13/2016 12:00,2,2.074,ACTIVE,213.96,356.78,59.975,1471104003,"201051344000579","219011344069620",29.76,24.80,0,319.81,393.45,62.5,58.4,0.513,526990.1,526990.1,3031,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104014,873025.00
08/13/2016 12:00,2,2.043,ACTIVE,212.83,351.97,60.034,1471104003,"201051344000890","219011344069620",29.52,25.50,0,321.01,388.34,61.1,57.1,0.495,520891.0,520891.0,3021,0,0,0,L,1122011218,0,122.23,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104015,873026.00
08/13/2016 12:00,2,2.039,ACTIVE,213.06,353.77,59.981,1471104003,"201051344000438","219011344069620",29.54,24.50,0,317.70,389.54,61.1,57.1,0.513,522470.6,522470.6,3029,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104016,873027.00
08/13/2016 12:00,2,2.080,ACTIVE,213.06,353.77,59.901,1471104003,"201051344000417","219011344069620",28.96,25.80,0,319.81,388.34,61.0,57.0,0.517,513975.2,513975.2,3023,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104017,873028.00
08/13/2016 12:00,2,1.928,ACTIVE,211.70,346.26,59.949,1471104003,"274151322000083","219011344069620",29.16,29.30,0,329.13,377.22,56.9,53.0,0.415,776051.5,776051.5,3005,0,0,0,L,1151911521,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104018,873029.00
08/13/2016 12:00,2,2.016,ACTIVE,212.38,353.47,59.965,1471104003,"274151322000076","219011344069620",29.48,29.30,0,329.13,378.42,60.1,56.1,0.420,827750.5,827750.5,3008,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104019,873030.00
08/13/2016 12:00,2,2.145,ACTIVE,213.74,356.18,59.986,1471104003,"201051344000868","219011344069620",29.28,23.00,0,318.61,391.64,63.6,59.5,0.521,511566.5,511566.5,3026,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104020,873031.00
08/13/2016 12:00,2,1.996,ACTIVE,211.70,350.17,59.970,1471104003,"274151322000095","219011344069620",29.42,29.00,0,328.82,377.52,59.5,55.5,0.411,819371.0,819371.0,3013,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104021,873032.00
08/13/2016 12:00,2,2.145,ACTIVE,214.19,358.88,59.975,1471104003,"201051344000988","219011344069620",29.00,23.50,0,315.00,396.75,63.1,59.0,0.535,507798.8,507798.8,3032,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104022,873033.00
08/13/2016 12:00,2,2.119,ACTIVE,213.06,353.47,59.975,1471104003,"201051344001025","219011344069620",29.60,24.50,0,317.70,389.54,63.5,59.4,0.517,521913.9,521913.9,3022,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104023,873034.00
08/13/2016 12:00,2,2.148,ACTIVE,213.96,356.48,60.023,1471104003,"201051344000458","219011344069620",29.28,24.00,0,316.80,396.75,63.7,59.6,0.552,518997.8,518997.8,3021,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104024,873035.00
08/13/2016 12:00,2,2.166,ACTIVE,214.87,358.28,59.981,1471104003,"201051344000853","219011344069620",29.50,23.00,0,320.71,397.05,64.7,60.5,0.539,518118.1,518118.1,3022,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104025,873036.00
08/13/2016 12:00,2,2.098,ACTIVE,213.06,354.07,60.039,1471104003,"201051344000685","219011344069620",29.24,24.30,0,319.81,388.04,62.2,58.1,0.544,521725.4,521725.4,3033,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104026,873037.00
08/13/2016 12:00,2,2.078,ACTIVE,213.29,355.28,59.949,1471104003,"201051344000917","219011344069620",29.66,24.50,0,320.11,388.34,62.4,58.3,0.526,518641.6,518641.6,3039,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104027,873038.00
08/13/2016 12:00,2,2.109,ACTIVE,212.83,353.77,60.023,1471104003,"201051344001145","219011344069620",29.46,23.80,0,320.41,387.74,63.0,58.9,0.517,523873.1,523873.1,3039,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104028,873039.00
08/13/2016 12:00,2,2.150,ACTIVE,213.51,355.58,59.959,1471104003,"201051344000651","219011344069620",29.48,23.80,0,319.51,389.54,64.2,60.1,0.521,516675.3,516675.3,3018,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104029,873040.00
08/13/2016 12:00,2,2.004,ACTIVE,211.48,355.58,60.034,1471104003,"274151322000088","219011344069620",28.37,28.00,0,329.43,377.52,57.6,53.7,0.384,747789.0,747789.0,2998,0,0,0,L,1151911521,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104030,873041.00
08/13/2016 12:00,2,1.387,ACTIVE,212.16,426.81,59.970,1471104003,"274151322000068","219011344069620",39.06,31.50,0,394.95,462.58,55.3,51.5,0.376,641366.1,641366.1,3048,0,0,0,L,1151911521,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104031,873042.00
08/13/2016 12:00,2,2.199,ACTIVE,213.06,353.17,59.986,1471104003,"201051344001135","219011344069620",29.40,24.00,0,318.30,388.64,65.5,61.3,0.548,512801.8,512801.8,3019,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104032,873043.00
08/13/2016 12:00,2,2.242,ACTIVE,213.51,356.78,59.970,1471104003,"201051344000594","219011344069620",29.28,25.50,0,317.40,391.34,66.5,62.3,0.544,523421.6,523421.6,3025,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104032,873044.00
08/13/2016 12:00,2,2.201,ACTIVE,213.51,354.67,59.991,1471104003,"201051344001203","219011344069620",29.44,24.80,0,317.40,390.14,65.7,61.5,0.557,520690.8,520690.8,3031,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104033,873045.00
08/13/2016 12:00,2,2.053,ACTIVE,211.70,357.38,59.981,1471104003,"274151322000054","219011344069620",28.71,28.00,0,328.52,378.42,59.6,55.6,0.429,763322.9,763322.9,2995,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104034,873046.00
08/13/2016 12:00,2,2.248,ACTIVE,213.96,356.48,59.970,1471104003,"201051344000867","219011344069620",29.54,24.00,0,317.70,391.04,67.3,63.0,0.548,510675.9,510675.9,3023,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104035,873047.00
08/13/2016 12:00,2,2.158,ACTIVE,213.29,355.28,59.928,1471104003,"201051344001093","219011344069620",29.80,24.50,0,319.51,388.04,65.2,61.0,0.530,518058.5,518058.5,3039,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104036,873048.00
08/13/2016 12:00,2,2.227,ACTIVE,213.96,357.98,59.965,1471104003,"201051344000900","219011344069620",29.86,22.80,0,319.21,394.95,67.3,63.1,0.557,527035.0,527035.0,3033,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104037,873049.00
08/13/2016 12:00,2,2.236,ACTIVE,214.19,357.38,60.002,1471104003,"201051344000648","219011344069620",29.50,23.00,0,318.00,392.25,66.9,62.6,0.557,516732.2,516732.2,3020,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104038,873050.00
08/13/2016 12:00,2,2.273,ACTIVE,214.19,358.58,60.034,1471104003,"201051344000569","219011344069620",29.76,23.50,0,320.11,392.25,68.5,64.2,0.566,527392.6,527392.6,3022,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104039,873051.00
08/13/2016 12:00,2,2.271,ACTIVE,214.19,357.98,59.981,1471104003,"201051344000983","219011344069620",29.80,23.30,0,319.21,391.94,68.6,64.3,0.570,519547.3,519547.3,3020,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104040,873052.00
08/13/2016 12:00,2,2.295,ACTIVE,214.19,358.58,59.975,1471104003,"201051344001158","219011344069620",29.34,23.50,0,318.30,392.25,68.2,63.9,0.575,512124.9,512124.9,3027,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104041,873053.00
08/13/2016 12:00,2,2.279,ACTIVE,214.41,359.78,59.944,1471104003,"201051344000576","219011344069620",29.58,22.50,0,319.81,395.85,68.3,64.0,0.566,519451.9,519451.9,3026,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104042,873054.00
08/13/2016 12:00,2,2.080,ACTIVE,211.70,353.47,59.965,1471104003,"274151322000087","219011344069620",28.80,35.20,0,329.73,376.62,60.7,56.6,0.402,735936.3,735936.3,3037,0,0,0,L,1151911521,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104043,873055.00
08/13/2016 12:15,2,1.141,ACTIVE,213.06,346.26,59.991,1471104905,"201051344000645","219011344069620",28.29,23.30,0,336.34,387.14,32.7,29.7,0.261,519015.3,519015.3,3025,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104906,873056.00
08/13/2016 12:15,2,1.023,ACTIVE,211.70,345.96,59.996,1471104905,"274151322000085","219011344069620",27.77,27.30,0,333.03,370.00,28.9,25.9,0.186,763673.6,763673.6,2996,0,0,0,L,1151911521,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104907,873057.00
08/13/2016 12:15,2,1.152,ACTIVE,213.06,347.46,60.028,1471104905,"201051344000633","219011344069620",28.27,24.00,0,334.84,387.14,33.0,29.9,0.265,510503.1,510503.1,3021,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104908,873058.00
08/13/2016 12:15,2,1.152,ACTIVE,212.83,346.26,59.996,1471104905,"201051344000469","219011344069620",28.55,22.00,0,334.54,387.74,33.3,30.2,0.274,512702.8,512702.8,3034,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104909,873059.00
08/13/2016 12:15,2,1.129,ACTIVE,211.48,342.95,59.996,1471104905,"201051344000646","219011344069620",28.77,24.50,0,330.93,383.53,32.9,29.8,0.261,513937.9,513937.9,3021,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104910,873060.00
08/13/2016 12:15,2,1.072,ACTIVE,211.03,339.04,59.986,1471104905,"274151322000052","219011344069620",27.91,28.80,0,331.53,370.90,30.3,27.4,0.199,783142.9,783142.9,2997,0,0,0,L,1151911521,0,120.88,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104911,873061.00
08/13/2016 12:15,2,1.168,ACTIVE,212.38,344.15,59.991,1471104905,"201051344000585","219011344069620",28.75,24.30,0,333.03,384.73,34.0,30.9,0.274,522937.8,522937.8,3015,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104912,873062.00
08/13/2016 12:15,2,1.074,ACTIVE,211.70,341.75,59.991,1471104905,"201051344001230","219011344069620",28.71,24.50,0,329.13,381.73,31.3,28.3,0.243,517250.2,517250.2,3038,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104913,873063.00
08/13/2016 12:15,2,1.105,ACTIVE,212.38,343.55,59.996,1471104905,"201051344000582","219011344069620",28.51,23.50,0,332.73,384.43,31.9,28.9,0.247,510052.6,510052.6,3021,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104914,873064.00
08/13/2016 12:15,2,1.129,ACTIVE,211.70,342.95,60.002,1471104905,"201051344000955","219011344069620",28.90,24.30,0,330.33,382.93,33.1,30.0,0.270,523662.9,523662.9,3028,0,0,0,L,1122011218,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104915,873065.00
08/13/2016 12:15,2,0.684,ACTIVE,211.48,406.67,59.970,1471104905,"274151322000094","219011344069620",38.07,30.00,0,330.93,453.56,26.5,23.6,0.181,641166.0,641166.0,3053,0,0,0,L,1151911521,0,120.88,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104916,873066.00
08/13/2016 12:15,2,1.166,ACTIVE,212.83,346.26,60.012,1471104905,"201051344000579","219011344069620",28.65,24.50,0,335.14,387.74,33.9,30.8,0.265,527000.8,527000.8,3032,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104916,873067.00
08/13/2016 12:15,2,1.139,ACTIVE,211.70,342.65,59.991,1471104905,"201051344000890","219011344069620",28.59,25.50,0,332.13,383.83,33.0,29.9,0.252,520901.5,520901.5,3022,0,0,0,L,1122011218,0,121.78,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104917,873068.00
08/13/2016 12:15,2,1.096,ACTIVE,212.16,343.25,59.991,1471104905,"201051344000438","219011344069620",29.40,24.50,0,332.43,384.43,32.6,29.6,0.261,522481.0,522481.0,3030,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104918,873069.00
08/13/2016 12:15,2,1.129,ACTIVE,211.70,342.95,59.991,1471104905,"201051344000417","219011344069620",28.71,25.30,0,332.13,383.53,32.9,29.8,0.265,513985.6,513985.6,3024,0,0,0,L,1122011218,0,121.33,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104919,873070.00
08/13/2016 12:15,2,1.029,ACTIVE,211.25,343.55,60.028,1471104905,"274151322000083","219011344069620",28.13,28.50,0,332.73,370.60,29.4,26.4,0.199,776061.0,776061.0,3006,0,0,0,L,1151911521,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104920,873071.00
08/13/2016 12:15,2,1.105,ACTIVE,211.48,346.86,59.991,1471104905,"274151322000076","219011344069620",28.57,28.30,0,333.03,373.31,32.0,29.0,0.217,827760.8,827760.8,3009,0,0,0,L,1151911521,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104921,873072.00
08/13/2016 12:15,2,1.152,ACTIVE,212.61,345.66,59.981,1471104905,"201051344000868","219011344069620",28.53,22.80,0,334.24,386.53,33.3,30.2,0.261,511577.1,511577.1,3027,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104922,873073.00
08/13/2016 12:15,2,1.076,ACTIVE,211.03,345.66,59.996,1471104905,"274151322000095","219011344069620",28.61,28.00,0,332.13,371.81,31.2,28.2,0.208,819381.0,819381.0,3014,0,0,0,L,1151911521,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104923,873074.00
08/13/2016 12:15,2,1.146,ACTIVE,212.61,347.16,59.975,1471104905,"201051344000988","219011344069620",27.77,23.30,0,335.14,388.04,32.3,29.2,0.261,507809.2,507809.2,3033,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104924,873075.00
08/13/2016 12:15,2,1.137,ACTIVE,211.93,342.65,59.986,1471104905,"201051344001025","219011344069620",28.67,24.00,0,332.13,384.73,33.0,30.0,0.261,521924.4,521924.4,3023,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104925,873076.00
08/13/2016 12:15,2,1.133,ACTIVE,212.61,345.66,60.018,1471104905,"201051344000458","219011344069620",28.53,23.80,0,335.44,386.83,32.8,29.7,0.270,519008.2,519008.2,3022,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104925,873077.00
08/13/2016 12:15,2,1.133,ACTIVE,213.29,347.46,59.986,1471104905,"201051344000853","219011344069620",28.71,22.80,0,336.94,393.45,33.0,29.9,0.265,518128.6,518128.6,3023,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104926,873078.00
08/13/2016 12:15,2,1.086,ACTIVE,212.16,343.55,59.991,1471104905,"201051344000685","219011344069620",28.51,24.00,0,332.43,383.53,31.4,28.4,0.261,521735.5,521735.5,3034,0,0,0,L,1122011218,0,122.23,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104927,873079.00
08/13/2016 12:15,2,1.062,ACTIVE,212.16,342.95,59.991,1471104905,"201051344000917","219011344069620",28.82,24.30,0,331.83,383.53,31.1,28.1,0.243,518651.7,518651.7,3040,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104928,873080.00
08/13/2016 12:15,2,1.074,ACTIVE,211.93,342.65,59.970,1471104905,"201051344001145","219011344069620",28.77,23.50,0,332.73,383.23,31.3,28.3,0.243,523883.2,523883.2,3040,0,0,0,L,1122011218,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104929,873081.00
08/13/2016 12:15,2,1.115,ACTIVE,212.16,343.85,59.949,1471104905,"201051344000651","219011344069620",28.61,23.50,0,332.73,384.73,32.4,29.3,0.256,516685.6,516685.6,3019,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104930,873082.00
08/13/2016 12:15,2,1.002,ACTIVE,210.57,344.76,60.012,1471104905,"274151322000088","219011344069620",27.55,27.80,0,332.13,369.70,27.9,25.1,0.186,747797.9,747797.9,2999,0,0,0,L,1151911521,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104931,873083.00
08/13/2016 12:15,2,0.693,ACTIVE,211.93,410.28,59.981,1471104905,"274151322000068","219011344069620",38.47,30.80,0,331.23,455.67,27.0,24.2,0.168,641374.7,641374.7,3049,0,0,0,L,1151911521,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104932,873084.00
08/13/2016 12:15,2,1.127,ACTIVE,211.70,342.35,59.986,1471104905,"201051344001135","219011344069620",28.88,23.80,0,331.83,383.83,33.0,29.9,0.256,512812.2,512812.2,3020,0,0,0,L,1122011218,0,121.55,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104933,873085.00
08/13/2016 12:15,2,1.139,ACTIVE,212.38,345.36,59.986,1471104905,"201051344000594","219011344069620",28.65,25.30,0,333.63,386.23,33.0,30.0,0.261,523432.1,523432.1,3026,0,0,0,L,1122011218,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104934,873086.00
08/13/2016 12:15,2,1.127,ACTIVE,212.16,342.65,60.007,1471104905,"201051344001203","219011344069620",28.31,24.50,0,332.43,385.03,32.3,29.3,0.261,520701.1,520701.1,3032,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104935,873087.00
08/13/2016 12:15,2,1.025,ACTIVE,211.25,340.55,59.991,1471104905,"274151322000054","219011344069620",27.71,27.30,0,330.63,370.90,28.8,25.9,0.199,763332.1,763332.1,2996,0,0,0,L,1151911521,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104936,873088.00
08/13/2016 12:15,2,1.141,ACTIVE,212.83,345.06,59.986,1471104905,"201051344000867","219011344069620",28.71,23.80,0,334.84,385.93,33.2,30.1,0.256,510686.4,510686.4,3024,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104937,873089.00
08/13/2016 12:15,2,1.084,ACTIVE,211.93,342.95,60.007,1471104905,"201051344001093","219011344069620",28.75,24.30,0,332.43,383.53,31.6,28.6,0.247,518068.5,518068.5,3040,0,0,0,L,1122011218,0,121.55,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104938,873090.00
08/13/2016 12:15,2,1.104,ACTIVE,212.61,346.26,59.959,1471104905,"201051344000900","219011344069620",28.92,22.30,0,335.14,386.83,32.4,29.3,0.261,527045.3,527045.3,3034,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104939,873091.00
08/13/2016 12:15,2,1.133,ACTIVE,212.83,345.66,59.986,1471104905,"201051344000648","219011344069620",28.33,22.80,0,335.74,386.83,32.5,29.5,0.261,516742.5,516742.5,3021,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104940,873092.00
08/13/2016 12:15,2,1.127,ACTIVE,212.83,346.26,59.981,1471104905,"201051344000569","219011344069620",28.92,23.30,0,334.84,387.14,33.0,29.9,0.261,527403.0,527403.0,3023,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104941,873093.00
08/13/2016 12:15,2,1.133,ACTIVE,212.83,345.66,59.986,1471104905,"201051344000983","219011344069620",28.96,23.00,0,335.14,387.44,33.3,30.2,0.265,519557.8,519557.8,3021,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104942,873094.00
08/13/2016 12:15,2,1.127,ACTIVE,212.83,345.66,59.986,1471104905,"201051344001158","219011344069620",28.51,23.30,0,335.44,387.14,32.6,29.5,0.261,512135.2,512135.2,3028,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104942,873095.00
08/13/2016 12:15,2,1.115,ACTIVE,213.06,347.16,59.991,1471104905,"201051344000576","219011344069620",28.69,22.30,0,335.44,387.44,32.5,29.4,0.261,519462.2,519462.2,3027,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104943,873096.00
08/13/2016 12:15,2,1.010,ACTIVE,211.48,344.76,59.991,1471104905,"274151322000087","219011344069620",27.69,34.30,0,332.43,369.10,28.3,25.4,0.172,735945.2,735945.2,3038,0,0,0,L,1151911521,0,121.33,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471104944,873097.00
08/13/2016 12:30,2,0.564,ACTIVE,212.61,339.95,59.986,1471105803,"201051344000645","219011344069620",28.09,22.80,0,325.22,361.89,16.1,13.6,0.110,519020.7,519020.7,3026,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471105804,873098.00
08/13/2016 12:30,2,0.494,ACTIVE,211.25,336.94,59.970,1471105803,"274151322000085","219011344069620",26.86,26.50,0,320.71,351.67,13.4,11.0,0.080,763678.2,763678.2,2997,0,0,0,L,1151911521,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471105805,873099.00
08/13/2016 12:30,2,0.578,ACTIVE,212.61,340.85,59.986,1471105803,"201051344000633","219011344069620",28.55,23.80,0,323.72,363.39,16.7,14.2,0.119,510508.7,510508.7,3022,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471105806,873100.00
08/13/2016 12:30,2,0.600,ACTIVE,212.16,339.95,59.981,1471105803,"201051344000469","219011344069620",27.57,21.50,0,323.41,361.59,16.8,14.3,0.119,512708.4,512708.4,3035,0,0,0,L,1122011218,0,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471105807,873101.00
08/13/2016 12:30,2,0.576,ACTIVE,211.03,336.94,59.986,1471105803,"201051344000646","219011344069620",28.49,23.80,0,315.90,357.98,16.6,14.1,0.115,513943.4,513943.4,3022,0,0,0,L,1122011218,0,121.55,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471105808,873102.00
08/13/2016 12:30,2,0.529,ACTIVE,210.80,336.94,59.991,1471105803,"274151322000052","219011344069620",27.21,28.00,0,318.61,352.57,14.6,12.2,0.093,783147.9,783147.9,2998,0,0,0,L,1151911521,0,120.65,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471105809,873103.00
08/13/2016 12:30,2,0.611,ACTIVE,211.70,338.14,59.981,1471105803,"201051344000585","219011344069620",28.27,23.50,0,317.10,358.28,17.6,15.0,0.115,522943.5,522943.5,3016,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471105810,873104.00
08/13/2016 12:30,2,0.574,ACTIVE,211.25,336.34,59.996,1471105803,"201051344001230","219011344069620",27.61,24.00,0,317.40,356.48,16.1,13.6,0.106,517255.5,517255.5,3039,0,0,0,L,1122011218,0,121.55,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471105811,873105.00
08/13/2016 12:30,2,0.557,ACTIVE,211.93,337.84,59.959,1471105803,"201051344000582","219011344069620",28.49,23.00,0,317.70,357.98,16.1,13.6,0.110,510057.9,510057.9,3022,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471105812,873106.00
08/13/2016 12:30,2,0.584,ACTIVE,211.25,336.34,59.981,1471105803,"201051344000955","219011344069620",28.65,23.80,0,316.50,357.68,17.0,14.5,0.106,523668.4,523668.4,3029,0,0,0,L,1122011218,0,120.88,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471105813,873107.00
08/13/2016 12:30,2,0.320,ACTIVE,211.25,398.86,59.975,1471105803,"274151322000094","219011344069620",37.43,29.00,0,334.54,425.01,12.2,9.8,0.075,641170.2,641170.2,3054,0,0,0,L,1151911521,0,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471105814,873108.00
08/13/2016 12:30,2,0.619,ACTIVE,212.16,339.95,59.981,1471105803,"201051344000579","219011344069620",28.07,24.00,0,323.41,361.59,17.6,15.1,0.115,527006.6,527006.6,3033,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471105815,873109.00
08/13/2016 12:30,2,0.594,ACTIVE,211.25,336.94,59.975,1471105803,"201051344000890","219011344069620",28.23,25.00,0,317.10,357.98,17.0,14.5,0.110,520907.1,520907.1,3023,0,0,0,L,1122011218,0,121.55,120.42,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471105815,873110.00
08/13/2016 12:30,2,0.580,ACTIVE,211.70,337.54,59.981,1471105803,"201051344000438","219011344069620",28.35,24.00,0,318.00,358.58,16.7,14.2,0.110,522486.5,522486.5,3031,0,0,0,L,1122011218,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471105816,873111.00
08/13/2016 12:30,2,0.609,ACTIVE,211.48,337.24,59.965,1471105803,"201051344000417","219011344069620",27.73,24.80,0,317.10,357.98,17.1,14.6,0.110,513991.1,513991.1,3025,0,0,0,L,1122011218,0,121.10,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471105817,873112.00
08/13/2016 12:30,2,0.508,ACTIVE,211.03,337.84,60.012,1471105803,"274151322000083","219011344069620",27.12,27.80,0,319.51,352.57,13.9,11.5,0.088,776065.7,776065.7,3007,0,0,0,L,1151911521,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471105818,873113.00
08/13/2016 12:30,2,0.529,ACTIVE,211.48,337.24,59.970,1471105803,"274151322000076","219011344069620",28.17,27.30,0,319.81,354.07,15.1,12.7,0.093,827765.9,827765.9,3010,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471105819,873114.00
08/13/2016 12:30,2,0.602,ACTIVE,211.93,339.34,59.981,1471105803,"201051344000868","219011344069620",27.67,22.30,0,322.51,360.99,16.9,14.4,0.115,511582.6,511582.6,3028,0,0,0,L,1122011218,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471105820,873115.00
08/13/2016 12:30,2,0.525,ACTIVE,211.03,338.44,59.996,1471105803,"274151322000095","219011344069620",27.53,27.30,0,318.00,353.77,14.7,12.2,0.093,819386.0,819386.0,3015,0,0,0,L,1151911521,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471105821,873116.00
08/13/2016 12:30,2,0.568,ACTIVE,212.16,340.55,60.002,1471105803,"201051344000988","219011344069620",27.85,22.80,0,323.72,362.19,16.1,13.6,0.119,507814.6,507814.6,3034,0,0,0,L,1122011218,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471105822,873117.00
08/13/2016 12:30,2,0.596,ACTIVE,211.48,336.64,59.981,1471105803,"201051344001025","219011344069620",27.91,23.80,0,316.80,358.58,16.9,14.4,0.115,521930.0,521930.0,3024,0,0,0,L,1122011218,0,121.10,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471105823,873118.00
08/13/2016 12:30,2,0.586,ACTIVE,212.16,339.04,59.981,1471105803,"201051344000458","219011344069620",28.35,23.30,0,323.72,360.99,16.9,14.4,0.119,519013.7,519013.7,3023,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471105824,873119.00
08/13/2016 12:30,2,0.584,ACTIVE,212.83,340.85,59.975,1471105803,"201051344000853","219011344069620",28.41,22.30,0,324.62,362.79,16.8,14.3,0.119,518134.1,518134.1,3024,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471105825,873120.00
08/13/2016 12:30,2,0.559,ACTIVE,211.70,338.44,59.970,1471105803,"201051344000685","219011344069620",27.79,23.50,0,317.40,358.28,15.8,13.3,0.119,521740.7,521740.7,3035,0,0,0,L,1122011218,0,122.01,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471105826,873121.00
08/13/2016 12:30,2,0.566,ACTIVE,211.70,338.14,59.965,1471105803,"201051344000917","219011344069620",28.25,23.80,0,318.00,357.68,16.2,13.7,0.110,518656.9,518656.9,3041,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471105827,873122.00
08/13/2016 12:30,2,0.570,ACTIVE,211.70,338.14,59.986,1471105803,"201051344001145","219011344069620",28.05,23.00,0,317.70,358.28,16.2,13.8,0.106,523888.4,523888.4,3041,0,0,0,L,1122011218,0,121.33,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471105828,873123.00
08/13/2016 12:30,2,0.562,ACTIVE,211.70,338.44,59.959,1471105803,"201051344000651","219011344069620",28.59,22.80,0,318.91,358.88,16.3,13.8,0.110,516690.9,516690.9,3020,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471105828,873124.00
08/13/2016 12:30,2,0.488,ACTIVE,210.80,338.14,59.965,1471105803,"274151322000088","219011344069620",26.52,26.80,0,319.51,351.37,13.1,10.8,0.080,747802.4,747802.4,3000,0,0,0,L,1151911521,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471105829,873125.00
08/13/2016 12:30,2,0.314,ACTIVE,211.70,414.49,59.975,1471105803,"274151322000068","219011344069620",39.00,30.00,0,334.54,426.51,12.4,10.1,0.066,641379.0,641379.0,3050,0,0,0,L,1151911521,0,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471105830,873126.00
08/13/2016 12:30,2,0.604,ACTIVE,211.25,337.24,59.975,1471105803,"201051344001135","219011344069620",28.19,23.00,0,316.80,357.68,17.3,14.8,0.110,512817.8,512817.8,3021,0,0,0,L,1122011218,0,121.33,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471105831,873127.00
08/13/2016 12:30,2,0.598,ACTIVE,211.93,339.34,59.970,1471105803,"201051344000594","219011344069620",28.21,24.80,0,318.61,360.38,17.1,14.6,0.119,523437.6,523437.6,3027,0,0,0,L,1122011218,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471105832,873128.00
08/13/2016 12:30,2,0.578,ACTIVE,211.70,337.24,59.944,1471105803,"201051344001203","219011344069620",28.57,24.00,0,317.70,358.58,16.8,14.2,0.115,520706.4,520706.4,3033,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471105833,873129.00
08/13/2016 12:30,2,0.506,ACTIVE,211.03,338.74,59.965,1471105803,"274151322000054","219011344069620",27.00,26.30,0,319.81,351.97,13.8,11.4,0.080,763336.7,763336.7,2997,0,0,0,L,1151911521,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471105834,873130.00
08/13/2016 12:30,2,0.600,ACTIVE,212.16,338.74,59.933,1471105803,"201051344000867","219011344069620",28.19,23.50,0,323.41,360.69,17.1,14.6,0.110,510691.9,510691.9,3025,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471105835,873131.00
08/13/2016 12:30,2,0.580,ACTIVE,211.48,337.84,59.986,1471105803,"201051344001093","219011344069620",28.43,23.80,0,317.10,357.08,16.7,14.2,0.106,518073.8,518073.8,3041,0,0,0,L,1122011218,0,121.33,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471105836,873132.00
08/13/2016 12:30,2,0.561,ACTIVE,212.16,339.95,59.981,1471105803,"201051344000900","219011344069620",28.29,21.80,0,323.41,360.69,16.1,13.6,0.115,527050.6,527050.6,3035,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471105837,873133.00
08/13/2016 12:30,2,0.602,ACTIVE,212.38,339.95,59.970,1471105803,"201051344000648","219011344069620",27.71,22.30,0,323.11,360.99,16.9,14.4,0.115,516747.9,516747.9,3022,0,0,0,L,1122011218,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471105838,873134.00
08/13/2016 12:30,2,0.582,ACTIVE,212.16,339.65,59.975,1471105803,"201051344000569","219011344069620",28.80,22.80,0,323.41,361.59,17.0,14.5,0.115,527408.5,527408.5,3024,0,0,0,L,1122011218,0,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471105839,873135.00
08/13/2016 12:30,2,0.592,ACTIVE,212.16,339.65,59.975,1471105803,"201051344000983","219011344069620",28.82,22.50,0,323.72,360.69,17.3,14.8,0.115,519563.3,519563.3,3022,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471105840,873136.00
08/13/2016 12:30,2,0.584,ACTIVE,212.16,339.04,59.975,1471105803,"201051344001158","219011344069620",28.03,22.80,0,323.11,360.38,16.6,14.1,0.124,512140.5,512140.5,3029,0,0,0,L,1122011218,0,120.88,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471105841,873137.00
08/13/2016 12:30,2,0.584,ACTIVE,212.61,340.55,59.970,1471105803,"201051344000576","219011344069620",28.17,22.00,0,323.72,361.59,16.7,14.2,0.115,519467.5,519467.5,3028,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471105842,873138.00
08/13/2016 12:30,2,0.510,ACTIVE,211.25,337.84,59.959,1471105803,"274151322000087","219011344069620",26.64,33.00,0,319.51,351.67,13.8,11.4,0.075,735949.7,735949.7,3039,0,0,0,L,1151911521,0,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471105842,873139.00
08/13/2016 12:45,2,0.928,ACTIVE,213.06,343.85,59.970,1471106704,"201051344000645","219011344069620",28.63,22.50,0,332.43,356.48,26.9,24.1,0.208,519025.6,519025.6,3027,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471106705,873140.00
08/13/2016 12:45,2,0.842,ACTIVE,211.25,341.75,59.938,1471106704,"274151322000085","219011344069620",27.61,26.00,0,329.73,348.66,23.5,20.8,0.155,763682.4,763682.4,2998,0,0,0,L,1151911521,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471106706,873141.00
08/13/2016 12:45,2,0.941,ACTIVE,212.83,345.36,59.965,1471106704,"201051344000633","219011344069620",28.86,23.30,0,331.83,357.38,27.5,24.6,0.212,510513.8,510513.8,3023,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471106707,873142.00
08/13/2016 12:45,2,0.951,ACTIVE,212.83,344.15,59.959,1471106704,"201051344000469","219011344069620",28.71,21.30,0,330.93,356.48,27.7,24.8,0.225,512713.5,512713.5,3036,0,0,0,L,1122011218,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471106708,873143.00
08/13/2016 12:45,2,0.945,ACTIVE,211.93,341.45,59.970,1471106704,"201051344000646","219011344069620",28.55,23.50,0,327.62,354.07,27.4,24.5,0.217,513948.4,513948.4,3023,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471106709,873144.00
08/13/2016 12:45,2,0.889,ACTIVE,211.25,342.65,59.965,1471106704,"274151322000052","219011344069620",27.73,27.30,0,328.52,349.86,24.9,22.1,0.172,783152.3,783152.3,2999,0,0,0,L,1151911521,0,120.88,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471106710,873145.00
08/13/2016 12:45,2,0.973,ACTIVE,212.38,342.05,59.965,1471106704,"201051344000585","219011344069620",28.78,23.30,0,329.73,354.67,28.4,25.4,0.212,522948.8,522948.8,3017,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471106710,873146.00
08/13/2016 12:45,2,0.912,ACTIVE,211.93,340.85,59.991,1471106704,"201051344001230","219011344069620",28.65,23.50,0,327.92,352.27,26.5,23.7,0.203,517260.3,517260.3,3040,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471106711,873147.00
08/13/2016 12:45,2,0.926,ACTIVE,212.61,342.05,59.959,1471106704,"201051344000582","219011344069620",28.31,22.80,0,329.73,354.07,26.6,23.7,0.203,510062.8,510062.8,3023,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471106712,873148.00
08/13/2016 12:45,2,0.932,ACTIVE,211.93,340.85,59.970,1471106704,"201051344000955","219011344069620",29.24,23.50,0,328.82,352.57,27.6,24.7,0.212,523673.6,523673.6,3030,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471106713,873149.00
08/13/2016 12:45,2,0.555,ACTIVE,211.48,406.67,59.954,1471106704,"274151322000094","219011344069620",37.95,28.50,0,333.33,420.80,21.3,18.6,0.137,641173.9,641173.9,3055,0,0,0,L,1151911521,0,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471106714,873150.00
08/13/2016 12:45,2,0.971,ACTIVE,212.61,343.85,59.917,1471106704,"201051344000579","219011344069620",28.61,23.80,0,331.53,356.48,28.2,25.3,0.212,527011.9,527011.9,3034,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471106715,873151.00
08/13/2016 12:45,2,0.938,ACTIVE,212.16,340.85,59.954,1471106704,"201051344000890","219011344069620",28.98,24.50,0,329.43,354.07,27.6,24.7,0.203,520912.2,520912.2,3024,0,0,0,L,1122011218,0,121.78,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471106716,873152.00
08/13/2016 12:45,2,0.924,ACTIVE,212.38,342.05,59.959,1471106704,"201051344000438","219011344069620",28.92,23.50,0,329.73,354.37,27.1,24.2,0.212,522491.5,522491.5,3032,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471106717,873153.00
08/13/2016 12:45,2,0.949,ACTIVE,212.38,341.15,59.959,1471106704,"201051344000417","219011344069620",28.27,24.30,0,329.13,353.77,27.2,24.4,0.208,513996.3,513996.3,3026,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471106718,873154.00
08/13/2016 12:45,2,0.848,ACTIVE,211.25,342.95,59.954,1471106704,"274151322000083","219011344069620",27.75,27.30,0,330.03,349.56,23.9,21.1,0.168,776070.1,776070.1,3008,0,0,0,L,1151911521,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471106719,873155.00
08/13/2016 12:45,2,0.889,ACTIVE,211.70,341.75,59.949,1471106704,"274151322000076","219011344069620",28.75,26.80,0,330.93,350.77,25.9,23.1,0.172,827770.7,827770.7,3011,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471106720,873156.00
08/13/2016 12:45,2,0.920,ACTIVE,212.38,343.55,59.954,1471106704,"201051344000868","219011344069620",28.90,22.00,0,330.63,356.18,26.9,24.1,0.203,511587.8,511587.8,3029,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471106721,873157.00
08/13/2016 12:45,2,0.873,ACTIVE,211.25,342.35,59.954,1471106704,"274151322000095","219011344069620",28.39,26.80,0,329.73,349.86,25.1,22.3,0.168,819390.6,819390.6,3016,0,0,0,L,1151911521,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471106721,873158.00
08/13/2016 12:45,2,0.906,ACTIVE,212.38,344.76,60.007,1471106704,"201051344000988","219011344069620",28.39,22.50,0,330.93,357.38,26.1,23.2,0.212,507819.5,507819.5,3035,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471106723,873159.00
08/13/2016 12:45,2,0.914,ACTIVE,212.16,340.55,59.965,1471106704,"201051344001025","219011344069620",28.96,23.30,0,328.82,354.37,26.8,23.9,0.208,521935.1,521935.1,3025,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471106723,873160.00
08/13/2016 12:45,2,0.912,ACTIVE,212.61,343.25,59.970,1471106704,"201051344000458","219011344069620",28.49,23.00,0,331.23,355.88,26.3,23.5,0.208,519018.8,519018.8,3024,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471106724,873161.00
08/13/2016 12:45,2,0.910,ACTIVE,213.29,345.36,59.954,1471106704,"201051344000853","219011344069620",28.67,22.00,0,333.03,357.38,26.4,23.6,0.203,518139.2,518139.2,3025,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471106725,873162.00
08/13/2016 12:45,2,0.875,ACTIVE,212.38,341.75,59.954,1471106704,"201051344000685","219011344069620",28.77,23.30,0,330.03,354.07,25.5,22.7,0.208,521745.5,521745.5,3036,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471106726,873163.00
08/13/2016 12:45,2,0.889,ACTIVE,212.16,341.15,59.928,1471106704,"201051344000917","219011344069620",28.53,23.50,0,328.52,353.77,25.7,22.9,0.194,518661.8,518661.8,3042,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471106727,873164.00
08/13/2016 12:45,2,0.898,ACTIVE,212.16,341.15,59.959,1471106704,"201051344001145","219011344069620",28.27,22.80,0,330.03,354.37,25.7,22.9,0.194,523893.3,523893.3,3042,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471106728,873165.00
08/13/2016 12:45,2,0.889,ACTIVE,212.38,341.15,60.007,1471106704,"201051344000651","219011344069620",28.67,22.80,0,329.73,354.67,25.8,23.0,0.203,516695.9,516695.9,3021,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471106729,873166.00
