ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/13/2016 12:45,2,0.791,ACTIVE,210.80,340.55,59.954,1471106704,"274151322000088","219011344069620",27.57,25.80,0,328.82,348.66,22.1,19.4,0.141,747806.4,747806.4,3001,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471106730,873167.00
08/13/2016 12:45,2,0.555,ACTIVE,211.70,405.77,59.954,1471106704,"274151322000068","219011344069620",38.03,29.30,0,333.93,421.10,21.4,18.7,0.137,641383.0,641383.0,3051,0,0,0,L,1151911521,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471106731,873168.00
08/13/2016 12:45,2,0.924,ACTIVE,211.93,339.95,59.954,1471106704,"201051344001135","219011344069620",28.49,22.80,0,329.43,353.77,26.7,23.8,0.194,512823.0,512823.0,3022,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471106732,873169.00
08/13/2016 12:45,2,0.912,ACTIVE,212.38,343.25,59.959,1471106704,"201051344000594","219011344069620",28.73,24.30,0,330.63,355.88,26.6,23.7,0.203,523442.8,523442.8,3028,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471106732,873170.00
08/13/2016 12:45,2,0.900,ACTIVE,212.38,340.55,59.954,1471106704,"201051344001203","219011344069620",28.61,23.50,0,329.73,355.28,26.1,23.3,0.199,520711.5,520711.5,3034,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471106733,873171.00
08/13/2016 12:45,2,0.803,ACTIVE,211.25,338.44,59.965,1471106704,"274151322000054","219011344069620",27.81,25.80,0,329.13,349.26,22.6,19.9,0.150,763340.9,763340.9,2998,0,0,0,L,1151911521,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471106734,873172.00
08/13/2016 12:45,2,0.908,ACTIVE,212.83,342.65,59.959,1471106704,"201051344000867","219011344069620",28.65,23.00,0,331.23,355.58,26.4,23.5,0.199,510697.1,510697.1,3026,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471106735,873173.00
08/13/2016 12:45,2,0.885,ACTIVE,212.16,341.15,59.959,1471106704,"201051344001093","219011344069620",28.78,23.30,0,328.82,353.77,25.8,23.0,0.190,518078.8,518078.8,3042,0,0,0,L,1122011218,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471106736,873174.00
08/13/2016 12:45,2,0.875,ACTIVE,212.61,343.55,59.981,1471106704,"201051344000900","219011344069620",28.53,21.50,0,330.63,355.88,25.3,22.5,0.199,527055.5,527055.5,3036,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471106737,873175.00
08/13/2016 12:45,2,0.881,ACTIVE,212.83,343.25,59.959,1471106704,"201051344000648","219011344069620",28.90,22.00,0,331.83,356.48,25.8,23.0,0.194,516753.0,516753.0,3023,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471106738,873176.00
08/13/2016 12:45,2,0.891,ACTIVE,212.83,342.95,59.959,1471106704,"201051344000569","219011344069620",28.90,22.50,0,331.53,356.48,26.1,23.3,0.199,527413.7,527413.7,3025,0,0,0,L,1122011218,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471106739,873177.00
08/13/2016 12:45,2,0.904,ACTIVE,212.61,343.25,59.965,1471106704,"201051344000983","219011344069620",28.80,22.50,0,331.23,356.18,26.4,23.6,0.203,519568.5,519568.5,3023,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471106740,873178.00
08/13/2016 12:45,2,0.895,ACTIVE,212.61,343.55,59.954,1471106704,"201051344001158","219011344069620",28.39,22.50,0,331.23,356.18,25.7,22.9,0.199,512145.6,512145.6,3030,0,0,0,L,1122011218,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471106741,873179.00
08/13/2016 12:45,2,0.879,ACTIVE,213.06,344.45,59.965,1471106704,"201051344000576","219011344069620",28.65,21.80,0,332.13,356.48,25.6,22.7,0.194,519472.6,519472.6,3029,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471106742,873180.00
08/13/2016 12:45,2,0.791,ACTIVE,211.48,341.45,59.959,1471106704,"274151322000087","219011344069620",27.51,32.00,0,327.92,349.26,22.0,19.3,0.133,735953.9,735953.9,3040,0,0,0,L,1151911521,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471106743,873181.00
08/13/2016 13:00,2,1.588,ACTIVE,213.74,350.77,60.012,1471107603,"201051344000645","219011344069620",29.02,22.80,0,333.33,372.11,46.7,43.2,0.376,519033.7,519033.7,3028,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471107604,873182.00
08/13/2016 13:00,2,1.439,ACTIVE,211.25,350.77,60.018,1471107603,"274151322000085","219011344069620",28.15,26.00,0,333.03,358.88,41.1,37.7,0.283,763689.3,763689.3,2999,0,0,0,L,1151911521,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471107605,873183.00
08/13/2016 13:00,2,1.590,ACTIVE,213.51,352.27,60.002,1471107603,"201051344000633","219011344069620",29.28,23.50,0,332.43,372.41,47.2,43.6,0.393,510521.9,510521.9,3024,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471107606,873184.00
08/13/2016 13:00,2,1.588,ACTIVE,213.51,351.07,59.965,1471107603,"201051344000469","219011344069620",29.48,21.50,0,332.13,372.11,47.5,43.9,0.402,512721.8,512721.8,3037,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471107607,873185.00
08/13/2016 13:00,2,1.594,ACTIVE,211.93,348.06,60.012,1471107603,"201051344000646","219011344069620",28.84,23.80,0,329.43,368.50,46.6,43.0,0.384,513956.5,513956.5,3024,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471107608,873186.00
08/13/2016 13:00,2,1.496,ACTIVE,211.03,344.15,60.012,1471107603,"274151322000052","219011344069620",28.49,27.50,0,332.73,360.08,43.1,39.7,0.296,783159.8,783159.8,3000,0,0,0,L,1151911521,0,120.88,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471107609,873187.00
08/13/2016 13:00,2,1.613,ACTIVE,212.61,348.96,60.002,1471107603,"201051344000585","219011344069620",29.32,23.50,0,330.33,369.40,47.9,44.3,0.384,522957.2,522957.2,3018,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471107609,873188.00
08/13/2016 13:00,2,1.537,ACTIVE,212.16,347.16,60.002,1471107603,"201051344001230","219011344069620",29.34,23.50,0,328.82,366.70,45.7,42.2,0.371,517268.3,517268.3,3041,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471107610,873189.00
08/13/2016 13:00,2,1.570,ACTIVE,212.83,348.96,60.007,1471107603,"201051344000582","219011344069620",28.77,23.00,0,330.93,369.10,45.8,42.2,0.376,510070.8,510070.8,3024,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471107611,873190.00
08/13/2016 13:00,2,1.574,ACTIVE,211.93,347.16,60.012,1471107603,"201051344000955","219011344069620",29.42,23.50,0,329.43,367.90,46.9,43.4,0.384,523681.8,523681.8,3031,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471107612,873191.00
08/13/2016 13:00,2,0.994,ACTIVE,211.25,406.67,60.002,1471107603,"274151322000094","219011344069620",38.11,28.50,0,331.23,439.43,38.5,35.2,0.261,641180.4,641180.4,3056,0,0,0,L,1151911521,0,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471107613,873192.00
08/13/2016 13:00,2,1.615,ACTIVE,213.29,351.67,60.018,1471107603,"201051344000579","219011344069620",29.34,23.80,0,332.43,372.11,48.1,44.5,0.384,527020.4,527020.4,3035,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471107614,873193.00
08/13/2016 13:00,2,1.600,ACTIVE,212.16,347.76,60.002,1471107603,"201051344000890","219011344069620",29.10,24.50,0,329.73,368.50,47.2,43.6,0.376,520920.5,520920.5,3025,0,0,0,L,1122011218,0,121.78,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471107615,873194.00
08/13/2016 13:00,2,1.570,ACTIVE,212.61,348.66,60.012,1471107603,"201051344000438","219011344069620",29.26,23.80,0,330.63,369.70,46.6,43.1,0.389,522499.7,522499.7,3033,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471107616,873195.00
08/13/2016 13:00,2,1.594,ACTIVE,212.38,347.76,59.981,1471107603,"201051344000417","219011344069620",28.78,24.50,0,329.13,368.20,46.5,43.0,0.389,514004.5,514004.5,3027,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471107617,873196.00
08/13/2016 13:00,2,1.455,ACTIVE,211.48,342.05,60.007,1471107603,"274151322000083","219011344069620",28.67,27.50,0,332.43,359.78,42.2,38.8,0.305,776077.3,776077.3,3009,0,0,0,L,1151911521,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471107618,873197.00
08/13/2016 13:00,2,1.545,ACTIVE,211.93,343.55,60.002,1471107603,"274151322000076","219011344069620",29.32,27.00,0,333.03,362.19,45.9,42.4,0.318,827778.6,827778.6,3012,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471107619,873198.00
08/13/2016 13:00,2,1.598,ACTIVE,213.06,350.17,60.012,1471107603,"201051344000868","219011344069620",29.22,22.30,0,332.43,371.51,47.3,43.8,0.384,511596.1,511596.1,3030,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471107620,873199.00
08/13/2016 13:00,2,1.527,ACTIVE,211.48,346.26,60.007,1471107603,"274151322000095","219011344069620",29.14,27.00,0,332.13,360.99,45.1,41.6,0.305,819398.4,819398.4,3017,0,0,0,L,1151911521,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471107620,873200.00
08/13/2016 13:00,2,1.605,ACTIVE,213.06,352.27,60.002,1471107603,"201051344000988","219011344069620",28.53,22.80,0,332.43,373.01,46.5,42.9,0.389,507827.6,507827.6,3036,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471107621,873201.00
08/13/2016 13:00,2,1.592,ACTIVE,212.38,347.46,60.034,1471107603,"201051344001025","219011344069620",29.30,23.30,0,330.03,370.00,47.3,43.7,0.380,521943.4,521943.4,3026,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471107622,873202.00
08/13/2016 13:00,2,1.604,ACTIVE,213.29,350.17,59.986,1471107603,"201051344000458","219011344069620",28.82,23.30,0,332.13,371.81,46.9,43.3,0.398,519027.1,519027.1,3025,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471107623,873203.00
08/13/2016 13:00,2,1.602,ACTIVE,213.96,352.27,59.986,1471107603,"201051344000853","219011344069620",29.12,22.50,0,333.93,373.31,47.3,43.7,0.389,518147.5,518147.5,3026,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471107624,873204.00
08/13/2016 13:00,2,1.545,ACTIVE,212.61,347.76,60.007,1471107603,"201051344000685","219011344069620",29.18,23.30,0,330.63,368.50,45.7,42.2,0.393,521753.5,521753.5,3037,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471107625,873205.00
08/13/2016 13:00,2,1.541,ACTIVE,212.61,348.66,60.007,1471107603,"201051344000917","219011344069620",29.22,23.80,0,329.43,368.80,45.7,42.2,0.380,518669.8,518669.8,3043,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471107626,873206.00
08/13/2016 13:00,2,1.512,ACTIVE,212.38,347.46,60.039,1471107603,"201051344001145","219011344069620",29.68,23.00,0,330.33,368.80,45.5,42.0,0.371,523901.4,523901.4,3043,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471107627,873207.00
08/13/2016 13:00,2,1.592,ACTIVE,212.61,348.66,60.002,1471107603,"201051344000651","219011344069620",28.80,22.80,0,330.93,370.00,46.5,42.9,0.376,516704.1,516704.1,3022,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471107628,873208.00
08/13/2016 13:00,2,1.443,ACTIVE,210.80,342.35,60.002,1471107603,"274151322000088","219011344069620",27.73,26.30,0,332.43,358.58,40.5,37.2,0.278,747813.4,747813.4,3002,0,0,0,L,1151911521,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471107629,873209.00
08/13/2016 13:00,2,0.992,ACTIVE,212.16,419.30,59.991,1471107603,"274151322000068","219011344069620",38.68,29.50,0,331.53,441.54,39.1,35.8,0.261,641389.7,641389.7,3052,0,0,0,L,1151911521,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471107630,873210.00
08/13/2016 13:00,2,1.605,ACTIVE,212.16,347.16,60.002,1471107603,"201051344001135","219011344069620",28.82,22.80,0,329.73,368.80,46.9,43.4,0.380,512831.3,512831.3,3023,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471107631,873211.00
08/13/2016 13:00,2,1.613,ACTIVE,212.83,350.47,59.996,1471107603,"201051344000594","219011344069620",29.06,24.50,0,330.93,371.51,47.5,43.9,0.380,523451.2,523451.2,3029,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471107632,873212.00
08/13/2016 13:00,2,1.578,ACTIVE,212.61,347.76,60.002,1471107603,"201051344001203","219011344069620",29.28,23.80,0,329.73,370.60,46.9,43.3,0.393,520719.8,520719.8,3035,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471107633,873213.00
08/13/2016 13:00,2,1.447,ACTIVE,211.03,350.77,60.007,1471107603,"274151322000054","219011344069620",28.23,26.00,0,332.43,360.08,41.5,38.1,0.283,763348.2,763348.2,2999,0,0,0,L,1151911521,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471107634,873214.00
08/13/2016 13:00,2,1.602,ACTIVE,213.29,349.86,60.002,1471107603,"201051344000867","219011344069620",29.26,23.30,0,331.23,371.21,47.5,43.9,0.380,510705.6,510705.6,3027,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471107635,873215.00
08/13/2016 13:00,2,1.578,ACTIVE,212.61,348.36,59.996,1471107603,"201051344001093","219011344069620",28.82,23.50,0,330.03,368.80,46.1,42.6,0.371,518087.0,518087.0,3043,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471107636,873216.00
08/13/2016 13:00,2,1.559,ACTIVE,213.29,351.37,60.002,1471107603,"201051344000900","219011344069620",29.50,22.00,0,332.13,371.81,46.6,43.1,0.384,527063.8,527063.8,3037,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471107637,873217.00
08/13/2016 13:00,2,1.574,ACTIVE,213.51,350.47,60.018,1471107603,"201051344000648","219011344069620",29.16,22.30,0,332.73,372.11,46.5,43.0,0.380,516761.3,516761.3,3024,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471107638,873218.00
08/13/2016 13:00,2,1.602,ACTIVE,213.29,351.07,60.002,1471107603,"201051344000569","219011344069620",29.08,22.80,0,332.43,371.81,47.2,43.7,0.384,527422.1,527422.1,3026,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471107638,873219.00
08/13/2016 13:00,2,1.600,ACTIVE,213.51,350.77,60.007,1471107603,"201051344000983","219011344069620",29.38,22.80,0,331.83,371.81,47.6,44.0,0.398,519577.0,519577.0,3024,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471107639,873220.00
08/13/2016 13:00,2,1.605,ACTIVE,213.51,351.07,60.002,1471107603,"201051344001158","219011344069620",28.80,22.80,0,332.43,371.81,46.9,43.3,0.384,512153.9,512153.9,3031,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471107640,873221.00
08/13/2016 13:00,2,1.578,ACTIVE,213.74,352.27,59.959,1471107603,"201051344000576","219011344069620",29.16,22.00,0,332.73,372.11,46.6,43.1,0.384,519480.9,519480.9,3030,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471107641,873222.00
08/13/2016 13:00,2,1.451,ACTIVE,211.48,346.86,60.007,1471107603,"274151322000087","219011344069620",27.75,32.60,0,332.43,357.98,40.8,37.5,0.234,735961.1,735961.1,3041,0,0,0,L,1151911521,0,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471107642,873223.00
08/13/2016 13:15,2,1.176,ACTIVE,213.29,346.26,59.949,1471108503,"201051344000645","219011344069620",28.43,23.00,0,334.84,371.51,33.9,30.8,0.270,519042.3,519042.3,3029,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471108504,873224.00
08/13/2016 13:15,2,1.053,ACTIVE,211.25,344.15,59.954,1471108503,"274151322000085","219011344069620",27.81,26.30,0,331.53,357.98,29.7,26.8,0.194,763696.7,763696.7,3000,0,0,0,L,1151911521,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471108505,873225.00
08/13/2016 13:15,2,1.174,ACTIVE,213.06,347.76,59.965,1471108503,"201051344000633","219011344069620",28.80,23.50,0,333.33,372.11,34.3,31.2,0.283,510530.6,510530.6,3025,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471108506,873226.00
08/13/2016 13:15,2,1.182,ACTIVE,213.06,346.56,59.991,1471108503,"201051344000469","219011344069620",28.71,21.80,0,333.03,371.51,34.4,31.3,0.283,512730.5,512730.5,3038,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471108507,873227.00
08/13/2016 13:15,2,1.172,ACTIVE,211.70,343.55,59.933,1471108503,"201051344000646","219011344069620",28.53,24.00,0,330.03,368.20,33.9,30.8,0.274,513965.1,513965.1,3025,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471108508,873228.00
08/13/2016 13:15,2,1.096,ACTIVE,211.03,341.75,59.949,1471108503,"274151322000052","219011344069620",28.07,27.80,0,330.33,358.88,31.2,28.2,0.208,783167.6,783167.6,3001,0,0,0,L,1151911521,0,120.88,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471108509,873229.00
08/13/2016 13:15,2,1.205,ACTIVE,212.16,343.85,59.949,1471108503,"201051344000585","219011344069620",28.59,23.80,0,331.83,368.80,34.9,31.8,0.274,522966.0,522966.0,3019,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471108510,873230.00
08/13/2016 13:15,2,1.135,ACTIVE,211.93,342.05,59.949,1471108503,"201051344001230","219011344069620",28.45,23.80,0,329.13,366.40,32.7,29.7,0.261,517276.6,517276.6,3042,0,0,0,L,1122011218,0,121.78,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471108511,873231.00
08/13/2016 13:15,2,1.129,ACTIVE,212.38,344.15,59.907,1471108503,"201051344000582","219011344069620",28.82,23.00,0,331.83,368.50,32.9,29.9,0.256,510079.1,510079.1,3025,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471108512,873232.00
08/13/2016 13:15,2,1.168,ACTIVE,211.70,342.95,59.954,1471108503,"201051344000955","219011344069620",28.69,23.80,0,329.73,367.60,34.0,30.9,0.274,523690.4,523690.4,3032,0,0,0,L,1122011218,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471108513,873233.00
08/13/2016 13:15,2,0.688,ACTIVE,211.25,413.29,59.954,1471108503,"274151322000094","219011344069620",38.55,28.80,0,330.93,437.33,26.8,23.9,0.186,641187.2,641187.2,3057,0,0,0,L,1151911521,0,120.88,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471108514,873234.00
08/13/2016 13:15,2,1.191,ACTIVE,212.83,346.26,59.981,1471108503,"201051344000579","219011344069620",28.75,24.00,0,335.14,372.11,34.7,31.6,0.270,527029.3,527029.3,3036,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471108515,873235.00
08/13/2016 13:15,2,1.150,ACTIVE,211.93,342.35,59.970,1471108503,"201051344000890","219011344069620",29.08,24.80,0,331.53,368.50,34.0,30.8,0.265,520929.2,520929.2,3026,0,0,0,L,1122011218,0,121.78,120.42,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471108515,873236.00
08/13/2016 13:15,2,1.146,ACTIVE,212.16,343.85,59.975,1471108503,"201051344000438","219011344069620",28.78,24.00,0,331.83,368.80,33.4,30.3,0.270,522508.2,522508.2,3034,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471108516,873237.00
08/13/2016 13:15,2,1.148,ACTIVE,212.16,343.25,59.954,1471108503,"201051344000417","219011344069620",28.77,24.80,0,330.33,367.90,33.5,30.4,0.270,514013.0,514013.0,3028,0,0,0,L,1122011218,0,121.33,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471108517,873238.00
08/13/2016 13:15,2,1.047,ACTIVE,211.03,339.95,59.907,1471108503,"274151322000083","219011344069620",28.23,27.80,0,332.13,358.28,29.9,27.0,0.208,776084.9,776084.9,3010,0,0,0,L,1151911521,0,120.88,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471108518,873239.00
08/13/2016 13:15,2,1.113,ACTIVE,211.70,344.45,59.954,1471108503,"274151322000076","219011344069620",28.84,27.00,0,333.33,360.69,32.5,29.5,0.217,827787.0,827787.0,3013,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471108519,873240.00
08/13/2016 13:15,2,1.152,ACTIVE,212.61,345.66,60.018,1471108503,"201051344000868","219011344069620",28.88,22.50,0,333.93,370.30,33.7,30.6,0.261,511604.8,511604.8,3031,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471108520,873241.00
08/13/2016 13:15,2,1.088,ACTIVE,211.03,338.14,59.959,1471108503,"274151322000095","219011344069620",28.77,27.00,0,330.33,359.48,31.7,28.6,0.203,819406.5,819406.5,3018,0,0,0,L,1151911521,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471108521,873242.00
08/13/2016 13:15,2,1.145,ACTIVE,212.83,347.46,59.954,1471108503,"201051344000988","219011344069620",28.37,23.00,0,333.93,372.71,32.9,29.8,0.265,507836.1,507836.1,3037,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471108522,873243.00
08/13/2016 13:15,2,1.141,ACTIVE,212.16,342.65,59.991,1471108503,"201051344001025","219011344069620",29.06,23.50,0,331.53,369.40,33.6,30.5,0.265,521952.1,521952.1,3027,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471108523,873244.00
08/13/2016 13:15,2,1.129,ACTIVE,212.83,345.66,59.970,1471108503,"201051344000458","219011344069620",29.00,23.50,0,334.54,370.90,33.2,30.2,0.270,519035.6,519035.6,3026,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471108524,873245.00
08/13/2016 13:15,2,1.152,ACTIVE,213.51,347.46,59.981,1471108503,"201051344000853","219011344069620",28.65,22.80,0,335.74,373.61,33.4,30.3,0.265,518156.2,518156.2,3027,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471108525,873246.00
08/13/2016 13:15,2,1.104,ACTIVE,212.16,343.85,59.991,1471108503,"201051344000685","219011344069620",28.59,23.50,0,331.53,368.20,32.0,28.9,0.274,521761.8,521761.8,3038,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471108526,873247.00
08/13/2016 13:15,2,1.086,ACTIVE,212.38,344.15,59.970,1471108503,"201051344000917","219011344069620",29.06,23.80,0,331.83,367.60,32.0,29.0,0.256,518678.1,518678.1,3044,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471108527,873248.00
08/13/2016 13:15,2,1.098,ACTIVE,212.16,343.55,59.970,1471108503,"201051344001145","219011344069620",28.86,23.30,0,332.13,367.90,32.1,29.0,0.252,523909.7,523909.7,3044,0,0,0,L,1122011218,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471108528,873249.00
08/13/2016 13:15,2,1.135,ACTIVE,212.38,344.15,59.981,1471108503,"201051344000651","219011344069620",28.41,23.00,0,332.43,368.80,32.6,29.6,0.261,516712.6,516712.6,3023,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471108529,873250.00
08/13/2016 13:15,2,1.004,ACTIVE,210.80,339.65,59.938,1471108503,"274151322000088","219011344069620",27.65,26.50,0,330.63,357.08,28.1,25.2,0.186,747820.7,747820.7,3003,0,0,0,L,1151911521,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471108530,873251.00
08/13/2016 13:15,2,0.705,ACTIVE,211.70,406.97,59.959,1471108503,"274151322000068","219011344069620",37.83,29.80,0,330.93,439.74,26.9,24.1,0.177,641396.7,641396.7,3053,0,0,0,L,1151911521,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471108531,873252.00
08/13/2016 13:15,2,1.146,ACTIVE,211.93,342.35,59.981,1471108503,"201051344001135","219011344069620",28.63,23.30,0,330.93,367.60,33.3,30.2,0.256,512839.9,512839.9,3024,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471108532,873253.00
08/13/2016 13:15,2,1.156,ACTIVE,212.38,345.36,59.965,1471108503,"201051344000594","219011344069620",28.39,24.80,0,333.03,370.60,33.2,30.2,0.256,523459.9,523459.9,3030,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471108532,873254.00
08/13/2016 13:15,2,1.115,ACTIVE,212.16,342.65,59.928,1471108503,"201051344001203","219011344069620",28.92,24.00,0,331.83,369.10,32.7,29.7,0.270,520728.3,520728.3,3036,0,0,0,L,1122011218,0,122.23,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471108533,873255.00
08/13/2016 13:15,2,1.021,ACTIVE,211.03,340.25,59.965,1471108503,"274151322000054","219011344069620",27.81,26.50,0,330.93,358.28,28.8,25.9,0.194,763355.6,763355.6,3000,0,0,0,L,1151911521,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471108534,873256.00
08/13/2016 13:15,2,1.135,ACTIVE,212.83,345.06,59.981,1471108503,"201051344000867","219011344069620",28.94,23.50,0,333.93,370.90,33.3,30.2,0.256,510714.2,510714.2,3028,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471108535,873257.00
08/13/2016 13:15,2,1.113,ACTIVE,212.16,343.25,59.965,1471108503,"201051344001093","219011344069620",28.61,23.80,0,331.53,367.60,32.3,29.2,0.252,518095.4,518095.4,3044,0,0,0,L,1122011218,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471108536,873258.00
08/13/2016 13:15,2,1.111,ACTIVE,212.61,345.96,59.959,1471108503,"201051344000900","219011344069620",28.71,22.00,0,333.63,371.21,32.4,29.3,0.256,527072.2,527072.2,3038,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471108537,873259.00
08/13/2016 13:15,2,1.117,ACTIVE,213.06,345.96,59.965,1471108503,"201051344000648","219011344069620",28.69,22.50,0,334.54,371.51,32.5,29.5,0.261,516769.7,516769.7,3025,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471108538,873260.00
08/13/2016 13:15,2,1.137,ACTIVE,212.83,345.66,59.965,1471108503,"201051344000569","219011344069620",28.67,23.00,0,334.84,371.21,33.0,29.9,0.265,527430.7,527430.7,3027,0,0,0,L,1122011218,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471108539,873261.00
08/13/2016 13:15,2,1.135,ACTIVE,212.83,345.66,59.975,1471108503,"201051344000983","219011344069620",28.94,23.00,0,333.33,372.11,33.3,30.2,0.265,519585.7,519585.7,3025,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471108540,873262.00
08/13/2016 13:15,2,1.135,ACTIVE,212.83,345.36,59.970,1471108503,"201051344001158","219011344069620",28.31,23.00,0,334.24,371.21,32.6,29.5,0.261,512162.4,512162.4,3032,0,0,0,L,1122011218,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471108541,873263.00
08/13/2016 13:15,2,1.109,ACTIVE,213.29,346.56,59.975,1471108503,"201051344000576","219011344069620",28.75,22.30,0,334.54,371.81,32.3,29.3,0.252,519489.3,519489.3,3031,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471108542,873264.00
08/13/2016 13:15,2,1.000,ACTIVE,211.25,345.06,59.970,1471108503,"274151322000087","219011344069620",27.77,33.30,0,331.83,357.38,28.1,25.2,0.155,735968.3,735968.3,3042,0,0,0,L,1151911521,0,121.33,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471108542,873265.00
08/13/2016 13:30,2,0.986,ACTIVE,213.06,344.76,59.938,1471109403,"201051344000645","219011344069620",28.96,23.30,0,333.93,367.00,29.0,26.1,0.221,519050.4,519050.4,3030,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471109404,873266.00
08/13/2016 13:30,2,0.918,ACTIVE,211.25,338.74,59.949,1471109403,"274151322000085","219011344069620",27.77,26.30,0,332.43,355.88,25.8,23.0,0.164,763703.9,763703.9,3001,0,0,0,L,1151911521,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471109405,873267.00
08/13/2016 13:30,2,0.998,ACTIVE,213.06,345.36,59.944,1471109403,"201051344000633","219011344069620",29.16,23.80,0,333.33,367.30,29.5,26.6,0.234,510538.9,510538.9,3026,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471109406,873268.00
08/13/2016 13:30,2,1.025,ACTIVE,212.83,344.15,60.007,1471109403,"201051344000469","219011344069620",28.69,21.50,0,333.03,367.30,29.9,26.9,0.243,512738.8,512738.8,3039,0,0,0,L,1122011218,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471109407,873269.00
08/13/2016 13:30,2,1.012,ACTIVE,211.70,342.35,59.949,1471109403,"201051344000646","219011344069620",28.78,24.00,0,329.73,363.99,29.6,26.6,0.230,513973.3,513973.3,3026,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471109408,873270.00
08/13/2016 13:30,2,0.957,ACTIVE,210.80,337.84,59.922,1471109403,"274151322000052","219011344069620",28.15,27.80,0,329.43,357.08,27.3,24.4,0.181,783175.1,783175.1,3002,0,0,0,L,1151911521,0,120.88,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471109408,873271.00
08/13/2016 13:30,2,1.033,ACTIVE,212.16,343.25,59.954,1471109403,"201051344000585","219011344069620",29.06,23.80,0,329.73,364.59,30.5,27.5,0.234,522974.5,522974.5,3020,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471109409,873272.00
08/13/2016 13:30,2,0.980,ACTIVE,211.70,341.75,59.970,1471109403,"201051344001230","219011344069620",28.61,24.00,0,328.22,362.19,28.4,25.5,0.217,517284.5,517284.5,3043,0,0,0,L,1122011218,0,121.78,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471109410,873273.00
08/13/2016 13:30,2,0.977,ACTIVE,212.38,343.25,59.959,1471109403,"201051344000582","219011344069620",28.84,23.00,0,330.33,364.59,28.6,25.6,0.221,510087.1,510087.1,3026,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471109411,873274.00
08/13/2016 13:30,2,1.016,ACTIVE,211.48,342.05,59.954,1471109403,"201051344000955","219011344069620",28.84,24.00,0,329.43,363.39,29.7,26.7,0.234,523698.7,523698.7,3033,0,0,0,L,1122011218,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471109412,873275.00
08/13/2016 13:30,2,0.627,ACTIVE,211.25,397.66,59.959,1471109403,"274151322000094","219011344069620",37.29,29.00,0,331.23,433.72,23.4,20.6,0.159,641193.8,641193.8,3058,0,0,0,L,1151911521,0,120.88,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471109413,873276.00
08/13/2016 13:30,2,1.035,ACTIVE,212.61,344.15,59.954,1471109403,"201051344000579","219011344069620",28.98,24.00,0,333.63,367.00,30.4,27.4,0.234,527037.7,527037.7,3037,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471109414,873277.00
08/13/2016 13:30,2,1.027,ACTIVE,211.70,341.45,59.965,1471109403,"201051344000890","219011344069620",28.51,24.80,0,329.73,363.99,29.7,26.7,0.221,520937.5,520937.5,3027,0,0,0,L,1122011218,0,121.78,120.42,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471109415,873278.00
08/13/2016 13:30,2,1.004,ACTIVE,211.93,342.65,59.954,1471109403,"201051344000438","219011344069620",28.84,24.00,0,330.93,364.89,29.4,26.4,0.234,522516.5,522516.5,3035,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471109416,873279.00
08/13/2016 13:30,2,1.010,ACTIVE,211.93,342.65,59.954,1471109403,"201051344000417","219011344069620",28.88,24.80,0,329.73,363.39,29.6,26.7,0.230,514021.3,514021.3,3029,0,0,0,L,1122011218,0,121.33,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471109417,873280.00
08/13/2016 13:30,2,0.934,ACTIVE,211.03,339.65,59.954,1471109403,"274151322000083","219011344069620",27.89,27.50,0,330.03,356.18,26.3,23.5,0.186,776092.3,776092.3,3011,0,0,0,L,1151911521,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471109418,873281.00
08/13/2016 13:30,2,0.977,ACTIVE,211.48,341.15,59.959,1471109403,"274151322000076","219011344069620",28.73,27.30,0,331.83,358.58,28.4,25.5,0.190,827795.0,827795.0,3014,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471109419,873282.00
08/13/2016 13:30,2,0.945,ACTIVE,211.03,342.05,59.949,1471109403,"274151322000095","219011344069620",28.75,27.30,0,329.73,357.38,27.5,24.6,0.181,819414.4,819414.4,3019,0,0,0,L,1151911521,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471109421,873283.00
08/13/2016 13:30,2,0.984,ACTIVE,212.61,345.36,59.959,1471109403,"201051344000988","219011344069620",28.67,23.00,0,333.03,367.90,28.6,25.7,0.230,507844.3,507844.3,3038,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471109422,873284.00
08/13/2016 13:30,2,1.000,ACTIVE,211.93,342.35,59.954,1471109403,"201051344001025","219011344069620",29.08,23.50,0,330.93,364.59,29.5,26.5,0.225,521960.4,521960.4,3028,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471109423,873285.00
08/13/2016 13:30,2,0.992,ACTIVE,212.61,343.85,59.959,1471109403,"201051344000458","219011344069620",29.00,23.50,0,333.33,366.40,29.2,26.2,0.239,519043.9,519043.9,3027,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471109423,873286.00
08/13/2016 13:30,2,1.014,ACTIVE,213.29,345.66,59.922,1471109403,"201051344000853","219011344069620",28.65,22.80,0,334.54,368.20,29.4,26.5,0.225,518164.5,518164.5,3028,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471109424,873287.00
08/13/2016 13:30,2,0.961,ACTIVE,212.16,343.55,59.965,1471109403,"201051344000685","219011344069620",28.84,23.80,0,330.33,363.99,28.1,25.2,0.230,521769.7,521769.7,3039,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471109425,873288.00
08/13/2016 13:30,2,0.959,ACTIVE,212.16,342.65,59.959,1471109403,"201051344000917","219011344069620",28.90,24.00,0,328.82,363.99,28.1,25.2,0.217,518686.0,518686.0,3045,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471109426,873289.00
08/13/2016 13:30,2,0.969,ACTIVE,212.16,341.75,59.959,1471109403,"201051344001145","219011344069620",28.92,23.30,0,330.93,363.69,28.4,25.5,0.217,523917.6,523917.6,3045,0,0,0,L,1122011218,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471109427,873290.00
08/13/2016 13:30,2,0.990,ACTIVE,212.38,342.95,59.959,1471109403,"201051344000651","219011344069620",28.65,23.00,0,330.03,364.59,28.8,25.9,0.225,516720.7,516720.7,3024,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471109428,873291.00
08/13/2016 13:30,2,0.887,ACTIVE,210.80,339.65,59.944,1471109403,"274151322000088","219011344069620",27.77,26.80,0,330.63,355.28,24.9,22.1,0.164,747827.7,747827.7,3004,0,0,0,L,1151911521,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471109429,873292.00
08/13/2016 13:30,2,0.627,ACTIVE,211.70,405.17,59.938,1471109403,"274151322000068","219011344069620",38.13,30.00,0,330.93,438.53,24.8,22.0,0.159,641403.5,641403.5,3054,0,0,0,L,1151911521,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471109430,873293.00
08/13/2016 13:30,2,1.012,ACTIVE,211.70,341.75,59.954,1471109403,"201051344001135","219011344069620",28.94,23.30,0,330.33,363.99,29.7,26.8,0.221,512848.2,512848.2,3025,0,0,0,L,1122011218,0,121.55,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471109431,873294.00
08/13/2016 13:30,2,1.012,ACTIVE,212.38,343.85,59.965,1471109403,"201051344000594","219011344069620",28.75,24.80,0,331.23,366.40,29.5,26.5,0.225,523468.1,523468.1,3031,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471109431,873295.00
08/13/2016 13:30,2,0.977,ACTIVE,212.16,342.05,59.949,1471109403,"201051344001203","219011344069620",29.20,24.00,0,330.63,365.49,28.9,26.0,0.234,520736.5,520736.5,3037,0,0,0,L,1122011218,0,122.23,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471109433,873296.00
08/13/2016 13:30,2,0.914,ACTIVE,211.25,343.55,59.959,1471109403,"274151322000054","219011344069620",27.79,26.30,0,330.93,356.78,25.7,22.9,0.159,763362.8,763362.8,3001,0,0,0,L,1151911521,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471109434,873297.00
08/13/2016 13:30,2,1.020,ACTIVE,212.83,342.65,59.933,1471109403,"201051344000867","219011344069620",28.57,23.50,0,332.43,365.80,29.5,26.6,0.225,510722.5,510722.5,3029,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471109434,873298.00
08/13/2016 13:30,2,0.982,ACTIVE,212.16,342.65,59.986,1471109403,"201051344001093","219011344069620",28.67,23.80,0,330.33,363.99,28.5,25.6,0.208,518103.4,518103.4,3045,0,0,0,L,1122011218,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471109435,873299.00
08/13/2016 13:30,2,0.977,ACTIVE,212.38,344.15,59.970,1471109403,"201051344000900","219011344069620",28.94,22.30,0,333.03,366.70,28.6,25.7,0.225,527080.3,527080.3,3039,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471109436,873300.00
08/13/2016 13:30,2,0.980,ACTIVE,212.83,343.55,60.012,1471109403,"201051344000648","219011344069620",29.06,22.80,0,333.33,366.70,28.9,26.0,0.230,516777.8,516777.8,3026,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471109437,873301.00
08/13/2016 13:30,2,1.006,ACTIVE,212.83,344.15,59.970,1471109403,"201051344000569","219011344069620",28.77,23.00,0,333.33,367.00,29.4,26.4,0.221,527439.0,527439.0,3028,0,0,0,L,1122011218,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471109438,873302.00
08/13/2016 13:30,2,1.018,ACTIVE,212.83,344.45,59.970,1471109403,"201051344000983","219011344069620",28.78,23.00,0,333.03,367.00,29.6,26.7,0.234,519594.0,519594.0,3026,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471109439,873303.00
08/13/2016 13:30,2,1.006,ACTIVE,212.83,344.45,59.954,1471109403,"201051344001158","219011344069620",28.27,23.00,0,332.13,366.70,28.9,25.9,0.230,512170.6,512170.6,3033,0,0,0,L,1122011218,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471109440,873304.00
08/13/2016 13:30,2,0.984,ACTIVE,213.06,344.76,59.965,1471109403,"201051344000576","219011344069620",28.80,22.50,0,334.24,367.60,28.8,25.8,0.221,519497.4,519497.4,3032,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471109441,873305.00
08/13/2016 13:30,2,0.898,ACTIVE,211.48,338.44,59.965,1471109403,"274151322000087","219011344069620",27.71,33.30,0,330.63,356.48,25.2,22.4,0.146,735975.4,735975.4,3043,0,0,0,L,1151911521,0,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471109442,873306.00
08/13/2016 13:30,2,1.014,ACTIVE,212.38,343.85,59.975,1471109403,"201051344000868","219011344069620",28.55,22.50,0,332.43,366.40,29.4,26.4,0.225,511613.3,511613.3,3032,0,0,0,L,1122011218,1,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471109443,873307.00
08/13/2016 13:45,2,1.639,ACTIVE,213.29,350.17,59.975,1471110303,"201051344000645","219011344069620",28.71,23.50,0,333.33,372.11,47.7,44.1,0.389,519058.0,519058.0,3031,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471110304,873308.00
08/13/2016 13:45,2,1.479,ACTIVE,211.03,340.55,59.975,1471110303,"274151322000085","219011344069620",28.17,26.50,0,330.03,359.18,42.1,38.7,0.278,763710.6,763710.6,3002,0,0,0,L,1151911521,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471110305,873309.00
08/13/2016 13:45,2,1.637,ACTIVE,213.29,351.67,60.023,1471110303,"201051344000633","219011344069620",29.06,24.00,0,332.43,373.01,48.2,44.6,0.407,510546.7,510546.7,3027,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471110306,873310.00
