ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/13/2016 13:45,2,1.648,ACTIVE,213.29,350.47,59.975,1471110303,"201051344000469","219011344069620",28.94,22.00,0,331.53,372.71,48.4,44.8,0.407,512746.6,512746.6,3040,0,0,0,L,1122011218,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471110307,873311.00
08/13/2016 13:45,2,1.625,ACTIVE,212.16,348.06,59.996,1471110303,"201051344000646","219011344069620",28.88,24.30,0,329.43,370.00,47.6,44.0,0.398,513981.0,513981.0,3027,0,0,0,L,1122011218,0,122.01,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471110308,873312.00
08/13/2016 13:45,2,1.543,ACTIVE,210.80,344.76,59.975,1471110303,"274151322000052","219011344069620",28.27,28.30,0,330.03,360.38,44.1,40.7,0.309,783182.2,783182.2,3003,0,0,0,L,1151911521,0,120.88,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471110309,873313.00
08/13/2016 13:45,2,1.672,ACTIVE,212.61,349.56,59.970,1471110303,"201051344000585","219011344069620",28.86,24.30,0,330.33,370.90,48.9,45.3,0.398,522982.5,522982.5,3021,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471110310,873314.00
08/13/2016 13:45,2,1.596,ACTIVE,212.16,346.86,59.981,1471110303,"201051344001230","219011344069620",28.63,24.30,0,328.82,367.90,46.3,42.7,0.380,517292.0,517292.0,3044,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471110311,873315.00
08/13/2016 13:45,2,1.605,ACTIVE,213.06,349.26,59.981,1471110303,"201051344000582","219011344069620",28.59,23.30,0,330.33,370.60,46.5,43.0,0.380,510094.6,510094.6,3027,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471110312,873316.00
08/13/2016 13:45,2,1.621,ACTIVE,211.93,348.36,59.991,1471110303,"201051344000955","219011344069620",29.14,24.30,0,330.03,369.10,47.9,44.3,0.402,523706.5,523706.5,3034,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471110313,873317.00
08/13/2016 13:45,2,0.975,ACTIVE,211.03,421.10,59.959,1471110303,"274151322000094","219011344069620",39.38,29.30,0,333.03,437.03,39.0,35.7,0.261,641199.9,641199.9,3059,0,0,0,L,1151911521,0,121.10,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471110314,873318.00
08/13/2016 13:45,2,1.670,ACTIVE,213.29,350.17,59.991,1471110303,"201051344000579","219011344069620",28.82,24.50,0,332.73,372.71,48.8,45.2,0.398,527045.8,527045.8,3038,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471110315,873319.00
08/13/2016 13:45,2,1.627,ACTIVE,212.16,347.46,59.970,1471110303,"201051344000890","219011344069620",29.00,25.30,0,329.43,370.30,47.8,44.2,0.384,520945.3,520945.3,3028,0,0,0,L,1122011218,0,122.01,120.42,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471110315,873320.00
08/13/2016 13:45,2,1.617,ACTIVE,212.61,349.26,59.959,1471110303,"201051344000438","219011344069620",28.96,24.30,0,331.23,370.90,47.5,43.9,0.393,522524.2,522524.2,3036,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471110316,873321.00
08/13/2016 13:45,2,1.607,ACTIVE,212.38,348.36,59.970,1471110303,"201051344000417","219011344069620",29.02,25.00,0,329.43,369.70,47.2,43.7,0.393,514029.0,514029.0,3030,0,0,0,L,1122011218,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471110317,873322.00
08/13/2016 13:45,2,1.490,ACTIVE,210.80,350.77,60.012,1471110303,"274151322000083","219011344069620",28.55,28.30,0,329.73,359.78,43.1,39.6,0.309,776099.3,776099.3,3012,0,0,0,L,1151911521,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471110318,873323.00
08/13/2016 13:45,2,1.584,ACTIVE,211.48,344.15,59.981,1471110303,"274151322000076","219011344069620",29.18,27.80,0,332.13,362.19,46.8,43.2,0.318,827802.6,827802.6,3015,0,0,0,L,1151911521,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471110319,873324.00
08/13/2016 13:45,2,1.629,ACTIVE,212.83,349.86,59.986,1471110303,"201051344000868","219011344069620",29.04,23.00,0,330.93,371.81,47.9,44.3,0.389,511621.0,511621.0,3033,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471110320,873325.00
08/13/2016 13:45,2,1.576,ACTIVE,210.80,351.37,59.970,1471110303,"274151322000095","219011344069620",28.69,27.50,0,330.63,360.69,45.8,42.3,0.314,819421.8,819421.8,3020,0,0,0,L,1151911521,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471110321,873326.00
08/13/2016 13:45,2,1.633,ACTIVE,213.06,351.97,59.981,1471110303,"201051344000988","219011344069620",28.51,23.50,0,332.13,373.91,47.2,43.6,0.393,507852.0,507852.0,3039,0,0,0,L,1122011218,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471110322,873327.00
08/13/2016 13:45,2,1.633,ACTIVE,212.38,347.46,59.981,1471110303,"201051344001025","219011344069620",28.92,24.00,0,330.93,371.21,47.9,44.3,0.393,521968.3,521968.3,3029,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471110323,873328.00
08/13/2016 13:45,2,1.602,ACTIVE,212.83,349.86,59.981,1471110303,"201051344000458","219011344069620",29.16,24.00,0,332.43,372.41,47.4,43.8,0.402,519051.7,519051.7,3028,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471110324,873329.00
08/13/2016 13:45,2,1.611,ACTIVE,213.51,351.07,59.970,1471110303,"201051344000853","219011344069620",29.16,23.30,0,333.63,374.21,47.6,44.1,0.389,518172.4,518172.4,3029,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471110325,873330.00
08/13/2016 13:45,2,1.557,ACTIVE,212.38,348.66,59.970,1471110303,"201051344000685","219011344069620",29.12,24.00,0,329.73,370.00,46.0,42.5,0.393,521777.2,521777.2,3040,0,0,0,L,1122011218,0,122.46,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471110326,873331.00
08/13/2016 13:45,2,1.545,ACTIVE,212.61,348.66,59.975,1471110303,"201051344000917","219011344069620",29.22,24.30,0,329.43,370.30,45.8,42.2,0.376,518693.5,518693.5,3046,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471110326,873332.00
08/13/2016 13:45,2,1.543,ACTIVE,212.61,348.36,59.975,1471110303,"201051344001145","219011344069620",29.34,23.50,0,331.23,370.00,45.9,42.4,0.367,523925.2,523925.2,3046,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471110327,873333.00
08/13/2016 13:45,2,1.604,ACTIVE,212.83,348.66,59.991,1471110303,"201051344000651","219011344069620",28.88,23.30,0,331.83,370.90,46.9,43.4,0.384,516728.5,516728.5,3025,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471110328,873334.00
08/13/2016 13:45,2,1.463,ACTIVE,210.35,345.66,59.959,1471110303,"274151322000088","219011344069620",27.71,27.00,0,329.13,358.58,41.0,37.7,0.265,747834.3,747834.3,3005,0,0,0,L,1151911521,0,121.33,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471110329,873335.00
08/13/2016 13:45,2,1.023,ACTIVE,211.25,410.28,59.965,1471110303,"274151322000068","219011344069620",38.23,30.30,0,331.83,437.33,39.5,36.2,0.270,641409.9,641409.9,3055,0,0,0,L,1151911521,0,121.33,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471110330,873336.00
08/13/2016 13:45,2,1.611,ACTIVE,212.38,348.06,59.970,1471110303,"201051344001135","219011344069620",28.92,23.50,0,330.63,370.00,47.2,43.6,0.384,512856.1,512856.1,3026,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471110331,873337.00
08/13/2016 13:45,2,1.584,ACTIVE,212.61,349.86,59.933,1471110303,"201051344000594","219011344069620",29.54,25.00,0,331.23,371.81,47.5,43.9,0.380,523476.1,523476.1,3032,0,0,0,L,1122011218,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471110332,873338.00
08/13/2016 13:45,2,1.594,ACTIVE,212.83,348.66,59.959,1471110303,"201051344001203","219011344069620",29.02,24.30,0,330.63,371.81,46.9,43.3,0.398,520744.3,520744.3,3038,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471110333,873339.00
08/13/2016 13:45,2,1.461,ACTIVE,211.25,350.77,59.970,1471110303,"274151322000054","219011344069620",28.21,27.00,0,329.43,359.78,41.8,38.4,0.287,763369.7,763369.7,3002,0,0,0,L,1151911521,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471110334,873340.00
08/13/2016 13:45,2,1.619,ACTIVE,213.06,349.56,59.965,1471110303,"201051344000867","219011344069620",28.98,24.00,0,331.83,371.51,47.5,44.0,0.380,510730.5,510730.5,3030,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471110335,873341.00
08/13/2016 13:45,2,1.549,ACTIVE,212.61,348.06,59.970,1471110303,"201051344001093","219011344069620",29.26,24.30,0,330.93,370.00,45.9,42.4,0.362,518111.1,518111.1,3046,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471110335,873342.00
08/13/2016 13:45,2,1.594,ACTIVE,212.83,350.17,60.012,1471110303,"201051344000900","219011344069620",29.04,22.80,0,331.53,372.41,46.9,43.4,0.384,527088.1,527088.1,3040,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471110336,873343.00
08/13/2016 13:45,2,1.582,ACTIVE,213.06,349.86,59.928,1471110303,"201051344000648","219011344069620",29.04,23.00,0,332.43,372.41,46.5,43.0,0.384,516785.7,516785.7,3027,0,0,0,L,1122011218,0,120.88,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471110337,873344.00
08/13/2016 13:45,2,1.592,ACTIVE,213.06,349.86,59.949,1471110303,"201051344000569","219011344069620",29.28,23.50,0,332.73,372.41,47.2,43.6,0.389,527447.0,527447.0,3029,0,0,0,L,1122011218,0,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471110338,873345.00
08/13/2016 13:45,2,1.607,ACTIVE,213.06,350.17,59.959,1471110303,"201051344000983","219011344069620",29.18,23.50,0,332.13,372.41,47.5,44.0,0.398,519602.1,519602.1,3027,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471110339,873346.00
08/13/2016 13:45,2,1.602,ACTIVE,213.06,349.56,59.975,1471110303,"201051344001158","219011344069620",28.86,23.50,0,331.83,372.71,46.9,43.3,0.389,512178.5,512178.5,3034,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471110340,873347.00
08/13/2016 13:45,2,1.580,ACTIVE,213.51,350.77,59.975,1471110303,"201051344000576","219011344069620",29.10,22.80,0,332.73,372.71,46.6,43.1,0.380,519505.3,519505.3,3033,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471110341,873348.00
08/13/2016 13:45,2,1.443,ACTIVE,211.25,343.25,59.965,1471110303,"274151322000087","219011344069620",27.99,33.80,0,328.52,359.18,40.9,37.6,0.256,735982.2,735982.2,3044,0,0,0,L,1151911521,0,121.33,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471110342,873349.00
08/13/2016 14:00,2,2.066,ACTIVE,214.19,355.28,60.023,1471111203,"201051344000645","219011344069620",28.94,24.00,0,333.33,381.12,60.6,56.6,0.491,519070.1,519070.1,3032,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471111204,873350.00
08/13/2016 14:00,2,1.869,ACTIVE,211.70,352.27,60.028,1471111203,"274151322000085","219011344069620",28.03,27.50,0,331.83,365.49,53.0,49.3,0.362,763721.1,763721.1,3003,0,0,0,L,1151911521,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471111205,873351.00
08/13/2016 14:00,2,2.088,ACTIVE,214.19,357.08,60.034,1471111203,"201051344000633","219011344069620",28.92,24.80,0,333.03,381.42,61.2,57.1,0.513,510558.8,510558.8,3028,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471111206,873352.00
08/13/2016 14:00,2,2.090,ACTIVE,214.19,356.18,60.055,1471111203,"201051344000469","219011344069620",29.36,22.80,0,332.73,382.33,62.2,58.1,0.530,512758.9,512758.9,3041,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471111207,873353.00
08/13/2016 14:00,2,2.057,ACTIVE,212.61,353.77,60.018,1471111203,"201051344000646","219011344069620",29.14,25.00,0,330.03,378.12,60.7,56.6,0.517,513993.0,513993.0,3028,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471111208,873354.00
08/13/2016 14:00,2,1.941,ACTIVE,211.25,349.26,59.959,1471111203,"274151322000052","219011344069620",28.71,29.00,0,332.13,366.70,56.5,52.6,0.389,783193.3,783193.3,3004,0,0,0,L,1151911521,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471111209,873355.00
08/13/2016 14:00,2,2.125,ACTIVE,213.51,354.67,60.039,1471111203,"201051344000585","219011344069620",29.16,24.80,0,332.13,379.32,62.8,58.7,0.521,522994.8,522994.8,3022,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471111210,873356.00
08/13/2016 14:00,2,2.016,ACTIVE,212.83,352.27,60.023,1471111203,"201051344001230","219011344069620",29.22,25.00,0,330.63,375.41,59.7,55.7,0.495,517303.6,517303.6,3045,0,0,0,L,1122011218,0,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471111211,873357.00
08/13/2016 14:00,2,2.027,ACTIVE,213.74,354.97,60.055,1471111203,"201051344000582","219011344069620",29.34,24.00,0,331.23,378.72,60.3,56.3,0.495,510106.4,510106.4,3028,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471111211,873358.00
08/13/2016 14:00,2,2.107,ACTIVE,212.83,352.87,59.965,1471111203,"201051344000955","219011344069620",28.94,24.80,0,330.33,377.52,61.8,57.7,0.521,523718.6,523718.6,3035,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471111212,873359.00
08/13/2016 14:00,2,1.285,ACTIVE,211.25,430.12,60.002,1471111203,"274151322000094","219011344069620",39.54,30.30,0,331.83,446.05,51.3,47.6,0.349,641209.7,641209.7,3060,0,0,0,L,1151911521,0,121.10,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471111213,873360.00
08/13/2016 14:00,2,2.176,ACTIVE,213.96,357.08,60.018,1471111203,"201051344000579","219011344069620",29.16,25.30,0,334.24,382.03,64.2,60.1,0.535,527058.2,527058.2,3039,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471111214,873361.00
08/13/2016 14:00,2,2.102,ACTIVE,212.83,352.87,60.039,1471111203,"201051344000890","219011344069620",29.36,25.80,0,330.63,378.12,62.5,58.4,0.508,520957.4,520957.4,3029,0,0,0,L,1122011218,0,122.23,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471111215,873362.00
08/13/2016 14:00,2,2.119,ACTIVE,213.06,354.37,60.023,1471111203,"201051344000438","219011344069620",29.18,25.00,0,332.13,379.02,62.6,58.5,0.521,522536.3,522536.3,3037,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471111216,873363.00
08/13/2016 14:00,2,2.143,ACTIVE,213.06,354.67,60.028,1471111203,"201051344000417","219011344069620",28.92,26.00,0,332.13,377.82,62.8,58.6,0.526,514041.1,514041.1,3031,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471111217,873364.00
08/13/2016 14:00,2,2.008,ACTIVE,211.48,358.28,60.002,1471111203,"274151322000083","219011344069620",28.63,28.80,0,332.13,366.40,58.2,54.2,0.429,776110.2,776110.2,3013,0,0,0,L,1151911521,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471111218,873365.00
08/13/2016 14:00,2,2.096,ACTIVE,212.16,359.18,60.007,1471111203,"274151322000076","219011344069620",29.38,28.50,0,333.33,369.10,62.4,58.3,0.446,827814.5,827814.5,3016,0,0,0,L,1151911521,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471111219,873366.00
08/13/2016 14:00,2,2.227,ACTIVE,213.51,357.08,60.012,1471111203,"201051344000868","219011344069620",29.08,23.50,0,331.53,381.73,65.6,61.4,0.535,511633.3,511633.3,3034,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471111220,873367.00
08/13/2016 14:00,2,2.092,ACTIVE,211.48,355.28,60.002,1471111203,"274151322000095","219011344069620",29.24,28.50,0,332.13,368.20,61.9,57.9,0.429,819433.5,819433.5,3021,0,0,0,L,1151911521,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471111220,873368.00
08/13/2016 14:00,2,2.242,ACTIVE,214.19,358.88,60.049,1471111203,"201051344000988","219011344069620",28.67,24.00,0,333.63,383.53,65.1,60.9,0.544,507864.1,507864.1,3040,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471111221,873369.00
08/13/2016 14:00,2,2.186,ACTIVE,213.29,354.37,60.007,1471111203,"201051344001025","219011344069620",29.58,24.80,0,332.43,380.82,65.5,61.3,0.530,521980.5,521980.5,3030,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471111222,873370.00
08/13/2016 14:00,2,2.244,ACTIVE,214.19,356.78,60.018,1471111203,"201051344000458","219011344069620",28.94,24.50,0,333.63,383.53,65.8,61.6,0.557,519063.9,519063.9,3029,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471111223,873371.00
08/13/2016 14:00,2,2.252,ACTIVE,214.87,358.88,60.018,1471111203,"201051344000853","219011344069620",29.36,23.80,0,335.14,387.14,67.0,62.7,0.566,518184.7,518184.7,3030,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471111224,873372.00
08/13/2016 14:00,2,2.174,ACTIVE,213.29,355.28,60.012,1471111203,"201051344000685","219011344069620",29.00,24.80,0,331.53,379.32,63.9,59.7,0.557,521789.0,521789.0,3041,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471111225,873373.00
08/13/2016 14:00,2,2.174,ACTIVE,213.51,354.97,60.034,1471111203,"201051344000917","219011344069620",29.02,24.80,0,331.83,379.32,63.9,59.7,0.535,518705.2,518705.2,3047,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471111227,873374.00
08/13/2016 14:00,2,2.133,ACTIVE,213.51,354.07,60.028,1471111203,"201051344001145","219011344069620",29.74,24.30,0,331.83,379.92,64.2,60.1,0.521,523937.0,523937.0,3047,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471111228,873375.00
08/13/2016 14:00,2,2.232,ACTIVE,213.74,355.88,60.012,1471111203,"201051344000651","219011344069620",29.22,24.30,0,332.13,381.42,66.0,61.8,0.535,516740.6,516740.6,3026,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471111228,873376.00
08/13/2016 14:00,2,2.039,ACTIVE,211.48,354.67,60.034,1471111203,"274151322000088","219011344069620",28.33,27.80,0,329.73,366.40,58.5,54.6,0.398,747844.9,747844.9,3006,0,0,0,L,1151911521,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471111229,873377.00
08/13/2016 14:00,2,1.354,ACTIVE,211.93,431.02,60.002,1471111203,"274151322000068","219011344069620",40.33,31.00,0,333.33,448.45,56.2,52.3,0.389,641420.0,641420.0,3056,0,0,0,L,1151911521,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471111230,873378.00
08/13/2016 14:00,2,2.285,ACTIVE,213.29,354.37,60.012,1471111203,"201051344001135","219011344069620",29.02,24.50,0,331.83,381.12,67.2,62.9,0.557,512868.4,512868.4,3027,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471111231,873379.00
08/13/2016 14:00,2,2.275,ACTIVE,213.29,357.08,60.007,1471111203,"201051344000594","219011344069620",29.46,25.80,0,330.93,383.23,68.0,63.7,0.552,523488.5,523488.5,3033,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471111232,873380.00
08/13/2016 14:00,2,2.252,ACTIVE,213.51,355.58,60.023,1471111203,"201051344001203","219011344069620",29.36,25.00,0,331.83,382.93,67.0,62.7,0.561,520756.5,520756.5,3039,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471111233,873381.00
08/13/2016 14:00,2,2.098,ACTIVE,211.48,354.37,59.996,1471111203,"274151322000054","219011344069620",28.49,27.50,0,331.83,369.10,60.5,56.5,0.420,763380.5,763380.5,3003,0,0,0,L,1151911521,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471111234,873382.00
08/13/2016 14:00,2,2.318,ACTIVE,214.19,356.78,60.012,1471111203,"201051344000867","219011344069620",29.14,24.50,0,333.03,383.53,68.4,64.1,0.552,510742.9,510742.9,3031,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471111235,873383.00
08/13/2016 14:00,2,2.223,ACTIVE,213.29,355.88,59.938,1471111203,"201051344001093","219011344069620",29.30,24.80,0,332.43,381.42,66.0,61.8,0.544,518122.9,518122.9,3047,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471111236,873384.00
08/13/2016 14:00,2,2.312,ACTIVE,213.96,358.88,60.028,1471111203,"201051344000900","219011344069620",29.20,23.30,0,333.03,384.73,68.4,64.1,0.566,527100.4,527100.4,3041,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471111237,873385.00
08/13/2016 14:00,2,2.289,ACTIVE,214.19,357.38,60.007,1471111203,"201051344000648","219011344069620",29.12,23.50,0,333.63,384.73,67.5,63.2,0.561,516797.8,516797.8,3028,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471111238,873386.00
08/13/2016 14:00,2,2.332,ACTIVE,214.19,359.18,60.002,1471111203,"201051344000569","219011344069620",29.18,24.00,0,333.33,385.33,68.9,64.6,0.570,527459.3,527459.3,3030,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471111239,873387.00
08/13/2016 14:00,2,2.316,ACTIVE,214.41,358.58,60.002,1471111203,"201051344000983","219011344069620",29.46,24.00,0,332.73,385.03,69.2,64.8,0.579,519614.5,519614.5,3028,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471111240,873388.00
08/13/2016 14:00,2,2.309,ACTIVE,214.19,358.58,60.012,1471111203,"201051344001158","219011344069620",29.22,24.30,0,333.63,385.33,68.3,64.0,0.570,512190.7,512190.7,3035,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471111240,873389.00
08/13/2016 14:00,2,2.287,ACTIVE,214.41,359.48,60.049,1471111203,"201051344000576","219011344069620",29.36,23.30,0,333.63,385.93,68.0,63.7,0.566,519517.5,519517.5,3034,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471111241,873390.00
08/13/2016 14:00,2,2.100,ACTIVE,212.16,351.67,60.002,1471111203,"274151322000087","219011344069620",28.41,35.40,0,331.83,367.90,60.4,56.4,0.384,735992.8,735992.8,3045,0,0,0,L,1151911521,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471111242,873391.00
08/13/2016 14:15,2,1.105,ACTIVE,213.29,345.96,59.933,1471112104,"201051344000645","219011344069620",28.69,24.00,0,335.74,385.03,32.1,29.1,0.252,519081.0,519081.0,3033,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471112105,873392.00
08/13/2016 14:15,2,1.014,ACTIVE,211.25,344.45,59.970,1471112104,"274151322000085","219011344069620",27.69,27.80,0,333.03,368.50,28.4,25.5,0.186,763730.7,763730.7,3004,0,0,0,L,1151911521,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471112106,873393.00
08/13/2016 14:15,2,1.115,ACTIVE,213.06,347.16,59.981,1471112104,"201051344000633","219011344069620",28.78,25.00,0,335.44,385.03,32.5,29.5,0.270,510569.8,510569.8,3029,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471112107,873394.00
08/13/2016 14:15,2,1.113,ACTIVE,213.06,345.96,59.975,1471112104,"201051344000469","219011344069620",29.02,22.80,0,335.14,386.23,32.8,29.7,0.265,512769.9,512769.9,3042,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471112108,873395.00
08/13/2016 14:15,2,1.111,ACTIVE,212.16,343.55,59.981,1471112104,"201051344000646","219011344069620",28.73,25.30,0,331.83,381.73,32.4,29.3,0.256,514003.8,514003.8,3029,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471112109,873396.00
08/13/2016 14:15,2,1.070,ACTIVE,210.80,339.65,60.002,1471112104,"274151322000052","219011344069620",27.69,29.30,0,332.43,369.40,30.1,27.1,0.199,783203.3,783203.3,3005,0,0,0,L,1151911521,0,120.88,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471112110,873397.00
08/13/2016 14:15,2,1.162,ACTIVE,212.61,344.76,59.981,1471112104,"201051344000585","219011344069620",28.47,25.00,0,333.63,383.53,33.5,30.4,0.256,523006.0,523006.0,3023,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471112110,873398.00
08/13/2016 14:15,2,1.082,ACTIVE,212.16,342.35,60.018,1471112104,"201051344001230","219011344069620",28.55,25.00,0,330.93,379.92,31.3,28.3,0.252,517314.1,517314.1,3046,0,0,0,L,1122011218,0,122.01,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471112111,873399.00
08/13/2016 14:15,2,1.094,ACTIVE,212.83,344.15,60.012,1471112104,"201051344000582","219011344069620",28.41,24.30,0,333.63,382.93,31.5,28.4,0.252,510116.9,510116.9,3029,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471112112,873400.00
08/13/2016 14:15,2,1.135,ACTIVE,212.16,343.85,59.981,1471112104,"201051344000955","219011344069620",28.41,25.00,0,331.83,381.42,32.6,29.6,0.256,523729.5,523729.5,3036,0,0,0,L,1122011218,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471112113,873401.00
08/13/2016 14:15,2,0.678,ACTIVE,211.48,409.68,59.981,1471112104,"274151322000094","219011344069620",38.03,30.30,0,393.45,449.65,26.3,23.5,0.177,641218.6,641218.6,3061,0,0,0,L,1151911521,0,121.10,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471112114,873402.00
08/13/2016 14:15,2,1.150,ACTIVE,212.83,346.26,60.018,1471112104,"201051344000579","219011344069620",28.67,25.30,0,336.04,385.63,33.4,30.3,0.256,527069.3,527069.3,3040,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471112115,873403.00
08/13/2016 14:15,2,1.117,ACTIVE,212.16,342.95,59.986,1471112104,"201051344000890","219011344069620",28.86,26.00,0,331.83,382.03,32.7,29.7,0.252,520968.3,520968.3,3030,0,0,0,L,1122011218,0,122.01,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471112116,873404.00
08/13/2016 14:15,2,1.104,ACTIVE,212.38,343.85,59.986,1471112104,"201051344000438","219011344069620",28.88,25.30,0,333.93,382.93,32.4,29.3,0.265,522547.1,522547.1,3038,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471112117,873405.00
08/13/2016 14:15,2,1.123,ACTIVE,212.38,343.55,59.986,1471112104,"201051344000417","219011344069620",28.43,26.30,0,333.33,382.03,32.3,29.3,0.261,514051.8,514051.8,3032,0,0,0,L,1122011218,0,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471112118,873406.00
08/13/2016 14:15,2,1.035,ACTIVE,211.03,343.25,59.975,1471112104,"274151322000083","219011344069620",27.73,29.00,0,332.43,369.10,29.1,26.2,0.208,776120.0,776120.0,3014,0,0,0,L,1151911521,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471112119,873407.00
08/13/2016 14:15,2,1.094,ACTIVE,211.70,344.15,59.981,1471112104,"274151322000076","219011344069620",28.49,28.80,0,333.93,372.41,31.6,28.6,0.208,827825.1,827825.1,3017,0,0,0,L,1151911521,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471112120,873408.00
08/13/2016 14:15,2,1.141,ACTIVE,212.61,345.36,59.986,1471112104,"201051344000868","219011344069620",28.35,23.30,0,334.84,384.73,32.8,29.7,0.256,511644.3,511644.3,3035,0,0,0,L,1122011218,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471112120,873409.00
08/13/2016 14:15,2,1.076,ACTIVE,210.80,339.34,59.991,1471112104,"274151322000095","219011344069620",28.29,28.50,0,332.43,370.30,30.9,27.9,0.203,819443.9,819443.9,3022,0,0,0,L,1151911521,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471112121,873410.00
08/13/2016 14:15,2,1.111,ACTIVE,212.83,346.86,60.039,1471112104,"201051344000988","219011344069620",28.51,24.00,0,334.84,386.23,32.1,29.1,0.261,507874.8,507874.8,3041,0,0,0,L,1122011218,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471112122,873411.00
08/13/2016 14:15,2,1.123,ACTIVE,212.38,342.65,59.986,1471112104,"201051344001025","219011344069620",28.69,25.00,0,333.33,383.83,32.7,29.6,0.256,521991.4,521991.4,3031,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471112123,873412.00
08/13/2016 14:15,2,1.111,ACTIVE,212.83,345.06,59.991,1471112104,"201051344000458","219011344069620",28.73,24.50,0,336.04,385.03,32.4,29.3,0.270,519074.7,519074.7,3030,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471112124,873413.00
08/13/2016 14:15,2,1.121,ACTIVE,213.51,346.86,59.981,1471112104,"201051344000853","219011344069620",28.73,24.00,0,336.94,389.84,32.7,29.6,0.252,518195.5,518195.5,3031,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471112125,873414.00
08/13/2016 14:15,2,1.098,ACTIVE,212.61,344.15,59.986,1471112104,"201051344000685","219011344069620",27.97,24.80,0,332.73,381.73,31.2,28.2,0.261,521799.4,521799.4,3042,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471112126,873415.00
08/13/2016 14:15,2,1.090,ACTIVE,212.61,343.85,59.991,1471112104,"201051344000917","219011344069620",28.19,24.80,0,332.13,382.33,31.2,28.2,0.247,518715.6,518715.6,3048,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471112127,873416.00
08/13/2016 14:15,2,1.094,ACTIVE,212.38,343.55,59.996,1471112104,"201051344001145","219011344069620",28.39,24.30,0,332.73,382.03,31.4,28.4,0.243,523947.4,523947.4,3048,0,0,0,L,1122011218,0,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471112128,873417.00
08/13/2016 14:15,2,1.123,ACTIVE,212.83,344.45,59.991,1471112104,"201051344000651","219011344069620",28.19,24.30,0,334.24,383.23,32.1,29.1,0.261,516751.2,516751.2,3027,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471112129,873418.00
08/13/2016 14:15,2,0.998,ACTIVE,210.57,340.85,59.975,1471112104,"274151322000088","219011344069620",27.37,27.80,0,331.83,367.90,27.7,24.8,0.168,747854.2,747854.2,3007,0,0,0,L,1151911521,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471112130,873419.00
08/13/2016 14:15,2,0.703,ACTIVE,211.93,409.38,59.986,1471112104,"274151322000068","219011344069620",38.11,31.30,0,392.25,450.86,27.2,24.4,0.168,641428.9,641428.9,3057,0,0,0,L,1151911521,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471112131,873420.00
08/13/2016 14:15,2,1.146,ACTIVE,212.16,342.65,59.917,1471112104,"201051344001135","219011344069620",28.39,24.50,0,332.13,382.93,33.0,29.9,0.252,512879.2,512879.2,3028,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471112131,873421.00
08/13/2016 14:15,2,1.148,ACTIVE,212.61,345.36,59.986,1471112104,"201051344000594","219011344069620",28.33,26.00,0,333.03,385.63,33.0,29.9,0.252,523499.3,523499.3,3034,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471112132,873422.00
08/13/2016 14:15,2,1.129,ACTIVE,212.61,343.55,59.975,1471112104,"201051344001203","219011344069620",28.41,25.30,0,333.93,384.73,32.5,29.4,0.265,520767.1,520767.1,3040,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471112133,873423.00
08/13/2016 14:15,2,1.023,ACTIVE,211.25,341.75,59.986,1471112104,"274151322000054","219011344069620",27.69,27.80,0,332.13,369.10,28.7,25.8,0.190,763389.9,763389.9,3004,0,0,0,L,1151911521,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471112134,873424.00
08/13/2016 14:15,2,1.150,ACTIVE,213.06,344.76,59.996,1471112104,"201051344000867","219011344069620",28.43,24.50,0,334.54,385.63,33.2,30.1,0.261,510753.7,510753.7,3032,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471112135,873425.00
08/13/2016 14:15,2,1.105,ACTIVE,212.38,344.15,59.981,1471112104,"201051344001093","219011344069620",28.43,24.80,0,333.33,383.23,31.9,28.8,0.247,518133.3,518133.3,3048,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471112136,873426.00
08/13/2016 14:15,2,1.100,ACTIVE,212.83,346.26,59.981,1471112104,"201051344000900","219011344069620",29.12,23.30,0,335.14,386.23,32.5,29.4,0.256,527111.0,527111.0,3042,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471112137,873427.00
08/13/2016 14:15,2,1.117,ACTIVE,213.06,345.66,60.012,1471112104,"201051344000648","219011344069620",28.78,23.80,0,336.04,386.83,32.6,29.5,0.265,516808.4,516808.4,3029,0,0,0,L,1122011218,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471112138,873428.00
08/13/2016 14:15,2,1.154,ACTIVE,213.06,345.66,59.949,1471112104,"201051344000569","219011344069620",28.35,24.00,0,335.44,386.53,33.2,30.1,0.261,527470.1,527470.1,3031,0,0,0,L,1122011218,0,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471112139,873429.00
08/13/2016 14:15,2,1.152,ACTIVE,213.06,345.96,60.039,1471112104,"201051344000983","219011344069620",28.78,24.00,0,335.14,386.83,33.6,30.5,0.270,519625.4,519625.4,3029,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471112140,873430.00
08/13/2016 14:15,2,1.150,ACTIVE,213.06,345.96,59.996,1471112104,"201051344001158","219011344069620",28.21,24.30,0,335.14,385.93,32.9,29.8,0.261,512201.4,512201.4,3036,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471112141,873431.00
08/13/2016 14:15,2,1.131,ACTIVE,213.51,347.46,59.991,1471112104,"201051344000576","219011344069620",28.55,23.50,0,336.04,387.14,32.7,29.7,0.261,519528.0,519528.0,3035,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471112142,873432.00
08/13/2016 14:15,2,1.016,ACTIVE,211.48,345.06,59.986,1471112104,"274151322000087","219011344069620",27.73,35.80,0,332.13,367.30,28.5,25.6,0.168,736002.1,736002.1,3046,0,0,0,L,1151911521,0,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471112143,873433.00
08/13/2016 14:30,2,1.982,ACTIVE,214.19,354.67,59.991,1471113003,"201051344000645","219011344069620",28.80,24.50,0,334.24,391.64,57.9,54.0,0.477,519092.8,519092.8,3034,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113004,873434.00
08/13/2016 14:30,2,1.799,ACTIVE,211.48,353.17,59.928,1471113003,"274151322000085","219011344069620",27.73,28.00,0,333.03,372.11,50.6,46.9,0.345,763741.1,763741.1,3005,0,0,0,L,1151911521,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113005,873435.00
08/13/2016 14:30,2,1.990,ACTIVE,213.96,355.58,60.018,1471113003,"201051344000633","219011344069620",29.16,25.30,0,332.73,391.64,58.8,54.9,0.499,510581.8,510581.8,3030,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113006,873436.00
08/13/2016 14:30,2,2.045,ACTIVE,213.96,355.28,59.996,1471113003,"201051344000469","219011344069620",28.75,23.30,0,331.53,391.94,59.5,55.5,0.513,512782.0,512782.0,3043,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113007,873437.00
08/13/2016 14:30,2,2.000,ACTIVE,212.83,352.57,59.986,1471113003,"201051344000646","219011344069620",28.86,25.80,0,330.33,387.44,58.5,54.5,0.491,514015.7,514015.7,3030,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113008,873438.00
08/13/2016 14:30,2,1.861,ACTIVE,211.70,348.36,60.012,1471113003,"274151322000052","219011344069620",28.57,30.00,0,332.13,373.01,53.8,50.0,0.376,783214.3,783214.3,3006,0,0,0,L,1151911521,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113009,873439.00
08/13/2016 14:30,2,2.059,ACTIVE,213.51,353.47,60.039,1471113003,"201051344000585","219011344069620",28.98,25.30,0,331.83,388.64,60.5,56.5,0.499,523018.3,523018.3,3024,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113010,873440.00
08/13/2016 14:30,2,1.932,ACTIVE,212.83,351.97,59.933,1471113003,"201051344001230","219011344069620",29.50,25.80,0,329.73,386.23,57.8,53.8,0.473,517325.8,517325.8,3047,0,0,0,L,1122011218,0,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113011,873441.00
08/13/2016 14:30,2,1.975,ACTIVE,213.74,353.47,59.991,1471113003,"201051344000582","219011344069620",28.94,24.80,0,331.53,389.54,57.9,53.9,0.473,510128.6,510128.6,3030,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113012,873442.00
08/13/2016 14:30,2,2.029,ACTIVE,212.83,351.37,59.996,1471113003,"201051344000955","219011344069620",28.90,25.50,0,329.73,387.44,59.5,55.5,0.499,523741.5,523741.5,3037,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113013,873443.00
08/13/2016 14:30,2,1.221,ACTIVE,211.48,426.21,59.981,1471113003,"274151322000094","219011344069620",39.38,30.80,0,330.93,455.06,48.5,44.9,0.345,641228.3,641228.3,3062,0,0,0,L,1151911521,0,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113014,873444.00
08/13/2016 14:30,2,2.057,ACTIVE,213.96,355.88,60.002,1471113003,"201051344000579","219011344069620",29.18,25.80,0,333.33,391.64,60.9,56.8,0.504,527081.6,527081.6,3041,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113014,873445.00
08/13/2016 14:30,2,2.047,ACTIVE,213.06,351.67,60.002,1471113003,"201051344000890","219011344069620",28.82,26.80,0,330.03,388.04,59.8,55.8,0.486,520980.4,520980.4,3031,0,0,0,L,1122011218,0,122.23,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113015,873446.00
08/13/2016 14:30,2,2.018,ACTIVE,213.29,353.47,59.991,1471113003,"201051344000438","219011344069620",29.04,25.80,0,331.53,388.34,59.5,55.5,0.491,522559.1,522559.1,3039,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113016,873447.00
08/13/2016 14:30,2,2.010,ACTIVE,213.29,353.17,60.012,1471113003,"201051344000417","219011344069620",29.02,26.80,0,331.23,387.14,59.1,55.1,0.499,514063.8,514063.8,3033,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113017,873448.00
08/13/2016 14:30,2,1.854,ACTIVE,211.48,355.58,59.986,1471113003,"274151322000083","219011344069620",28.90,29.80,0,332.13,372.71,54.2,50.4,0.384,776130.9,776130.9,3015,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113018,873449.00
08/13/2016 14:30,2,1.986,ACTIVE,212.16,356.48,60.007,1471113003,"274151322000076","219011344069620",29.26,29.50,0,333.63,376.01,58.9,54.9,0.411,827836.9,827836.9,3018,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113019,873450.00
08/13/2016 14:30,2,2.057,ACTIVE,213.74,354.97,60.018,1471113003,"201051344000868","219011344069620",28.90,24.00,0,331.83,390.44,60.2,56.2,0.491,511656.5,511656.5,3036,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113020,873451.00
08/13/2016 14:30,2,1.980,ACTIVE,211.70,348.36,59.991,1471113003,"274151322000095","219011344069620",28.92,29.30,0,332.43,374.81,58.1,54.1,0.398,819455.6,819455.6,3023,0,0,0,L,1151911521,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113021,873452.00
08/13/2016 14:30,2,2.049,ACTIVE,213.29,352.87,60.007,1471113003,"201051344001025","219011344069620",29.00,25.30,0,330.93,389.24,60.2,56.2,0.491,522003.6,522003.6,3032,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113023,873453.00
08/13/2016 14:30,2,2.023,ACTIVE,214.19,354.97,60.007,1471113003,"201051344000458","219011344069620",28.86,25.00,0,333.63,391.04,59.1,55.1,0.504,519086.7,519086.7,3031,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113024,873454.00
