ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/13/2016 14:30,2,2.023,ACTIVE,214.64,356.78,60.007,1471113003,"201051344000853","219011344069620",29.02,24.30,0,333.93,397.05,59.5,55.5,0.504,518207.7,518207.7,3032,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113025,873455.00
08/13/2016 14:30,2,1.982,ACTIVE,213.29,353.47,60.002,1471113003,"201051344000685","219011344069620",28.92,25.30,0,330.93,388.34,58.1,54.1,0.499,521811.2,521811.2,3043,0,0,0,L,1122011218,0,122.91,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113026,873456.00
08/13/2016 14:30,2,1.980,ACTIVE,213.51,353.17,59.944,1471113003,"201051344000917","219011344069620",28.82,25.50,0,330.63,387.44,57.8,53.9,0.482,518727.4,518727.4,3049,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113027,873457.00
08/13/2016 14:30,2,1.969,ACTIVE,213.29,352.57,60.002,1471113003,"201051344001145","219011344069620",29.04,25.00,0,331.53,387.74,58.0,54.0,0.468,523959.3,523959.3,3049,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113028,873458.00
08/13/2016 14:30,2,2.008,ACTIVE,213.51,353.47,59.981,1471113003,"201051344000651","219011344069620",28.82,24.80,0,330.93,388.64,58.6,54.7,0.473,516763.3,516763.3,3028,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113028,873459.00
08/13/2016 14:30,2,1.842,ACTIVE,211.25,341.75,59.986,1471113003,"274151322000088","219011344069620",27.67,28.30,0,332.13,371.51,51.6,47.9,0.349,747864.6,747864.6,3008,0,0,0,L,1151911521,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113029,873460.00
08/13/2016 14:30,2,1.301,ACTIVE,212.38,407.87,59.965,1471113003,"274151322000068","219011344069620",37.39,31.80,0,331.83,448.75,49.2,45.6,0.336,641438.9,641438.9,3058,0,0,0,L,1151911521,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113030,873461.00
08/13/2016 14:30,2,1.982,ACTIVE,213.06,352.27,60.028,1471113003,"201051344001135","219011344069620",29.22,24.80,0,330.33,387.74,58.6,54.7,0.477,512891.4,512891.4,3029,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113031,873462.00
08/13/2016 14:30,2,1.990,ACTIVE,213.51,354.67,59.975,1471113003,"201051344000594","219011344069620",29.14,26.30,0,331.83,390.14,58.8,54.8,0.477,523511.6,523511.6,3035,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113032,873463.00
08/13/2016 14:30,2,1.998,ACTIVE,213.51,352.87,59.922,1471113003,"201051344001203","219011344069620",28.80,25.80,0,332.13,389.54,58.3,54.3,0.486,520779.3,520779.3,3041,0,0,0,L,1122011218,0,122.91,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113033,873464.00
08/13/2016 14:30,2,1.812,ACTIVE,211.93,344.76,59.986,1471113003,"274151322000054","219011344069620",28.19,28.30,0,332.13,372.41,51.7,48.0,0.358,763400.7,763400.7,3005,0,0,0,L,1151911521,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113034,873465.00
08/13/2016 14:30,2,1.979,ACTIVE,213.74,353.17,59.959,1471113003,"201051344000867","219011344069620",28.92,25.00,0,332.73,389.54,58.0,54.0,0.468,510766.0,510766.0,3033,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113035,873466.00
08/13/2016 14:30,2,1.920,ACTIVE,213.51,352.87,59.986,1471113003,"201051344001093","219011344069620",29.12,25.50,0,330.93,388.04,56.6,52.8,0.464,518145.3,518145.3,3049,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113036,873467.00
08/13/2016 14:30,2,1.922,ACTIVE,213.74,354.67,59.986,1471113003,"201051344000900","219011344069620",29.20,23.50,0,332.73,391.34,56.9,53.0,0.464,527123.2,527123.2,3043,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113037,873468.00
08/13/2016 14:30,2,1.926,ACTIVE,213.96,353.17,59.922,1471113003,"201051344000648","219011344069620",28.65,24.00,0,332.43,391.04,55.9,52.0,0.464,516820.5,516820.5,3030,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113038,873469.00
08/13/2016 14:30,2,1.908,ACTIVE,213.96,354.37,59.986,1471113003,"201051344000569","219011344069620",29.22,24.30,0,334.54,391.34,56.5,52.6,0.464,527482.3,527482.3,3032,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113039,873470.00
08/13/2016 14:30,2,1.928,ACTIVE,213.96,354.37,59.996,1471113003,"201051344000983","219011344069620",29.10,24.50,0,333.03,391.34,56.8,52.9,0.477,519637.7,519637.7,3030,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113040,873471.00
08/13/2016 14:30,2,1.922,ACTIVE,213.96,354.07,59.944,1471113003,"201051344001158","219011344069620",28.82,24.80,0,333.33,391.64,56.1,52.2,0.464,512213.6,512213.6,3037,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113041,873472.00
08/13/2016 14:30,2,1.877,ACTIVE,214.19,355.28,59.986,1471113003,"201051344000576","219011344069620",29.10,23.80,0,333.93,391.94,55.4,51.5,0.460,519540.2,519540.2,3036,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113042,873473.00
08/13/2016 14:30,2,1.770,ACTIVE,211.70,347.76,59.975,1471113003,"274151322000087","219011344069620",27.73,36.50,0,331.83,370.30,49.7,46.0,0.309,736012.7,736012.7,3047,0,0,0,L,1151911521,0,121.55,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113043,873474.00
08/13/2016 14:30,2,1.912,ACTIVE,213.74,355.28,59.996,1471113003,"201051344000988","219011344069620",28.53,24.50,0,332.13,395.85,55.2,51.4,0.468,507887.1,507887.1,3042,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113043,873475.00
08/13/2016 14:45,2,1.670,ACTIVE,213.96,351.37,60.018,1471113903,"201051344000645","219011344069620",29.06,24.80,0,318.91,410.58,49.2,45.6,0.407,519107.8,519107.8,3035,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113904,873476.00
08/13/2016 14:45,2,1.518,ACTIVE,211.48,347.46,59.986,1471113903,"274151322000085","219011344069620",27.97,28.50,0,330.33,386.53,43.1,39.7,0.296,763754.3,763754.3,3006,0,0,0,L,1151911521,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113905,873477.00
08/13/2016 14:45,2,1.703,ACTIVE,213.74,352.87,59.991,1471113903,"201051344000633","219011344069620",28.78,25.80,0,321.31,413.89,49.7,46.0,0.411,510596.8,510596.8,3031,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113906,873478.00
08/13/2016 14:45,2,1.703,ACTIVE,213.74,352.27,59.954,1471113903,"201051344000469","219011344069620",29.10,23.30,0,318.30,420.20,50.2,46.6,0.429,512797.3,512797.3,3044,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113907,873479.00
08/13/2016 14:45,2,1.662,ACTIVE,212.61,349.26,59.986,1471113903,"201051344000646","219011344069620",29.04,26.00,0,319.81,413.89,49.0,45.3,0.411,514030.7,514030.7,3031,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113908,873480.00
08/13/2016 14:45,2,1.562,ACTIVE,211.25,351.67,59.986,1471113903,"274151322000052","219011344069620",28.51,30.30,0,327.92,387.14,45.1,41.6,0.309,783228.2,783228.2,3007,0,0,0,L,1151911521,0,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113909,873481.00
08/13/2016 14:45,2,1.723,ACTIVE,213.51,350.47,59.986,1471113903,"201051344000585","219011344069620",29.04,25.50,0,317.10,415.99,50.6,47.0,0.411,523033.6,523033.6,3025,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113910,873482.00
08/13/2016 14:45,2,1.645,ACTIVE,212.61,347.76,59.986,1471113903,"201051344001230","219011344069620",28.88,26.00,0,319.21,411.48,48.1,44.5,0.393,517340.5,517340.5,3048,0,0,0,L,1122011218,0,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113911,873483.00
08/13/2016 14:45,2,1.643,ACTIVE,213.51,349.86,59.991,1471113903,"201051344000582","219011344069620",28.88,25.00,0,319.81,417.19,48.1,44.5,0.398,510143.3,510143.3,3031,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113912,873484.00
08/13/2016 14:45,2,1.689,ACTIVE,212.61,349.26,59.944,1471113903,"201051344000955","219011344069620",28.88,25.80,0,319.21,414.49,49.5,45.8,0.411,523756.6,523756.6,3038,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113913,873485.00
08/13/2016 14:45,2,1.021,ACTIVE,211.70,419.30,59.991,1471113903,"274151322000094","219011344069620",39.04,31.30,0,333.63,461.68,40.1,36.8,0.274,641240.7,641240.7,3063,0,0,0,L,1151911521,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113913,873486.00
08/13/2016 14:45,2,1.717,ACTIVE,213.74,351.67,60.028,1471113903,"201051344000579","219011344069620",28.92,26.30,0,320.11,422.00,50.3,46.7,0.411,527096.9,527096.9,3042,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113914,873487.00
08/13/2016 14:45,2,1.676,ACTIVE,212.83,348.36,59.991,1471113903,"201051344000890","219011344069620",29.04,27.30,0,319.81,415.69,49.3,45.7,0.398,520995.4,520995.4,3032,0,0,0,L,1122011218,0,122.23,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113915,873488.00
08/13/2016 14:45,2,1.658,ACTIVE,213.29,349.86,60.023,1471113903,"201051344000438","219011344069620",29.00,26.30,0,318.00,413.59,48.8,45.1,0.411,522574.0,522574.0,3040,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113916,873489.00
08/13/2016 14:45,2,1.676,ACTIVE,213.06,349.56,60.018,1471113903,"201051344000417","219011344069620",28.53,27.00,0,320.11,414.19,48.5,44.8,0.411,514078.6,514078.6,3034,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113917,873490.00
08/13/2016 14:45,2,1.531,ACTIVE,211.70,342.95,59.986,1471113903,"274151322000083","219011344069620",28.63,30.50,0,329.43,388.64,44.4,40.9,0.327,776144.6,776144.6,3016,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113918,873491.00
08/13/2016 14:45,2,1.619,ACTIVE,212.38,350.77,59.954,1471113903,"274151322000076","219011344069620",29.20,30.00,0,330.03,391.64,47.9,44.3,0.331,827851.8,827851.8,3019,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113919,873492.00
08/13/2016 14:45,2,1.678,ACTIVE,213.29,350.77,59.991,1471113903,"201051344000868","219011344069620",28.73,24.30,0,318.61,412.08,48.9,45.2,0.393,511671.6,511671.6,3037,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113920,873493.00
08/13/2016 14:45,2,1.617,ACTIVE,211.70,350.77,59.981,1471113903,"274151322000095","219011344069620",28.65,29.80,0,328.82,391.64,46.9,43.3,0.309,819470.2,819470.2,3024,0,0,0,L,1151911521,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113921,873494.00
08/13/2016 14:45,2,1.629,ACTIVE,213.51,352.57,59.991,1471113903,"201051344000988","219011344069620",28.75,24.80,0,319.51,420.20,47.5,43.9,0.393,507901.8,507901.8,3043,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113922,873495.00
08/13/2016 14:45,2,1.643,ACTIVE,213.06,348.96,59.991,1471113903,"201051344001025","219011344069620",28.94,25.80,0,318.30,415.69,48.1,44.5,0.384,522018.8,522018.8,3033,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113922,873496.00
08/13/2016 14:45,2,1.623,ACTIVE,213.74,351.07,59.991,1471113903,"201051344000458","219011344069620",28.75,25.30,0,318.61,417.49,47.3,43.7,0.398,519101.7,519101.7,3032,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113923,873497.00
08/13/2016 14:45,2,1.611,ACTIVE,214.19,351.97,59.938,1471113903,"201051344000853","219011344069620",29.04,24.50,0,321.61,416.89,47.5,43.9,0.389,518222.8,518222.8,3033,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113924,873498.00
08/13/2016 14:45,2,1.564,ACTIVE,213.06,349.56,60.034,1471113903,"201051344000685","219011344069620",28.86,25.50,0,319.21,414.19,45.7,42.2,0.398,521825.9,521825.9,3044,0,0,0,L,1122011218,0,122.91,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113925,873499.00
08/13/2016 14:45,2,1.572,ACTIVE,213.29,348.96,59.996,1471113903,"201051344000917","219011344069620",28.41,25.80,0,321.31,415.99,45.3,41.8,0.367,518742.1,518742.1,3050,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113926,873500.00
08/13/2016 14:45,2,1.559,ACTIVE,213.06,348.36,59.991,1471113903,"201051344001145","219011344069620",28.75,25.00,0,320.11,416.29,45.4,41.9,0.367,523974.0,523974.0,3050,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113927,873501.00
08/13/2016 14:45,2,1.572,ACTIVE,213.29,349.56,59.991,1471113903,"201051344000651","219011344069620",28.77,25.00,0,319.21,414.49,45.8,42.3,0.376,516778.2,516778.2,3029,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113928,873502.00
08/13/2016 14:45,2,1.432,ACTIVE,211.03,349.56,59.986,1471113903,"274151322000088","219011344069620",27.59,29.00,0,329.73,386.83,40.0,36.7,0.270,747877.7,747877.7,3009,0,0,0,L,1151911521,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113929,873503.00
08/13/2016 14:45,2,1.021,ACTIVE,212.16,398.86,59.965,1471113903,"274151322000068","219011344069620",37.29,32.20,0,333.93,456.87,38.5,35.2,0.256,641451.4,641451.4,3059,0,0,0,L,1151911521,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113930,873504.00
08/13/2016 14:45,2,1.562,ACTIVE,212.83,348.06,59.991,1471113903,"201051344001135","219011344069620",28.82,25.00,0,318.61,414.19,45.7,42.2,0.367,512906.4,512906.4,3030,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113931,873505.00
08/13/2016 14:45,2,1.549,ACTIVE,213.06,349.56,59.991,1471113903,"201051344000594","219011344069620",28.96,27.00,0,317.70,416.29,45.5,41.9,0.371,523526.7,523526.7,3036,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113932,873506.00
08/13/2016 14:45,2,1.541,ACTIVE,213.29,347.76,59.959,1471113903,"201051344001203","219011344069620",28.67,26.00,0,319.51,417.19,44.8,41.3,0.367,520794.3,520794.3,3042,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113933,873507.00
08/13/2016 14:45,2,1.402,ACTIVE,211.70,347.16,59.986,1471113903,"274151322000054","219011344069620",27.87,28.50,0,327.02,388.34,39.5,36.2,0.274,763413.9,763413.9,3006,0,0,0,L,1151911521,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113934,873508.00
08/13/2016 14:45,2,1.537,ACTIVE,213.51,348.36,59.991,1471113903,"201051344000867","219011344069620",28.82,25.30,0,319.51,412.08,44.9,41.4,0.362,510781.1,510781.1,3034,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113935,873509.00
08/13/2016 14:45,2,1.480,ACTIVE,213.06,348.96,59.991,1471113903,"201051344001093","219011344069620",28.90,25.50,0,320.41,415.99,43.4,39.9,0.349,518160.0,518160.0,3050,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113936,873510.00
08/13/2016 14:45,2,1.490,ACTIVE,213.29,349.26,59.949,1471113903,"201051344000900","219011344069620",29.16,23.80,0,319.51,411.78,44.0,40.6,0.354,527138.2,527138.2,3044,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113937,873511.00
08/13/2016 14:45,2,1.484,ACTIVE,213.51,348.66,59.981,1471113903,"201051344000648","219011344069620",28.88,24.30,0,318.61,411.48,43.5,40.1,0.358,516835.2,516835.2,3031,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113938,873512.00
08/13/2016 14:45,2,1.484,ACTIVE,213.74,349.56,59.981,1471113903,"201051344000569","219011344069620",29.18,24.80,0,317.70,411.18,43.9,40.5,0.358,527497.3,527497.3,3033,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113939,873513.00
08/13/2016 14:45,2,1.506,ACTIVE,213.51,348.96,59.981,1471113903,"201051344000983","219011344069620",28.98,24.80,0,319.81,412.98,44.2,40.8,0.362,519652.9,519652.9,3031,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113940,873514.00
08/13/2016 14:45,2,1.492,ACTIVE,213.51,349.26,59.981,1471113903,"201051344001158","219011344069620",28.65,25.00,0,318.30,420.80,43.3,39.9,0.362,512228.5,512228.5,3038,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113941,873515.00
08/13/2016 14:45,2,1.477,ACTIVE,213.74,350.47,59.986,1471113903,"201051344000576","219011344069620",28.77,24.00,0,320.11,415.39,43.0,39.6,0.349,519555.0,519555.0,3037,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113941,873516.00
08/13/2016 14:45,2,1.344,ACTIVE,211.93,347.16,59.970,1471113903,"274151322000087","219011344069620",27.71,36.80,0,329.43,385.33,37.7,34.5,0.234,736025.8,736025.8,3048,0,0,0,L,1151911521,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471113942,873517.00
08/13/2016 15:00,2,0.906,ACTIVE,213.29,343.85,59.975,1471114804,"201051344000645","219011344069620",28.19,24.00,0,334.24,373.61,25.9,23.1,0.199,519115.8,519115.8,3036,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471114805,873518.00
08/13/2016 15:00,2,0.799,ACTIVE,211.48,338.74,59.981,1471114804,"274151322000085","219011344069620",27.69,27.80,0,329.73,358.88,22.4,19.7,0.146,763761.2,763761.2,3007,0,0,0,L,1151911521,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471114806,873519.00
08/13/2016 15:00,2,0.914,ACTIVE,213.06,345.06,59.986,1471114804,"201051344000633","219011344069620",28.63,24.80,0,332.73,373.91,26.5,23.7,0.208,510604.9,510604.9,3032,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471114807,873520.00
08/13/2016 15:00,2,0.926,ACTIVE,213.06,344.15,59.981,1471114804,"201051344000469","219011344069620",28.53,22.30,0,333.33,373.31,26.8,24.0,0.212,512805.4,512805.4,3045,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471114808,873521.00
08/13/2016 15:00,2,0.922,ACTIVE,212.16,341.75,59.981,1471114804,"201051344000646","219011344069620",28.21,25.00,0,330.33,370.60,26.3,23.5,0.208,514038.7,514038.7,3032,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471114808,873522.00
08/13/2016 15:00,2,0.855,ACTIVE,211.03,342.65,59.970,1471114804,"274151322000052","219011344069620",27.81,29.50,0,329.13,359.48,24.1,21.4,0.164,783235.5,783235.5,3008,0,0,0,L,1151911521,0,121.10,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471114809,873523.00
08/13/2016 15:00,2,0.939,ACTIVE,212.61,342.05,59.986,1471114804,"201051344000585","219011344069620",28.90,24.50,0,331.83,371.51,27.5,24.6,0.199,523042.0,523042.0,3026,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471114810,873524.00
08/13/2016 15:00,2,0.877,ACTIVE,212.16,340.55,59.996,1471114804,"201051344001230","219011344069620",28.71,25.00,0,330.33,368.80,25.5,22.7,0.194,517348.3,517348.3,3049,0,0,0,L,1122011218,0,121.78,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471114811,873525.00
08/13/2016 15:00,2,0.883,ACTIVE,212.83,342.05,59.981,1471114804,"201051344000582","219011344069620",28.47,24.30,0,332.13,370.60,25.5,22.7,0.194,510151.1,510151.1,3032,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471114812,873526.00
08/13/2016 15:00,2,0.918,ACTIVE,211.93,341.15,59.986,1471114804,"201051344000955","219011344069620",28.78,25.00,0,331.53,370.00,26.8,24.0,0.203,523764.6,523764.6,3039,0,0,0,L,1122011218,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471114813,873527.00
08/13/2016 15:00,2,0.539,ACTIVE,211.48,403.67,59.981,1471114804,"274151322000094","219011344069620",37.83,30.30,0,331.23,435.83,20.7,18.1,0.133,641247.0,641247.0,3064,0,0,0,L,1151911521,0,121.10,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471114814,873528.00
08/13/2016 15:00,2,0.945,ACTIVE,212.83,343.55,59.949,1471114804,"201051344000579","219011344069620",28.84,25.30,0,334.54,373.61,27.6,24.7,0.208,527105.2,527105.2,3043,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471114815,873529.00
08/13/2016 15:00,2,0.930,ACTIVE,212.16,340.55,59.970,1471114804,"201051344000890","219011344069620",28.43,26.00,0,331.83,370.60,26.8,23.9,0.199,521003.4,521003.4,3033,0,0,0,L,1122011218,0,121.78,120.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471114816,873530.00
08/13/2016 15:00,2,0.898,ACTIVE,212.38,341.75,59.981,1471114804,"201051344000438","219011344069620",28.96,25.30,0,332.73,371.21,26.4,23.6,0.208,522582.0,522582.0,3041,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471114817,873531.00
08/13/2016 15:00,2,0.922,ACTIVE,212.38,341.15,59.986,1471114804,"201051344000417","219011344069620",28.61,26.30,0,332.13,369.70,26.8,23.9,0.208,514086.6,514086.6,3035,0,0,0,L,1122011218,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471114817,873532.00
08/13/2016 15:00,2,0.830,ACTIVE,211.25,339.65,59.975,1471114804,"274151322000083","219011344069620",27.81,29.30,0,330.03,359.18,23.4,20.6,0.164,776151.7,776151.7,3017,0,0,0,L,1151911521,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471114818,873533.00
08/13/2016 15:00,2,0.895,ACTIVE,211.93,343.55,59.981,1471114804,"274151322000076","219011344069620",28.19,28.50,0,330.63,361.89,25.5,22.7,0.177,827859.5,827859.5,3020,0,0,0,L,1151911521,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471114819,873534.00
08/13/2016 15:00,2,0.938,ACTIVE,212.61,343.25,59.991,1471114804,"201051344000868","219011344069620",28.45,23.00,0,332.43,371.81,27.0,24.2,0.203,511679.7,511679.7,3038,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471114820,873535.00
08/13/2016 15:00,2,0.869,ACTIVE,211.48,338.14,59.981,1471114804,"274151322000095","219011344069620",28.35,28.80,0,329.73,360.38,24.9,22.1,0.164,819477.8,819477.8,3025,0,0,0,L,1151911521,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471114821,873536.00
08/13/2016 15:00,2,0.924,ACTIVE,212.61,344.76,59.975,1471114804,"201051344000988","219011344069620",28.13,23.80,0,333.93,372.71,26.3,23.5,0.217,507909.7,507909.7,3044,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471114822,873537.00
08/13/2016 15:00,2,0.928,ACTIVE,212.16,340.55,59.975,1471114804,"201051344001025","219011344069620",28.71,24.80,0,331.83,370.60,27.0,24.2,0.212,522026.8,522026.8,3034,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471114823,873538.00
08/13/2016 15:00,2,0.934,ACTIVE,212.83,343.55,59.981,1471114804,"201051344000458","219011344069620",28.43,24.30,0,334.54,371.81,26.9,24.1,0.212,519109.7,519109.7,3033,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471114824,873539.00
08/13/2016 15:00,2,0.930,ACTIVE,213.51,345.06,59.981,1471114804,"201051344000853","219011344069620",28.73,23.50,0,336.34,372.71,27.1,24.2,0.212,518230.9,518230.9,3034,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471114825,873540.00
08/13/2016 15:00,2,0.893,ACTIVE,212.61,341.75,59.975,1471114804,"201051344000685","219011344069620",28.45,24.80,0,330.93,369.40,25.7,22.9,0.212,521833.6,521833.6,3045,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471114826,873541.00
08/13/2016 15:00,2,0.889,ACTIVE,212.38,342.65,59.954,1471114804,"201051344000917","219011344069620",28.80,24.80,0,331.23,368.20,26.0,23.2,0.203,518749.8,518749.8,3051,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471114827,873542.00
08/13/2016 15:00,2,0.893,ACTIVE,212.38,341.45,60.007,1471114804,"201051344001145","219011344069620",28.94,24.30,0,332.43,368.20,26.2,23.3,0.194,523981.7,523981.7,3051,0,0,0,L,1122011218,0,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471114827,873543.00
08/13/2016 15:00,2,0.920,ACTIVE,212.61,341.45,59.975,1471114804,"201051344000651","219011344069620",28.49,24.00,0,333.03,369.10,26.6,23.7,0.208,516786.0,516786.0,3030,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471114828,873544.00
08/13/2016 15:00,2,0.816,ACTIVE,211.03,340.55,59.975,1471114804,"274151322000088","219011344069620",27.33,27.80,0,328.82,356.78,22.6,19.9,0.150,747884.4,747884.4,3010,0,0,0,L,1151911521,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471114829,873545.00
08/13/2016 15:00,2,0.576,ACTIVE,211.70,403.67,59.975,1471114804,"274151322000068","219011344069620",37.85,31.00,0,333.93,435.53,22.1,19.4,0.141,641457.9,641457.9,3060,0,0,0,L,1151911521,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471114830,873546.00
08/13/2016 15:00,2,0.951,ACTIVE,212.16,340.55,59.981,1471114804,"201051344001135","219011344069620",28.63,24.00,0,330.63,367.60,27.6,24.8,0.212,512914.4,512914.4,3031,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471114831,873547.00
08/13/2016 15:00,2,0.936,ACTIVE,212.38,343.25,59.986,1471114804,"201051344000594","219011344069620",29.00,26.00,0,332.73,369.70,27.5,24.6,0.212,523534.7,523534.7,3037,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471114832,873548.00
08/13/2016 15:00,2,0.918,ACTIVE,212.61,340.85,59.991,1471114804,"201051344001203","219011344069620",28.98,25.00,0,332.73,369.40,27.0,24.1,0.212,520802.2,520802.2,3043,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471114833,873549.00
08/13/2016 15:00,2,0.838,ACTIVE,211.25,340.55,59.965,1471114804,"274151322000054","219011344069620",27.81,27.30,0,328.52,357.68,23.5,20.8,0.155,763420.8,763420.8,3007,0,0,0,L,1151911521,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471114834,873550.00
08/13/2016 15:00,2,0.959,ACTIVE,213.06,342.95,59.981,1471114804,"201051344000867","219011344069620",28.45,24.50,0,333.33,368.50,27.7,24.8,0.208,510789.1,510789.1,3035,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471114835,873551.00
08/13/2016 15:00,2,0.918,ACTIVE,212.38,342.05,59.986,1471114804,"201051344001093","219011344069620",28.75,24.80,0,332.13,366.70,26.8,23.9,0.199,518167.7,518167.7,3051,0,0,0,L,1122011218,0,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471114836,873552.00
08/13/2016 15:00,2,0.914,ACTIVE,212.83,343.85,59.975,1471114804,"201051344000900","219011344069620",28.92,22.80,0,333.33,369.40,26.8,23.9,0.212,527146.0,527146.0,3045,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471114836,873553.00
08/13/2016 15:00,2,0.928,ACTIVE,213.06,343.55,59.981,1471114804,"201051344000648","219011344069620",28.94,23.30,0,334.24,368.80,27.3,24.4,0.208,516843.1,516843.1,3032,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471114837,873554.00
08/13/2016 15:00,2,0.961,ACTIVE,213.06,344.15,59.981,1471114804,"201051344000569","219011344069620",28.55,23.80,0,333.33,369.10,27.8,24.9,0.217,527505.3,527505.3,3034,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471114838,873555.00
08/13/2016 15:00,2,0.961,ACTIVE,213.06,343.55,59.981,1471114804,"201051344000983","219011344069620",28.77,23.80,0,333.33,368.80,28.0,25.1,0.212,519660.9,519660.9,3032,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471114839,873556.00
08/13/2016 15:00,2,0.951,ACTIVE,212.83,344.45,59.981,1471114804,"201051344001158","219011344069620",28.41,23.80,0,333.33,368.20,27.4,24.5,0.217,512236.4,512236.4,3039,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471114840,873557.00
08/13/2016 15:00,2,0.934,ACTIVE,213.29,345.36,59.981,1471114804,"201051344000576","219011344069620",28.75,23.00,0,334.24,369.40,27.2,24.3,0.212,519562.8,519562.8,3038,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471114841,873558.00
08/13/2016 15:00,2,0.842,ACTIVE,211.48,338.14,59.970,1471114804,"274151322000087","219011344069620",27.43,34.80,0,327.92,355.58,23.4,20.7,0.141,736032.5,736032.5,3049,0,0,0,L,1151911521,0,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471114842,873559.00
08/13/2016 15:15,2,0.865,ACTIVE,213.29,343.55,59.970,1471115703,"201051344000645","219011344069620",28.31,23.00,0,333.63,356.78,24.9,22.1,0.186,519121.2,519121.2,3037,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471115704,873560.00
08/13/2016 15:15,2,0.773,ACTIVE,211.70,342.05,59.959,1471115703,"274151322000085","219011344069620",27.77,26.80,0,330.33,348.36,21.8,19.1,0.141,763765.8,763765.8,3008,0,0,0,L,1151911521,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471115705,873561.00
08/13/2016 15:15,2,0.869,ACTIVE,213.29,345.36,59.970,1471115703,"201051344000633","219011344069620",28.86,24.00,0,332.13,357.68,25.4,22.6,0.199,510610.5,510610.5,3033,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471115706,873562.00
08/13/2016 15:15,2,0.877,ACTIVE,213.06,343.85,59.933,1471115703,"201051344000469","219011344069620",28.98,21.30,0,332.13,356.18,25.7,22.9,0.199,512811.0,512811.0,3046,0,0,0,L,1122011218,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471115707,873563.00
08/13/2016 15:15,2,0.873,ACTIVE,212.16,341.15,59.996,1471115703,"201051344000646","219011344069620",28.86,24.00,0,329.13,353.17,25.6,22.8,0.199,514044.2,514044.2,3033,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471115708,873564.00
08/13/2016 15:15,2,0.826,ACTIVE,211.25,339.95,59.959,1471115703,"274151322000052","219011344069620",27.89,28.30,0,328.82,349.26,23.3,20.6,0.150,783240.5,783240.5,3009,0,0,0,L,1151911521,0,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471115709,873565.00
08/13/2016 15:15,2,0.916,ACTIVE,212.61,342.05,59.965,1471115703,"201051344000585","219011344069620",28.75,23.80,0,330.93,354.67,26.7,23.8,0.194,523047.7,523047.7,3027,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471115710,873566.00
08/13/2016 15:15,2,0.844,ACTIVE,212.38,340.25,59.965,1471115703,"201051344001230","219011344069620",28.90,23.80,0,328.52,351.67,24.7,21.9,0.190,517353.6,517353.6,3050,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471115711,873567.00
08/13/2016 15:15,2,0.852,ACTIVE,212.83,342.05,59.959,1471115703,"201051344000582","219011344069620",28.73,23.30,0,330.33,353.47,24.8,22.0,0.181,510156.4,510156.4,3033,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471115712,873568.00
08/13/2016 15:15,2,0.895,ACTIVE,212.16,340.85,59.949,1471115703,"201051344000955","219011344069620",28.73,24.00,0,329.43,352.87,26.1,23.2,0.199,523770.2,523770.2,3040,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471115712,873569.00
08/13/2016 15:15,2,0.525,ACTIVE,211.25,405.17,59.959,1471115703,"274151322000094","219011344069620",37.89,29.00,0,333.93,418.70,20.2,17.6,0.133,641251.2,641251.2,3065,0,0,0,L,1151911521,0,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471115713,873570.00
08/13/2016 15:15,2,0.914,ACTIVE,213.06,343.55,59.954,1471115703,"201051344000579","219011344069620",29.06,24.00,0,332.73,356.78,26.9,24.1,0.203,527111.0,527111.0,3044,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471115714,873571.00
08/13/2016 15:15,2,0.898,ACTIVE,212.16,340.55,59.986,1471115703,"201051344000890","219011344069620",28.69,25.30,0,330.03,353.77,26.1,23.3,0.194,521009.0,521009.0,3034,0,0,0,L,1122011218,0,122.01,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471115715,873572.00
08/13/2016 15:15,2,0.875,ACTIVE,212.61,341.15,59.959,1471115703,"201051344000438","219011344069620",29.00,24.30,0,330.93,354.07,25.8,22.9,0.194,522587.4,522587.4,3042,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471115716,873573.00
08/13/2016 15:15,2,0.906,ACTIVE,212.61,341.45,59.959,1471115703,"201051344000417","219011344069620",28.53,25.00,0,330.03,354.07,26.2,23.4,0.199,514092.1,514092.1,3036,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471115717,873574.00
08/13/2016 15:15,2,0.816,ACTIVE,211.25,337.84,59.954,1471115703,"274151322000083","219011344069620",27.77,28.30,0,330.03,348.96,23.0,20.3,0.159,776156.5,776156.5,3018,0,0,0,L,1151911521,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471115718,873575.00
08/13/2016 15:15,2,0.844,ACTIVE,211.93,343.25,59.954,1471115703,"274151322000076","219011344069620",28.77,27.50,0,330.33,349.86,24.6,21.8,0.164,827864.8,827864.8,3021,0,0,0,L,1151911521,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471115719,873576.00
08/13/2016 15:15,2,0.916,ACTIVE,212.83,343.25,59.959,1471115703,"201051344000868","219011344069620",28.51,22.30,0,331.23,356.18,26.4,23.6,0.199,511685.4,511685.4,3039,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471115720,873577.00
08/13/2016 15:15,2,0.824,ACTIVE,211.25,337.54,59.959,1471115703,"274151322000095","219011344069620",28.61,27.50,0,329.13,348.96,23.9,21.1,0.150,819482.8,819482.8,3026,0,0,0,L,1151911521,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471115721,873578.00
08/13/2016 15:15,2,0.889,ACTIVE,213.06,344.76,59.970,1471115703,"201051344000988","219011344069620",28.25,22.80,0,332.13,357.38,25.5,22.7,0.199,507915.1,507915.1,3045,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471115722,873579.00
08/13/2016 15:15,2,0.895,ACTIVE,212.38,340.85,59.965,1471115703,"201051344001025","219011344069620",29.00,23.80,0,329.73,354.37,26.3,23.4,0.194,522032.4,522032.4,3035,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471115722,873580.00
08/13/2016 15:15,2,0.896,ACTIVE,213.06,343.55,59.965,1471115703,"201051344000458","219011344069620",28.57,23.50,0,333.03,356.18,26.0,23.2,0.203,519115.2,519115.2,3034,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471115723,873581.00
08/13/2016 15:15,2,0.887,ACTIVE,213.74,345.06,59.970,1471115703,"201051344000853","219011344069620",28.96,22.50,0,333.63,358.58,26.0,23.2,0.199,518236.4,518236.4,3035,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471115724,873582.00
08/13/2016 15:15,2,0.850,ACTIVE,212.61,342.05,59.954,1471115703,"201051344000685","219011344069620",28.73,23.80,0,330.03,355.58,24.8,22.0,0.203,521838.8,521838.8,3046,0,0,0,L,1122011218,0,122.68,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471115725,873583.00
08/13/2016 15:15,2,0.867,ACTIVE,212.61,341.75,59.965,1471115703,"201051344000917","219011344069620",28.43,24.00,0,329.73,354.37,25.0,22.2,0.194,518755.1,518755.1,3052,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471115726,873584.00
08/13/2016 15:15,2,0.871,ACTIVE,212.61,341.15,59.959,1471115703,"201051344001145","219011344069620",28.51,23.30,0,331.23,354.97,25.2,22.4,0.186,523987.0,523987.0,3052,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471115727,873585.00
08/13/2016 15:15,2,0.875,ACTIVE,212.83,341.75,59.975,1471115703,"201051344000651","219011344069620",28.47,23.00,0,331.53,354.97,25.3,22.5,0.194,516791.4,516791.4,3031,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471115728,873586.00
08/13/2016 15:15,2,0.781,ACTIVE,210.80,341.45,59.954,1471115703,"274151322000088","219011344069620",27.65,26.80,0,329.13,347.46,21.9,19.2,0.137,747888.9,747888.9,3011,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471115729,873587.00
08/13/2016 15:15,2,0.551,ACTIVE,211.93,404.87,59.954,1471115703,"274151322000068","219011344069620",38.07,30.00,0,334.54,419.60,21.2,18.6,0.133,641462.3,641462.3,3061,0,0,0,L,1151911521,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471115730,873588.00
08/13/2016 15:15,2,0.904,ACTIVE,212.16,340.85,59.959,1471115703,"201051344001135","219011344069620",28.53,23.30,0,330.03,353.77,26.1,23.3,0.199,512920.0,512920.0,3032,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471115731,873589.00
08/13/2016 15:15,2,0.895,ACTIVE,212.61,342.65,59.970,1471115703,"201051344000594","219011344069620",28.41,25.00,0,331.23,356.48,25.8,22.9,0.194,523540.3,523540.3,3038,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471115731,873590.00
08/13/2016 15:15,2,0.865,ACTIVE,212.61,340.85,59.996,1471115703,"201051344001203","219011344069620",28.98,24.00,0,330.93,355.88,25.4,22.6,0.194,520807.6,520807.6,3044,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471115732,873591.00
08/13/2016 15:15,2,0.795,ACTIVE,211.25,342.95,59.959,1471115703,"274151322000054","219011344069620",27.83,26.50,0,328.52,348.66,22.4,19.7,0.141,763425.5,763425.5,3008,0,0,0,L,1151911521,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471115733,873592.00
08/13/2016 15:15,2,0.896,ACTIVE,213.06,342.65,59.938,1471115703,"201051344000867","219011344069620",28.61,23.50,0,332.73,356.18,26.0,23.2,0.190,510794.7,510794.7,3036,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471115734,873593.00
08/13/2016 15:15,2,0.850,ACTIVE,212.61,341.15,59.975,1471115703,"201051344001093","219011344069620",29.20,23.80,0,330.33,353.77,25.1,22.3,0.190,518173.1,518173.1,3052,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471115735,873594.00
08/13/2016 15:15,2,0.863,ACTIVE,212.83,343.85,60.007,1471115703,"201051344000900","219011344069620",28.61,22.00,0,332.43,356.78,25.1,22.3,0.190,527151.4,527151.4,3046,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471115736,873595.00
08/13/2016 15:15,2,0.869,ACTIVE,213.06,343.25,59.970,1471115703,"201051344000648","219011344069620",29.00,22.50,0,332.73,356.48,25.6,22.7,0.194,516848.5,516848.5,3033,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471115737,873596.00
08/13/2016 15:15,2,0.906,ACTIVE,213.06,342.95,59.975,1471115703,"201051344000569","219011344069620",28.31,22.80,0,333.03,357.08,26.0,23.2,0.203,527510.9,527510.9,3035,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471115738,873597.00
08/13/2016 15:15,2,0.910,ACTIVE,213.06,343.55,59.970,1471115703,"201051344000983","219011344069620",28.29,22.80,0,333.03,357.38,26.1,23.3,0.194,519666.6,519666.6,3033,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471115739,873598.00
