ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/13/2016 15:15,2,0.887,ACTIVE,213.06,343.85,59.975,1471115703,"201051344001158","219011344069620",28.37,22.80,0,332.73,356.78,25.6,22.7,0.199,512241.9,512241.9,3040,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471115740,873599.00
08/13/2016 15:15,2,0.879,ACTIVE,213.51,344.76,59.965,1471115703,"201051344000576","219011344069620",28.63,22.30,0,333.03,357.38,25.5,22.7,0.194,519568.3,519568.3,3039,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471115741,873600.00
08/13/2016 15:15,2,0.781,ACTIVE,211.48,337.84,59.981,1471115703,"274151322000087","219011344069620",27.77,32.80,0,329.13,348.06,22.0,19.3,0.128,736037.1,736037.1,3050,0,0,0,L,1151911521,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471115742,873601.00
08/13/2016 15:30,2,0.650,ACTIVE,213.29,341.75,60.002,1471116603,"201051344000645","219011344069620",28.53,22.50,0,333.63,355.88,18.8,16.2,0.133,519126.1,519126.1,3038,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471116604,873602.00
08/13/2016 15:30,2,0.592,ACTIVE,211.93,340.25,59.986,1471116603,"274151322000085","219011344069620",27.31,26.30,0,329.13,348.06,16.4,13.9,0.097,763770.1,763770.1,3009,0,0,0,L,1151911521,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471116605,873603.00
08/13/2016 15:30,2,0.670,ACTIVE,213.29,342.65,59.970,1471116603,"201051344000633","219011344069620",28.53,23.50,0,332.13,357.38,19.4,16.8,0.141,510615.5,510615.5,3034,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471116606,873604.00
08/13/2016 15:30,2,0.672,ACTIVE,212.83,340.85,59.970,1471116603,"201051344000469","219011344069620",28.73,21.00,0,331.53,355.88,19.6,17.0,0.141,512816.1,512816.1,3047,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471116607,873605.00
08/13/2016 15:30,2,0.670,ACTIVE,212.16,339.04,59.938,1471116603,"201051344000646","219011344069620",28.49,23.50,0,329.73,353.77,19.4,16.8,0.137,514049.2,514049.2,3034,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471116608,873606.00
08/13/2016 15:30,2,0.629,ACTIVE,211.25,338.14,59.970,1471116603,"274151322000052","219011344069620",27.59,27.50,0,328.52,348.96,17.6,15.0,0.115,783245.1,783245.1,3010,0,0,0,L,1151911521,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471116609,873607.00
08/13/2016 15:30,2,0.705,ACTIVE,212.61,340.25,59.975,1471116603,"201051344000585","219011344069620",28.27,23.30,0,331.53,354.07,20.2,17.6,0.137,523053.0,523053.0,3028,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471116610,873608.00
08/13/2016 15:30,2,0.656,ACTIVE,212.38,338.74,59.975,1471116603,"201051344001230","219011344069620",28.33,23.50,0,329.13,351.97,18.9,16.3,0.133,517358.4,517358.4,3051,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471116611,873609.00
08/13/2016 15:30,2,0.656,ACTIVE,212.83,339.65,59.986,1471116603,"201051344000582","219011344069620",28.21,22.80,0,331.23,353.47,18.8,16.3,0.133,510161.2,510161.2,3034,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471116612,873610.00
08/13/2016 15:30,2,0.682,ACTIVE,212.16,339.04,59.965,1471116603,"201051344000955","219011344069620",28.61,23.50,0,328.52,353.17,19.8,17.2,0.141,523775.3,523775.3,3041,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471116613,873611.00
08/13/2016 15:30,2,0.396,ACTIVE,211.70,394.05,59.991,1471116603,"274151322000094","219011344069620",36.96,28.50,0,333.33,421.40,14.8,12.4,0.097,641255.0,641255.0,3066,0,0,0,L,1151911521,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471116614,873612.00
08/13/2016 15:30,2,0.709,ACTIVE,212.83,341.15,60.007,1471116603,"201051344000579","219011344069620",28.63,23.80,0,332.73,356.48,20.6,18.0,0.141,527116.3,527116.3,3045,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471116614,873613.00
08/13/2016 15:30,2,0.680,ACTIVE,212.38,338.74,59.986,1471116603,"201051344000890","219011344069620",28.75,24.30,0,330.03,353.47,19.8,17.2,0.137,521014.1,521014.1,3035,0,0,0,L,1122011218,0,122.01,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471116615,873614.00
08/13/2016 15:30,2,0.670,ACTIVE,212.61,339.34,59.991,1471116603,"201051344000438","219011344069620",28.51,23.50,0,330.93,354.97,19.4,16.8,0.141,522592.4,522592.4,3043,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471116616,873615.00
08/13/2016 15:30,2,0.695,ACTIVE,212.38,339.34,59.986,1471116603,"201051344000417","219011344069620",28.43,24.50,0,329.73,354.07,20.0,17.4,0.137,514097.2,514097.2,3037,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471116617,873616.00
08/13/2016 15:30,2,0.609,ACTIVE,211.48,341.15,59.949,1471116603,"274151322000083","219011344069620",27.63,27.50,0,330.03,348.96,17.1,14.5,0.110,776160.8,776160.8,3019,0,0,0,L,1151911521,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471116618,873617.00
08/13/2016 15:30,2,0.619,ACTIVE,211.93,340.85,59.970,1471116603,"274151322000076","219011344069620",28.77,27.00,0,330.03,349.86,18.1,15.5,0.115,827869.4,827869.4,3022,0,0,0,L,1151911521,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471116619,873618.00
08/13/2016 15:30,2,0.691,ACTIVE,212.83,341.15,59.986,1471116603,"201051344000868","219011344069620",28.49,22.00,0,332.43,356.78,20.0,17.4,0.137,511690.4,511690.4,3040,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471116620,873619.00
08/13/2016 15:30,2,0.621,ACTIVE,211.48,336.64,59.986,1471116603,"274151322000095","219011344069620",27.77,26.80,0,328.82,348.66,17.5,15.0,0.110,819487.3,819487.3,3027,0,0,0,L,1151911521,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471116621,873620.00
08/13/2016 15:30,2,0.678,ACTIVE,212.61,342.05,60.023,1471116603,"201051344000988","219011344069620",27.77,22.50,0,332.43,357.08,19.1,16.5,0.150,507919.9,507919.9,3046,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471116622,873621.00
08/13/2016 15:30,2,0.693,ACTIVE,212.38,338.74,59.986,1471116603,"201051344001025","219011344069620",28.09,23.30,0,330.63,353.77,19.7,17.1,0.141,522037.4,522037.4,3036,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471116623,873622.00
08/13/2016 15:30,2,0.691,ACTIVE,212.61,340.85,59.991,1471116603,"201051344000458","219011344069620",28.17,22.80,0,332.43,356.18,19.8,17.2,0.150,519120.2,519120.2,3035,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471116623,873623.00
08/13/2016 15:30,2,0.680,ACTIVE,213.29,341.75,59.986,1471116603,"201051344000853","219011344069620",28.78,22.00,0,334.54,357.38,19.8,17.2,0.141,518241.4,518241.4,3036,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471116624,873624.00
08/13/2016 15:30,2,0.639,ACTIVE,212.61,339.95,59.991,1471116603,"201051344000685","219011344069620",28.80,23.30,0,330.63,354.67,18.7,16.1,0.137,521843.5,521843.5,3047,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471116625,873625.00
08/13/2016 15:30,2,0.666,ACTIVE,212.61,339.65,59.996,1471116603,"201051344000917","219011344069620",28.39,23.50,0,329.73,353.47,19.1,16.6,0.137,518759.9,518759.9,3053,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471116626,873626.00
08/13/2016 15:30,2,0.666,ACTIVE,212.61,339.95,59.981,1471116603,"201051344001145","219011344069620",28.45,22.80,0,331.83,354.07,19.2,16.7,0.137,523991.9,523991.9,3053,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471116627,873627.00
08/13/2016 15:30,2,0.676,ACTIVE,212.61,340.25,60.002,1471116603,"201051344000651","219011344069620",28.21,22.50,0,331.53,353.77,19.4,16.8,0.141,516796.3,516796.3,3032,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471116628,873628.00
08/13/2016 15:30,2,0.598,ACTIVE,211.25,337.84,59.986,1471116603,"274151322000088","219011344069620",27.00,26.30,0,328.52,347.76,16.4,13.9,0.097,747893.0,747893.0,3012,0,0,0,L,1151911521,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471116629,873629.00
08/13/2016 15:30,2,0.426,ACTIVE,212.16,403.07,59.986,1471116603,"274151322000068","219011344069620",37.85,29.30,0,333.93,422.60,16.3,13.8,0.088,641466.3,641466.3,3062,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471116630,873630.00
08/13/2016 15:30,2,0.719,ACTIVE,212.16,338.74,59.991,1471116603,"201051344001135","219011344069620",28.11,22.80,0,330.33,353.47,20.5,17.9,0.141,512925.2,512925.2,3033,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471116631,873631.00
08/13/2016 15:30,2,0.695,ACTIVE,212.16,340.55,59.981,1471116603,"201051344000594","219011344069620",28.61,24.50,0,331.23,355.88,20.1,17.5,0.141,523545.3,523545.3,3039,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471116632,873632.00
08/13/2016 15:30,2,0.689,ACTIVE,212.61,339.04,59.959,1471116603,"201051344001203","219011344069620",28.37,23.50,0,330.03,354.67,19.9,17.2,0.141,520812.6,520812.6,3045,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471116633,873633.00
08/13/2016 15:30,2,0.621,ACTIVE,211.25,336.64,59.986,1471116603,"274151322000054","219011344069620",27.31,25.80,0,328.22,348.66,17.2,14.6,0.102,763429.8,763429.8,3009,0,0,0,L,1151911521,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471116634,873634.00
08/13/2016 15:30,2,0.701,ACTIVE,212.83,340.25,60.018,1471116603,"201051344000867","219011344069620",28.55,23.00,0,332.43,355.28,20.3,17.7,0.141,510799.8,510799.8,3037,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471116635,873635.00
08/13/2016 15:30,2,0.693,ACTIVE,212.61,339.95,59.991,1471116603,"201051344001093","219011344069620",28.13,23.30,0,331.23,353.77,19.8,17.2,0.141,518178.0,518178.0,3053,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471116636,873636.00
08/13/2016 15:30,2,0.662,ACTIVE,212.61,341.45,59.991,1471116603,"201051344000900","219011344069620",28.65,21.80,0,332.43,355.28,19.3,16.7,0.141,527156.2,527156.2,3047,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471116637,873637.00
08/13/2016 15:30,2,0.699,ACTIVE,213.06,340.85,59.975,1471116603,"201051344000648","219011344069620",28.25,22.30,0,333.63,355.88,20.0,17.4,0.146,516853.5,516853.5,3034,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471116638,873638.00
08/13/2016 15:30,2,0.713,ACTIVE,212.83,341.15,59.981,1471116603,"201051344000569","219011344069620",28.07,22.30,0,333.03,356.18,20.3,17.7,0.150,527516.0,527516.0,3036,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471116639,873639.00
08/13/2016 15:30,2,0.705,ACTIVE,212.83,341.15,59.975,1471116603,"201051344000983","219011344069620",28.65,22.50,0,331.83,355.88,20.5,17.8,0.146,519671.7,519671.7,3034,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471116639,873640.00
08/13/2016 15:30,2,0.695,ACTIVE,212.83,341.75,59.981,1471116603,"201051344001158","219011344069620",28.27,22.30,0,333.03,355.88,19.9,17.3,0.150,512246.8,512246.8,3041,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471116640,873641.00
08/13/2016 15:30,2,0.691,ACTIVE,213.29,342.35,59.986,1471116603,"201051344000576","219011344069620",28.45,22.00,0,333.63,356.18,19.9,17.3,0.141,519573.2,519573.2,3040,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471116641,873642.00
08/13/2016 15:30,2,0.617,ACTIVE,211.48,338.44,59.975,1471116603,"274151322000087","219011344069620",27.49,31.80,0,328.82,348.36,17.2,14.7,0.093,736041.3,736041.3,3051,0,0,0,L,1151911521,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471116642,873643.00
08/13/2016 15:45,2,0.713,ACTIVE,212.83,341.15,59.975,1471117503,"201051344000645","219011344069620",28.27,22.50,0,333.03,357.08,20.4,17.8,0.150,519131.7,519131.7,3039,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471117504,873644.00
08/13/2016 15:45,2,0.658,ACTIVE,211.03,338.44,60.012,1471117503,"274151322000085","219011344069620",27.33,26.00,0,330.03,349.56,18.2,15.7,0.115,763775.0,763775.0,3010,0,0,0,L,1151911521,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471117505,873645.00
08/13/2016 15:45,2,0.717,ACTIVE,212.83,342.35,59.959,1471117503,"201051344000633","219011344069620",28.65,23.30,0,332.13,357.98,20.9,18.2,0.155,510621.2,510621.2,3035,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471117506,873646.00
08/13/2016 15:45,2,0.734,ACTIVE,212.38,341.45,59.981,1471117503,"201051344000469","219011344069620",28.29,21.00,0,330.93,357.38,21.1,18.4,0.164,512821.9,512821.9,3048,0,0,0,L,1122011218,0,120.65,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471117507,873647.00
08/13/2016 15:45,2,0.732,ACTIVE,211.93,338.74,59.944,1471117503,"201051344000646","219011344069620",28.17,23.50,0,329.13,355.28,20.9,18.3,0.159,514055.0,514055.0,3035,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471117508,873648.00
08/13/2016 15:45,2,0.686,ACTIVE,210.80,336.94,59.970,1471117503,"274151322000052","219011344069620",27.73,27.00,0,329.73,350.47,19.3,16.7,0.119,783250.3,783250.3,3011,0,0,0,L,1151911521,0,120.88,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471117509,873649.00
08/13/2016 15:45,2,0.756,ACTIVE,212.38,339.95,59.970,1471117503,"201051344000585","219011344069620",28.27,23.30,0,330.63,355.88,21.7,19.0,0.150,523058.9,523058.9,3029,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471117510,873650.00
08/13/2016 15:45,2,0.705,ACTIVE,212.16,338.14,59.975,1471117503,"201051344001230","219011344069620",28.19,23.30,0,328.52,353.47,20.2,17.5,0.146,517364.0,517364.0,3052,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471117511,873651.00
08/13/2016 15:45,2,0.697,ACTIVE,212.61,339.65,60.002,1471117503,"201051344000582","219011344069620",28.47,22.50,0,330.63,355.58,20.1,17.5,0.146,510166.8,510166.8,3035,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471117512,873652.00
08/13/2016 15:45,2,0.740,ACTIVE,211.93,339.04,59.959,1471117503,"201051344000955","219011344069620",28.03,23.30,0,329.43,354.37,21.1,18.4,0.155,523781.1,523781.1,3042,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471117512,873653.00
08/13/2016 15:45,2,0.428,ACTIVE,211.03,402.16,59.970,1471117503,"274151322000094","219011344069620",37.65,28.30,0,332.13,424.41,16.2,13.7,0.093,641259.5,641259.5,3067,0,0,0,L,1151911521,0,120.88,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471117513,873654.00
08/13/2016 15:45,2,0.752,ACTIVE,212.38,340.85,59.970,1471117503,"201051344000579","219011344069620",28.31,23.50,0,331.53,357.08,21.6,18.9,0.159,527122.2,527122.2,3046,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471117514,873655.00
08/13/2016 15:45,2,0.732,ACTIVE,212.16,338.74,59.975,1471117503,"201051344000890","219011344069620",28.35,24.30,0,329.43,355.28,21.1,18.4,0.146,521019.9,521019.9,3036,0,0,0,L,1122011218,0,121.78,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471117515,873656.00
08/13/2016 15:45,2,0.701,ACTIVE,212.38,340.25,59.970,1471117503,"201051344000438","219011344069620",28.82,23.50,0,330.93,355.88,20.5,17.9,0.150,522598.1,522598.1,3044,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471117516,873657.00
08/13/2016 15:45,2,0.730,ACTIVE,212.38,338.74,60.012,1471117503,"201051344000417","219011344069620",28.37,24.30,0,329.43,354.97,21.0,18.4,0.146,514103.0,514103.0,3038,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471117517,873658.00
08/13/2016 15:45,2,0.650,ACTIVE,211.03,340.55,59.975,1471117503,"274151322000083","219011344069620",27.61,27.00,0,330.33,350.47,18.2,15.6,0.110,776165.9,776165.9,3020,0,0,0,L,1151911521,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471117518,873659.00
08/13/2016 15:45,2,0.662,ACTIVE,211.70,341.45,59.975,1471117503,"274151322000076","219011344069620",28.45,26.50,0,330.93,351.07,19.1,16.5,0.124,827874.8,827874.8,3023,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471117519,873660.00
08/13/2016 15:45,2,0.727,ACTIVE,212.38,340.55,60.012,1471117503,"201051344000868","219011344069620",28.27,21.80,0,331.23,357.08,20.9,18.2,0.150,511696.2,511696.2,3041,0,0,0,L,1122011218,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471117520,873661.00
08/13/2016 15:45,2,0.652,ACTIVE,211.25,339.95,59.965,1471117503,"274151322000095","219011344069620",27.85,26.50,0,329.73,350.47,18.4,15.9,0.115,819492.5,819492.5,3028,0,0,0,L,1151911521,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471117521,873662.00
08/13/2016 15:45,2,0.699,ACTIVE,212.38,341.75,59.986,1471117503,"201051344000988","219011344069620",27.71,22.50,0,331.83,358.28,19.7,17.1,0.155,507925.5,507925.5,3047,0,0,0,L,1122011218,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471117522,873663.00
08/13/2016 15:45,2,0.707,ACTIVE,212.16,338.44,59.970,1471117503,"201051344001025","219011344069620",28.55,23.00,0,330.33,355.58,20.5,17.8,0.150,522043.2,522043.2,3037,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471117523,873664.00
08/13/2016 15:45,2,0.703,ACTIVE,212.38,340.25,59.981,1471117503,"201051344000458","219011344069620",28.27,22.80,0,332.43,356.78,20.2,17.6,0.150,519125.9,519125.9,3036,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471117524,873665.00
08/13/2016 15:45,2,0.693,ACTIVE,212.83,341.45,60.023,1471117503,"201051344000853","219011344069620",28.55,22.00,0,333.63,358.58,20.1,17.5,0.146,518247.2,518247.2,3037,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471117525,873666.00
08/13/2016 15:45,2,0.660,ACTIVE,212.38,339.65,60.018,1471117503,"201051344000685","219011344069620",28.69,23.00,0,329.73,355.58,19.2,16.7,0.150,521848.9,521848.9,3048,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471117525,873667.00
08/13/2016 15:45,2,0.688,ACTIVE,212.38,339.65,59.975,1471117503,"201051344000917","219011344069620",28.07,23.30,0,329.13,355.28,19.6,17.0,0.137,518765.4,518765.4,3054,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471117526,873668.00
08/13/2016 15:45,2,0.670,ACTIVE,212.38,339.34,59.970,1471117503,"201051344001145","219011344069620",28.84,22.50,0,331.53,355.58,19.6,17.0,0.137,523997.4,523997.4,3054,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471117527,873669.00
08/13/2016 15:45,2,0.686,ACTIVE,212.38,340.25,59.975,1471117503,"201051344000651","219011344069620",28.15,22.30,0,330.63,355.58,19.6,17.0,0.146,516801.9,516801.9,3033,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471117528,873670.00
08/13/2016 15:45,2,0.609,ACTIVE,210.57,336.94,59.970,1471117503,"274151322000088","219011344069620",27.14,26.00,0,329.43,349.26,16.8,14.2,0.110,747897.8,747897.8,3013,0,0,0,L,1151911521,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471117529,873671.00
08/13/2016 15:45,2,0.426,ACTIVE,211.70,407.87,59.981,1471117503,"274151322000068","219011344069620",38.53,29.00,0,330.63,426.51,16.4,14.0,0.093,641471.0,641471.0,3063,0,0,0,L,1151911521,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471117530,873672.00
08/13/2016 15:45,2,0.719,ACTIVE,211.93,337.84,59.970,1471117503,"201051344001135","219011344069620",28.07,22.80,0,329.13,354.97,20.5,17.8,0.141,512931.0,512931.0,3034,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471117531,873673.00
08/13/2016 15:45,2,0.686,ACTIVE,212.16,340.55,59.981,1471117503,"201051344000594","219011344069620",28.92,24.30,0,330.33,356.48,20.1,17.4,0.146,523551.1,523551.1,3040,0,0,0,L,1122011218,0,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471117532,873674.00
08/13/2016 15:45,2,0.701,ACTIVE,212.38,338.44,60.018,1471117503,"201051344001203","219011344069620",27.73,23.50,0,330.93,356.48,19.7,17.1,0.141,520818.2,520818.2,3046,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471117533,873675.00
08/13/2016 15:45,2,0.611,ACTIVE,211.03,340.85,59.975,1471117503,"274151322000054","219011344069620",27.85,25.80,0,329.13,350.17,17.3,14.8,0.115,763434.8,763434.8,3010,0,0,0,L,1151911521,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471117534,873676.00
08/13/2016 15:45,2,0.697,ACTIVE,212.61,339.95,59.996,1471117503,"201051344000867","219011344069620",28.55,23.00,0,331.23,356.48,20.1,17.5,0.141,510805.6,510805.6,3038,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471117535,873677.00
08/13/2016 15:45,2,0.680,ACTIVE,212.38,339.34,59.996,1471117503,"201051344001093","219011344069620",28.49,23.30,0,330.33,354.97,19.7,17.1,0.137,518183.6,518183.6,3054,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471117536,873678.00
08/13/2016 15:45,2,0.662,ACTIVE,212.16,340.85,59.986,1471117503,"201051344000900","219011344069620",28.33,21.80,0,331.23,356.78,19.0,16.4,0.141,527161.7,527161.7,3048,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471117537,873679.00
08/13/2016 15:45,2,0.693,ACTIVE,212.61,340.85,60.002,1471117503,"201051344000648","219011344069620",28.15,22.30,0,331.83,357.38,19.8,17.2,0.141,516859.2,516859.2,3035,0,0,0,L,1122011218,0,120.65,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471117538,873680.00
08/13/2016 15:45,2,0.697,ACTIVE,212.38,340.55,59.986,1471117503,"201051344000569","219011344069620",28.37,22.00,0,331.83,357.38,20.0,17.4,0.146,527521.7,527521.7,3037,0,0,0,L,1122011218,0,120.65,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471117539,873681.00
08/13/2016 15:45,2,0.705,ACTIVE,212.61,340.25,59.996,1471117503,"201051344000983","219011344069620",28.13,22.30,0,330.63,357.08,20.1,17.5,0.146,519677.5,519677.5,3035,0,0,0,L,1122011218,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471117539,873682.00
08/13/2016 15:45,2,0.682,ACTIVE,212.38,340.55,59.986,1471117503,"201051344001158","219011344069620",28.21,22.30,0,331.53,357.68,19.5,16.9,0.146,512252.5,512252.5,3042,0,0,0,L,1122011218,0,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471117540,873683.00
08/13/2016 15:45,2,0.678,ACTIVE,212.83,342.05,59.981,1471117503,"201051344000576","219011344069620",28.35,22.00,0,332.73,357.68,19.5,16.9,0.137,519578.8,519578.8,3041,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471117541,873684.00
08/13/2016 15:45,2,0.607,ACTIVE,211.25,338.74,59.975,1471117503,"274151322000087","219011344069620",27.49,31.00,0,328.52,349.56,16.9,14.4,0.097,736046.3,736046.3,3052,0,0,0,L,1151911521,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471117542,873685.00
08/13/2016 16:00,2,0.633,ACTIVE,213.29,341.15,59.965,1471118403,"201051344000645","219011344069620",28.27,22.50,0,331.83,351.67,18.1,15.6,0.128,519135.5,519135.5,3040,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471118404,873686.00
08/13/2016 16:00,2,0.570,ACTIVE,211.48,339.95,59.954,1471118403,"274151322000085","219011344069620",27.43,25.50,0,331.23,344.76,15.9,13.4,0.093,763778.3,763778.3,3011,0,0,0,L,1151911521,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471118405,873687.00
08/13/2016 16:00,2,0.650,ACTIVE,213.06,342.95,59.991,1471118403,"201051344000633","219011344069620",28.31,23.00,0,331.53,352.87,18.7,16.1,0.133,510625.2,510625.2,3036,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471118406,873688.00
08/13/2016 16:00,2,0.646,ACTIVE,212.83,341.15,59.986,1471118403,"201051344000469","219011344069620",28.84,21.00,0,330.03,351.37,18.9,16.3,0.137,512825.9,512825.9,3049,0,0,0,L,1122011218,0,120.88,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471118407,873689.00
08/13/2016 16:00,2,0.652,ACTIVE,212.16,338.44,59.970,1471118403,"201051344000646","219011344069620",28.29,23.00,0,328.52,350.47,18.7,16.2,0.133,514059.0,514059.0,3036,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471118408,873690.00
08/13/2016 16:00,2,0.605,ACTIVE,211.25,337.54,59.944,1471118403,"274151322000052","219011344069620",27.63,26.80,0,330.33,345.06,17.0,14.5,0.106,783253.9,783253.9,3012,0,0,0,L,1151911521,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471118409,873691.00
08/13/2016 16:00,2,0.676,ACTIVE,212.61,339.65,59.970,1471118403,"201051344000585","219011344069620",28.45,22.50,0,330.03,349.86,19.5,16.9,0.133,523063.1,523063.1,3030,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471118410,873692.00
08/13/2016 16:00,2,0.631,ACTIVE,212.16,337.84,59.975,1471118403,"201051344001230","219011344069620",28.37,23.00,0,327.62,348.36,18.1,15.6,0.128,517367.8,517367.8,3053,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471118411,873693.00
08/13/2016 16:00,2,0.637,ACTIVE,212.83,339.65,59.949,1471118403,"201051344000582","219011344069620",28.09,22.30,0,330.33,349.86,18.1,15.6,0.133,510170.6,510170.6,3036,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471118412,873694.00
08/13/2016 16:00,2,0.662,ACTIVE,212.16,338.44,60.007,1471118403,"201051344000955","219011344069620",28.43,23.00,0,328.22,348.96,19.1,16.5,0.133,523785.1,523785.1,3043,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471118413,873695.00
08/13/2016 16:00,2,0.379,ACTIVE,211.48,397.66,59.970,1471118403,"274151322000094","219011344069620",37.45,27.80,0,333.33,419.00,14.4,12.0,0.084,641262.4,641262.4,3068,0,0,0,L,1151911521,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471118413,873696.00
08/13/2016 16:00,2,0.674,ACTIVE,212.61,340.85,59.933,1471118403,"201051344000579","219011344069620",28.96,23.30,0,331.53,350.77,19.8,17.2,0.137,527126.4,527126.4,3047,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471118414,873697.00
08/13/2016 16:00,2,0.670,ACTIVE,212.16,338.44,59.970,1471118403,"201051344000890","219011344069620",28.17,24.00,0,329.43,350.17,19.1,16.5,0.133,521023.9,521023.9,3037,0,0,0,L,1122011218,0,122.01,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471118415,873698.00
08/13/2016 16:00,2,0.646,ACTIVE,212.61,339.34,59.986,1471118403,"201051344000438","219011344069620",28.61,23.00,0,330.33,350.17,18.8,16.2,0.128,522602.0,522602.0,3045,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471118416,873699.00
08/13/2016 16:00,2,0.672,ACTIVE,212.61,339.04,60.023,1471118403,"201051344000417","219011344069620",28.49,23.80,0,329.43,349.26,19.4,16.8,0.133,514107.1,514107.1,3039,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471118417,873700.00
08/13/2016 16:00,2,0.582,ACTIVE,211.25,336.34,59.970,1471118403,"274151322000083","219011344069620",27.81,26.80,0,330.93,345.06,16.4,13.9,0.102,776169.3,776169.3,3021,0,0,0,L,1151911521,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471118418,873701.00
08/13/2016 16:00,2,0.602,ACTIVE,211.93,338.14,59.981,1471118403,"274151322000076","219011344069620",28.49,26.00,0,332.73,345.96,17.4,14.9,0.110,827878.4,827878.4,3024,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471118419,873702.00
08/13/2016 16:00,2,0.676,ACTIVE,212.38,340.55,59.954,1471118403,"201051344000868","219011344069620",28.19,21.80,0,330.93,351.07,19.3,16.7,0.137,511700.3,511700.3,3042,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471118420,873703.00
08/13/2016 16:00,2,0.598,ACTIVE,211.03,338.14,59.981,1471118403,"274151322000095","219011344069620",27.79,26.00,0,330.93,344.45,16.8,14.3,0.106,819496.0,819496.0,3029,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471118421,873704.00
08/13/2016 16:00,2,0.656,ACTIVE,212.61,341.75,59.970,1471118403,"201051344000988","219011344069620",27.55,22.30,0,331.53,352.57,18.3,15.8,0.141,507929.3,507929.3,3048,0,0,0,L,1122011218,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471118422,873705.00
08/13/2016 16:00,2,0.668,ACTIVE,212.38,338.14,59.975,1471118403,"201051344001025","219011344069620",28.17,22.80,0,329.43,349.56,19.1,16.5,0.133,522047.1,522047.1,3038,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471118423,873706.00
08/13/2016 16:00,2,0.646,ACTIVE,212.61,340.25,59.965,1471118403,"201051344000458","219011344069620",28.92,22.80,0,331.23,350.17,19.0,16.4,0.137,519129.9,519129.9,3037,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471118424,873707.00
08/13/2016 16:00,2,0.668,ACTIVE,213.29,341.15,59.981,1471118403,"201051344000853","219011344069620",28.23,22.00,0,333.03,351.67,19.1,16.5,0.137,518251.1,518251.1,3038,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471118424,873708.00
08/13/2016 16:00,2,0.627,ACTIVE,212.83,340.25,59.981,1471118403,"201051344000685","219011344069620",28.31,22.80,0,330.03,349.56,18.0,15.5,0.137,521852.6,521852.6,3049,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471118425,873709.00
08/13/2016 16:00,2,0.645,ACTIVE,212.61,339.95,60.023,1471118403,"201051344000917","219011344069620",28.29,23.00,0,329.43,348.96,18.5,16.0,0.133,518769.2,518769.2,3055,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471118426,873710.00
08/13/2016 16:00,2,0.650,ACTIVE,212.61,339.34,60.012,1471118403,"201051344001145","219011344069620",28.29,22.30,0,330.93,349.56,18.6,16.1,0.128,524001.2,524001.2,3055,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471118427,873711.00
08/13/2016 16:00,2,0.652,ACTIVE,212.83,339.65,59.986,1471118403,"201051344000651","219011344069620",28.27,22.00,0,330.63,348.66,18.7,16.2,0.128,516805.8,516805.8,3034,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471118428,873712.00
08/13/2016 16:00,2,0.568,ACTIVE,210.80,339.34,59.981,1471118403,"274151322000088","219011344069620",27.49,25.50,0,330.33,344.15,15.8,13.3,0.093,747900.9,747900.9,3014,0,0,0,L,1151911521,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471118429,873713.00
08/13/2016 16:00,2,0.406,ACTIVE,211.93,405.17,59.981,1471118403,"274151322000068","219011344069620",38.23,28.80,0,333.93,425.01,15.8,13.3,0.088,641474.1,641474.1,3064,0,0,0,L,1151911521,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471118430,873714.00
08/13/2016 16:00,2,0.686,ACTIVE,212.38,338.44,59.981,1471118403,"201051344001135","219011344069620",28.63,22.50,0,327.92,348.96,19.9,17.3,0.137,512935.1,512935.1,3035,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471118431,873715.00
08/13/2016 16:00,2,0.686,ACTIVE,212.38,340.55,59.986,1471118403,"201051344000594","219011344069620",28.31,24.00,0,330.33,349.86,19.7,17.1,0.137,523555.1,523555.1,3041,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471118432,873716.00
08/13/2016 16:00,2,0.680,ACTIVE,212.61,338.74,59.975,1471118403,"201051344001203","219011344069620",27.83,23.00,0,330.03,349.56,19.2,16.6,0.137,520822.2,520822.2,3047,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471118433,873717.00
08/13/2016 16:00,2,0.598,ACTIVE,211.25,338.74,59.949,1471118403,"274151322000054","219011344069620",27.57,25.30,0,330.33,344.45,16.8,14.2,0.110,763438.1,763438.1,3011,0,0,0,L,1151911521,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471118434,873718.00
08/13/2016 16:00,2,0.693,ACTIVE,212.61,339.95,59.986,1471118403,"201051344000867","219011344069620",28.25,23.00,0,331.53,350.77,19.8,17.2,0.133,510809.6,510809.6,3039,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471118435,873719.00
08/13/2016 16:00,2,0.678,ACTIVE,212.61,339.65,59.991,1471118403,"201051344001093","219011344069620",28.13,23.00,0,329.43,348.66,19.4,16.8,0.133,518187.5,518187.5,3055,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471118435,873720.00
08/13/2016 16:00,2,0.656,ACTIVE,212.38,341.15,59.986,1471118403,"201051344000900","219011344069620",28.19,21.50,0,330.93,350.77,18.8,16.2,0.141,527165.5,527165.5,3049,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471118436,873721.00
08/13/2016 16:00,2,0.689,ACTIVE,212.83,341.15,59.986,1471118403,"201051344000648","219011344069620",28.15,22.00,0,330.93,350.47,19.7,17.1,0.141,516863.2,516863.2,3036,0,0,0,L,1122011218,0,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471118437,873722.00
08/13/2016 16:00,2,0.703,ACTIVE,212.61,340.55,59.991,1471118403,"201051344000569","219011344069620",28.17,22.00,0,330.93,350.77,20.1,17.5,0.146,527525.8,527525.8,3038,0,0,0,L,1122011218,0,120.65,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471118438,873723.00
08/13/2016 16:00,2,0.701,ACTIVE,212.61,341.15,60.007,1471118403,"201051344000983","219011344069620",28.53,22.00,0,330.93,350.17,20.3,17.6,0.150,519681.5,519681.5,3036,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471118439,873724.00
08/13/2016 16:00,2,0.686,ACTIVE,212.61,340.85,59.970,1471118403,"201051344001158","219011344069620",28.15,22.30,0,330.63,350.77,19.6,17.0,0.146,512256.4,512256.4,3043,0,0,0,L,1122011218,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471118440,873725.00
08/13/2016 16:00,2,0.680,ACTIVE,213.06,342.95,59.981,1471118403,"201051344000576","219011344069620",28.63,22.00,0,331.83,352.27,19.8,17.1,0.141,519582.8,519582.8,3042,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471118441,873726.00
08/13/2016 16:00,2,0.625,ACTIVE,211.48,337.24,59.991,1471118403,"274151322000087","219011344069620",26.86,29.80,0,330.93,344.15,17.0,14.5,0.102,736049.5,736049.5,3053,0,0,0,L,1151911521,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471118442,873727.00
08/13/2016 16:15,2,0.617,ACTIVE,213.06,340.85,59.991,1471119303,"201051344000645","219011344069620",28.15,22.50,0,332.73,350.77,17.6,15.1,0.128,519139.6,519139.6,3041,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471119304,873728.00
08/13/2016 16:15,2,0.559,ACTIVE,211.48,339.65,59.975,1471119303,"274151322000085","219011344069620",27.15,25.30,0,331.23,345.06,15.3,12.9,0.093,763781.8,763781.8,3012,0,0,0,L,1151911521,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471119305,873729.00
08/13/2016 16:15,2,0.625,ACTIVE,212.83,341.45,59.986,1471119303,"201051344000633","219011344069620",28.53,22.80,0,331.83,353.47,18.1,15.5,0.124,510629.3,510629.3,3037,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471119306,873730.00
08/13/2016 16:15,2,0.639,ACTIVE,212.83,340.85,59.986,1471119303,"201051344000469","219011344069620",28.33,21.00,0,331.53,350.47,18.3,15.8,0.137,512830.1,512830.1,3050,0,0,0,L,1122011218,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471119307,873731.00
08/13/2016 16:15,2,0.625,ACTIVE,211.93,338.74,59.975,1471119303,"201051344000646","219011344069620",28.57,23.00,0,329.73,348.66,18.1,15.5,0.124,514063.1,514063.1,3037,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471119308,873732.00
08/13/2016 16:15,2,0.592,ACTIVE,210.80,338.14,59.975,1471119303,"274151322000052","219011344069620",27.35,26.50,0,330.33,345.66,16.4,13.9,0.088,783257.6,783257.6,3013,0,0,0,L,1151911521,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471119309,873733.00
08/13/2016 16:15,2,0.668,ACTIVE,212.61,339.34,59.981,1471119303,"201051344000585","219011344069620",27.89,22.80,0,330.33,349.26,18.9,16.3,0.128,523067.4,523067.4,3031,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471119310,873734.00
08/13/2016 16:15,2,0.613,ACTIVE,212.16,338.14,59.986,1471119303,"201051344001230","219011344069620",28.35,23.00,0,328.82,347.16,17.6,15.1,0.119,517371.8,517371.8,3054,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471119311,873735.00
08/13/2016 16:15,2,0.613,ACTIVE,212.83,339.34,59.986,1471119303,"201051344000582","219011344069620",28.29,22.30,0,329.43,348.96,17.6,15.1,0.124,510174.6,510174.6,3037,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471119312,873736.00
08/13/2016 16:15,2,0.643,ACTIVE,211.93,337.84,59.996,1471119303,"201051344000955","219011344069620",28.39,22.80,0,329.13,347.76,18.5,15.9,0.128,523789.4,523789.4,3044,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471119313,873737.00
08/13/2016 16:15,2,0.367,ACTIVE,211.25,396.45,59.981,1471119303,"274151322000094","219011344069620",37.33,27.80,0,333.33,418.39,13.8,11.4,0.080,641265.5,641265.5,3069,0,0,0,L,1151911521,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471119314,873738.00
08/13/2016 16:15,2,0.664,ACTIVE,212.38,339.65,59.981,1471119303,"201051344000579","219011344069620",28.53,23.00,0,332.13,350.77,19.2,16.6,0.128,527130.8,527130.8,3048,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471119315,873739.00
08/13/2016 16:15,2,0.631,ACTIVE,212.16,338.14,59.981,1471119303,"201051344000890","219011344069620",28.84,23.50,0,329.13,349.26,18.5,15.9,0.124,521028.2,521028.2,3038,0,0,0,L,1122011218,0,121.78,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471119315,873740.00
08/13/2016 16:15,2,0.627,ACTIVE,212.61,339.65,59.975,1471119303,"201051344000438","219011344069620",28.37,23.00,0,330.63,348.96,18.1,15.5,0.128,522606.2,522606.2,3046,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471119316,873741.00
08/13/2016 16:15,2,0.658,ACTIVE,212.38,339.04,59.975,1471119303,"201051344000417","219011344069620",28.05,23.80,0,330.33,348.66,18.7,16.1,0.128,514111.4,514111.4,3040,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471119317,873742.00
