ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/13/2016 16:15,2,0.564,ACTIVE,211.25,336.94,59.986,1471119303,"274151322000083","219011344069620",27.45,26.30,0,330.93,345.36,15.7,13.2,0.106,776172.8,776172.8,3022,0,0,0,L,1151911521,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471119318,873743.00
08/13/2016 16:15,2,0.576,ACTIVE,211.93,340.25,59.981,1471119303,"274151322000076","219011344069620",28.23,25.80,0,332.43,345.96,16.5,14.0,0.102,827882.2,827882.2,3025,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471119319,873744.00
08/13/2016 16:15,2,0.654,ACTIVE,212.38,340.25,60.023,1471119303,"201051344000868","219011344069620",27.85,21.80,0,331.83,350.47,18.5,15.9,0.128,511704.5,511704.5,3043,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471119320,873745.00
08/13/2016 16:15,2,0.564,ACTIVE,211.25,335.44,59.981,1471119303,"274151322000095","219011344069620",27.89,25.80,0,330.93,344.76,16.0,13.5,0.102,819499.6,819499.6,3030,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471119321,873746.00
08/13/2016 16:15,2,0.623,ACTIVE,212.38,341.15,59.981,1471119303,"201051344000988","219011344069620",27.73,22.30,0,331.83,352.27,17.5,15.0,0.137,507933.3,507933.3,3049,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471119322,873747.00
08/13/2016 16:15,2,0.637,ACTIVE,212.38,337.54,59.975,1471119303,"201051344001025","219011344069620",28.25,22.80,0,329.73,349.26,18.2,15.7,0.124,522051.3,522051.3,3039,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471119323,873748.00
08/13/2016 16:15,2,0.629,ACTIVE,212.38,340.25,59.981,1471119303,"201051344000458","219011344069620",28.37,22.80,0,331.53,350.77,18.1,15.6,0.137,519134.0,519134.0,3038,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471119324,873749.00
08/13/2016 16:15,2,0.621,ACTIVE,213.06,342.05,59.981,1471119303,"201051344000853","219011344069620",28.69,22.00,0,334.54,352.57,18.1,15.5,0.128,518255.3,518255.3,3039,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471119325,873750.00
08/13/2016 16:15,2,0.605,ACTIVE,212.61,339.65,59.986,1471119303,"201051344000685","219011344069620",27.61,22.80,0,330.63,349.56,17.0,14.5,0.128,521856.4,521856.4,3050,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471119326,873751.00
08/13/2016 16:15,2,0.611,ACTIVE,212.61,339.34,59.981,1471119303,"201051344000917","219011344069620",28.35,23.00,0,329.43,348.96,17.6,15.0,0.124,518773.2,518773.2,3056,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471119326,873752.00
08/13/2016 16:15,2,0.611,ACTIVE,212.61,339.04,59.986,1471119303,"201051344001145","219011344069620",28.47,22.30,0,331.23,348.96,17.7,15.1,0.119,524005.2,524005.2,3056,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471119327,873753.00
08/13/2016 16:15,2,0.617,ACTIVE,212.61,339.34,59.975,1471119303,"201051344000651","219011344069620",28.19,22.00,0,331.53,348.66,17.7,15.1,0.124,516809.8,516809.8,3035,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471119328,873754.00
08/13/2016 16:15,2,0.537,ACTIVE,210.80,338.14,59.986,1471119303,"274151322000088","219011344069620",27.19,25.30,0,330.33,344.45,14.8,12.3,0.093,747904.2,747904.2,3015,0,0,0,L,1151911521,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471119330,873755.00
08/13/2016 16:15,2,0.389,ACTIVE,211.70,397.66,59.986,1471119303,"274151322000068","219011344069620",37.29,28.50,0,333.33,421.70,14.7,12.2,0.080,641477.4,641477.4,3065,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471119331,873756.00
08/13/2016 16:15,2,0.652,ACTIVE,212.16,337.84,60.018,1471119303,"201051344001135","219011344069620",28.19,22.30,0,329.43,348.36,18.7,16.1,0.124,512939.3,512939.3,3036,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471119332,873757.00
08/13/2016 16:15,2,0.645,ACTIVE,212.16,340.25,59.981,1471119303,"201051344000594","219011344069620",28.17,23.80,0,330.63,350.47,18.4,15.9,0.128,523559.3,523559.3,3042,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471119333,873758.00
08/13/2016 16:15,2,0.629,ACTIVE,212.61,338.14,59.944,1471119303,"201051344001203","219011344069620",28.31,23.00,0,330.63,350.17,18.1,15.5,0.128,520826.3,520826.3,3048,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471119334,873759.00
08/13/2016 16:15,2,0.557,ACTIVE,211.03,336.64,59.981,1471119303,"274151322000054","219011344069620",27.51,25.30,0,330.33,345.06,15.5,13.1,0.102,763441.6,763441.6,3012,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471119335,873760.00
08/13/2016 16:15,2,0.643,ACTIVE,212.83,339.65,60.028,1471119303,"201051344000867","219011344069620",28.43,22.80,0,331.83,350.47,18.5,15.9,0.124,510813.8,510813.8,3040,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471119335,873761.00
08/13/2016 16:15,2,0.639,ACTIVE,212.38,338.74,59.986,1471119303,"201051344001093","219011344069620",27.95,23.00,0,330.33,348.96,18.1,15.6,0.119,518191.7,518191.7,3056,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471119336,873762.00
08/13/2016 16:15,2,0.609,ACTIVE,212.38,340.55,60.039,1471119303,"201051344000900","219011344069620",28.23,21.50,0,331.53,350.77,17.5,14.9,0.124,527169.4,527169.4,3050,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471119337,873763.00
08/13/2016 16:15,2,0.641,ACTIVE,212.83,340.55,59.986,1471119303,"201051344000648","219011344069620",28.19,22.00,0,332.43,350.77,18.3,15.8,0.128,516867.3,516867.3,3037,0,0,0,L,1122011218,0,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471119338,873764.00
08/13/2016 16:15,2,0.648,ACTIVE,212.38,340.25,59.986,1471119303,"201051344000569","219011344069620",28.23,22.00,0,331.83,351.07,18.6,16.0,0.128,527530.0,527530.0,3039,0,0,0,L,1122011218,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471119339,873765.00
08/13/2016 16:15,2,0.641,ACTIVE,212.61,339.95,59.986,1471119303,"201051344000983","219011344069620",28.82,22.00,0,330.93,351.37,18.8,16.2,0.128,519685.8,519685.8,3037,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471119340,873766.00
08/13/2016 16:15,2,0.639,ACTIVE,212.38,340.25,59.981,1471119303,"201051344001158","219011344069620",27.85,22.00,0,331.83,351.07,18.0,15.5,0.133,512260.5,512260.5,3044,0,0,0,L,1122011218,0,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471119341,873767.00
08/13/2016 16:15,2,0.623,ACTIVE,212.83,341.75,59.986,1471119303,"201051344000576","219011344069620",28.67,22.00,0,333.03,351.67,18.1,15.5,0.128,519586.9,519586.9,3043,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471119342,873768.00
08/13/2016 16:15,2,0.561,ACTIVE,211.25,337.54,59.986,1471119303,"274151322000087","219011344069620",27.23,28.80,0,330.93,344.76,15.5,13.1,0.084,736053.0,736053.0,3054,0,0,0,L,1151911521,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471119343,873769.00
08/13/2016 16:30,2,0.494,ACTIVE,212.61,338.44,60.002,1471120203,"201051344000645","219011344069620",28.01,22.50,0,331.53,350.17,14.1,11.7,0.093,519143.2,519143.2,3042,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471120204,873770.00
08/13/2016 16:30,2,0.428,ACTIVE,211.25,335.74,59.965,1471120203,"274151322000085","219011344069620",27.04,25.00,0,332.13,344.76,11.7,9.4,0.062,763784.9,763784.9,3013,0,0,0,L,1151911521,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471120205,873771.00
08/13/2016 16:30,2,0.518,ACTIVE,212.38,339.34,60.007,1471120203,"201051344000633","219011344069620",27.89,22.50,0,331.83,351.37,14.6,12.2,0.093,510633.1,510633.1,3038,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471120206,873772.00
08/13/2016 16:30,2,0.518,ACTIVE,212.16,338.14,59.975,1471120203,"201051344000469","219011344069620",28.17,20.70,0,330.93,350.17,14.8,12.4,0.097,512834.0,512834.0,3051,0,0,0,L,1122011218,0,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471120207,873773.00
08/13/2016 16:30,2,0.514,ACTIVE,211.25,336.64,59.970,1471120203,"201051344000646","219011344069620",28.07,22.80,0,329.13,347.46,14.7,12.2,0.088,514066.9,514066.9,3038,0,0,0,L,1122011218,0,121.55,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471120208,873774.00
08/13/2016 16:30,2,0.463,ACTIVE,210.80,337.84,59.970,1471120203,"274151322000052","219011344069620",27.21,26.00,0,330.93,345.06,12.8,10.4,0.080,783261.0,783261.0,3014,0,0,0,L,1151911521,0,120.65,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471120209,873775.00
08/13/2016 16:30,2,0.535,ACTIVE,211.70,337.24,60.002,1471120203,"201051344000585","219011344069620",28.27,22.50,0,330.03,348.66,15.3,12.9,0.102,523071.4,523071.4,3032,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471120210,873776.00
08/13/2016 16:30,2,0.506,ACTIVE,211.48,335.44,60.012,1471120203,"201051344001230","219011344069620",27.79,22.80,0,329.43,346.26,14.3,11.9,0.088,517375.5,517375.5,3055,0,0,0,L,1122011218,0,121.55,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471120210,873777.00
08/13/2016 16:30,2,0.500,ACTIVE,212.16,337.24,59.970,1471120203,"201051344000582","219011344069620",27.91,22.00,0,330.33,348.06,14.2,11.7,0.088,510178.2,510178.2,3038,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471120211,873778.00
08/13/2016 16:30,2,0.529,ACTIVE,211.25,336.04,59.981,1471120203,"201051344000955","219011344069620",28.07,22.80,0,329.43,347.46,15.1,12.6,0.097,523793.3,523793.3,3045,0,0,0,L,1122011218,0,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471120212,873779.00
08/13/2016 16:30,2,0.283,ACTIVE,211.03,394.35,59.970,1471120203,"274151322000094","219011344069620",37.03,27.30,0,333.33,418.39,10.6,8.3,0.062,641268.3,641268.3,3070,0,0,0,L,1151911521,0,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471120213,873780.00
08/13/2016 16:30,2,0.543,ACTIVE,212.16,337.84,59.981,1471120203,"201051344000579","219011344069620",28.47,23.00,0,331.83,349.56,15.7,13.2,0.093,527134.8,527134.8,3049,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471120214,873781.00
08/13/2016 16:30,2,0.527,ACTIVE,211.48,336.34,59.949,1471120203,"201051344000890","219011344069620",27.95,23.50,0,329.43,348.36,14.9,12.5,0.093,521032.0,521032.0,3039,0,0,0,L,1122011218,0,121.55,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471120215,873782.00
08/13/2016 16:30,2,0.512,ACTIVE,211.70,336.64,59.981,1471120203,"201051344000438","219011344069620",28.15,22.80,0,331.23,348.66,14.6,12.2,0.093,522609.9,522609.9,3047,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471120216,873783.00
08/13/2016 16:30,2,0.535,ACTIVE,211.70,337.24,59.975,1471120203,"201051344000417","219011344069620",28.13,23.30,0,330.33,348.06,15.2,12.8,0.093,514115.3,514115.3,3041,0,0,0,L,1122011218,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471120217,873784.00
08/13/2016 16:30,2,0.443,ACTIVE,211.25,336.04,59.975,1471120203,"274151322000083","219011344069620",27.08,26.00,0,330.93,345.06,12.2,9.8,0.066,776176.1,776176.1,3023,0,0,0,L,1151911521,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471120218,873785.00
08/13/2016 16:30,2,0.449,ACTIVE,211.48,336.34,59.965,1471120203,"274151322000076","219011344069620",28.01,25.50,0,332.73,345.96,12.7,10.4,0.080,827885.6,827885.6,3026,0,0,0,L,1151911521,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471120219,873786.00
08/13/2016 16:30,2,0.506,ACTIVE,211.93,337.84,59.991,1471120203,"201051344000868","219011344069620",28.73,21.50,0,330.93,349.86,14.7,12.3,0.088,511708.4,511708.4,3044,0,0,0,L,1122011218,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471120220,873787.00
08/13/2016 16:30,2,0.438,ACTIVE,211.03,335.74,59.975,1471120203,"274151322000095","219011344069620",27.83,25.50,0,330.93,344.45,12.3,10.0,0.071,819502.8,819502.8,3031,0,0,0,L,1151911521,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471120221,873788.00
08/13/2016 16:30,2,0.504,ACTIVE,212.16,339.04,59.981,1471120203,"201051344000988","219011344069620",27.29,22.30,0,331.23,351.07,13.9,11.5,0.102,507936.9,507936.9,3050,0,0,0,L,1122011218,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471120221,873789.00
08/13/2016 16:30,2,0.510,ACTIVE,211.48,336.04,60.007,1471120203,"201051344001025","219011344069620",28.29,22.50,0,329.73,348.06,14.6,12.2,0.097,522055.1,522055.1,3040,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471120222,873790.00
08/13/2016 16:30,2,0.512,ACTIVE,212.16,337.54,59.970,1471120203,"201051344000458","219011344069620",28.25,22.50,0,330.63,350.17,14.7,12.2,0.097,519137.8,519137.8,3039,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471120223,873791.00
08/13/2016 16:30,2,0.520,ACTIVE,212.83,339.95,59.975,1471120203,"201051344000853","219011344069620",27.77,21.80,0,333.03,351.07,14.7,12.2,0.088,518259.0,518259.0,3040,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471120224,873792.00
08/13/2016 16:30,2,0.490,ACTIVE,211.93,337.84,59.981,1471120203,"201051344000685","219011344069620",27.67,22.50,0,330.03,348.96,13.8,11.3,0.097,521860.0,521860.0,3051,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471120225,873793.00
08/13/2016 16:30,2,0.500,ACTIVE,211.70,336.94,59.949,1471120203,"201051344000917","219011344069620",28.11,23.00,0,330.63,348.06,14.2,11.8,0.093,518776.8,518776.8,3057,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471120226,873794.00
08/13/2016 16:30,2,0.490,ACTIVE,211.70,337.54,59.981,1471120203,"201051344001145","219011344069620",28.47,22.30,0,330.33,348.36,14.1,11.7,0.088,524008.9,524008.9,3057,0,0,0,L,1122011218,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471120227,873795.00
08/13/2016 16:30,2,0.514,ACTIVE,211.93,337.24,59.981,1471120203,"201051344000651","219011344069620",27.47,22.00,0,330.03,348.36,14.3,11.9,0.093,516813.4,516813.4,3036,0,0,0,L,1122011218,0,122.01,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471120228,873796.00
08/13/2016 16:30,2,0.424,ACTIVE,210.57,335.44,59.975,1471120203,"274151322000088","219011344069620",26.58,25.00,0,330.93,344.15,11.4,9.1,0.062,747907.2,747907.2,3016,0,0,0,L,1151911521,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471120229,873797.00
08/13/2016 16:30,2,0.309,ACTIVE,211.70,387.74,59.981,1471120203,"274151322000068","219011344069620",36.38,28.00,0,333.63,419.90,11.4,9.1,0.062,641480.3,641480.3,3066,0,0,0,L,1151911521,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471120230,873798.00
08/13/2016 16:30,2,0.535,ACTIVE,211.25,335.74,59.986,1471120203,"201051344001135","219011344069620",27.87,22.30,0,328.82,347.76,15.2,12.7,0.097,512943.2,512943.2,3037,0,0,0,L,1122011218,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471120231,873799.00
08/13/2016 16:30,2,0.531,ACTIVE,211.93,338.44,59.981,1471120203,"201051344000594","219011344069620",27.99,23.50,0,330.33,349.86,15.1,12.6,0.097,523563.2,523563.2,3043,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471120232,873800.00
08/13/2016 16:30,2,0.514,ACTIVE,211.70,336.04,59.975,1471120203,"201051344001203","219011344069620",28.27,22.80,0,330.33,348.96,14.7,12.3,0.097,520830.0,520830.0,3049,0,0,0,L,1122011218,0,122.01,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471120233,873801.00
08/13/2016 16:30,2,0.439,ACTIVE,211.03,336.34,59.981,1471120203,"274151322000054","219011344069620",27.19,25.00,0,331.23,345.06,12.1,9.8,0.080,763444.7,763444.7,3013,0,0,0,L,1151911521,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471120234,873802.00
08/13/2016 16:30,2,0.527,ACTIVE,212.38,337.84,59.954,1471120203,"201051344000867","219011344069620",28.19,23.00,0,330.93,349.86,15.1,12.6,0.097,510817.6,510817.6,3041,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471120235,873803.00
08/13/2016 16:30,2,0.523,ACTIVE,211.70,337.24,59.959,1471120203,"201051344001093","219011344069620",27.83,23.00,0,330.93,347.76,14.8,12.3,0.088,518195.4,518195.4,3057,0,0,0,L,1122011218,0,121.33,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471120235,873804.00
08/13/2016 16:30,2,0.523,ACTIVE,212.16,339.95,59.981,1471120203,"201051344000900","219011344069620",20.20,21.50,0,331.83,349.26,10.6,8.3,0.075,527173.0,527173.0,3051,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471120236,873805.00
08/13/2016 16:30,2,0.520,ACTIVE,212.38,338.44,59.954,1471120203,"201051344000648","219011344069620",28.37,21.80,0,331.83,350.17,14.9,12.5,0.093,516871.1,516871.1,3038,0,0,0,L,1122011218,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471120237,873806.00
08/13/2016 16:30,2,0.533,ACTIVE,212.16,338.74,60.002,1471120203,"201051344000569","219011344069620",27.93,21.80,0,331.83,350.17,15.1,12.6,0.097,527533.8,527533.8,3040,0,0,0,L,1122011218,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471120238,873807.00
08/13/2016 16:30,2,0.541,ACTIVE,212.16,337.84,59.938,1471120203,"201051344000983","219011344069620",27.85,22.00,0,331.83,349.56,15.3,12.8,0.097,519689.6,519689.6,3038,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471120239,873808.00
08/13/2016 16:30,2,0.514,ACTIVE,212.16,338.74,60.012,1471120203,"201051344001158","219011344069620",27.93,22.00,0,331.83,349.86,14.6,12.1,0.102,512264.2,512264.2,3045,0,0,0,L,1122011218,0,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471120240,873809.00
08/13/2016 16:30,2,0.527,ACTIVE,212.61,339.95,59.970,1471120203,"201051344000576","219011344069620",27.61,21.80,0,332.43,350.47,14.8,12.3,0.088,519590.6,519590.6,3044,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471120241,873810.00
08/13/2016 16:30,2,0.449,ACTIVE,211.03,336.94,59.970,1471120203,"274151322000087","219011344069620",26.80,28.30,0,331.53,344.45,12.2,9.8,0.066,736056.1,736056.1,3055,0,0,0,L,1151911521,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471120242,873811.00
08/13/2016 16:45,2,0.480,ACTIVE,212.61,339.34,59.975,1471121103,"201051344000645","219011344069620",27.33,22.50,0,331.83,347.16,13.3,10.9,0.084,519146.4,519146.4,3043,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471121104,873812.00
08/13/2016 16:45,2,0.406,ACTIVE,211.25,337.24,59.965,1471121103,"274151322000085","219011344069620",26.96,24.80,0,330.93,341.75,11.1,8.8,0.071,763787.5,763787.5,3014,0,0,0,L,1151911521,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471121105,873813.00
08/13/2016 16:45,2,0.484,ACTIVE,212.61,339.65,59.959,1471121103,"201051344000633","219011344069620",28.25,22.50,0,330.63,348.36,13.8,11.4,0.080,510636.4,510636.4,3039,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471121106,873814.00
08/13/2016 16:45,2,0.494,ACTIVE,212.16,338.44,59.970,1471121103,"201051344000469","219011344069620",28.09,20.70,0,330.03,346.86,14.1,11.7,0.088,512837.3,512837.3,3052,0,0,0,L,1122011218,0,120.65,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471121107,873815.00
08/13/2016 16:45,2,0.496,ACTIVE,211.48,335.44,59.970,1471121103,"201051344000646","219011344069620",27.67,22.50,0,328.22,345.36,13.9,11.5,0.088,514070.3,514070.3,3039,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471121108,873816.00
08/13/2016 16:45,2,0.438,ACTIVE,211.03,336.04,59.970,1471121103,"274151322000052","219011344069620",27.06,25.80,0,330.33,342.95,12.0,9.6,0.066,783263.9,783263.9,3015,0,0,0,L,1151911521,0,120.88,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471121109,873817.00
08/13/2016 16:45,2,0.514,ACTIVE,212.16,336.94,59.975,1471121103,"201051344000585","219011344069620",27.67,22.50,0,327.92,345.66,14.4,12.0,0.080,523074.9,523074.9,3033,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471121109,873818.00
08/13/2016 16:45,2,0.480,ACTIVE,211.70,335.44,59.965,1471121103,"201051344001230","219011344069620",27.57,22.80,0,328.22,344.45,13.4,11.0,0.084,517378.7,517378.7,3056,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471121111,873819.00
08/13/2016 16:45,2,0.424,ACTIVE,212.38,336.04,59.970,1471121103,"201051344000582","219011344069620",29.50,22.00,0,329.73,345.06,12.7,10.3,0.071,510181.4,510181.4,3039,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471121112,873820.00
08/13/2016 16:45,2,0.498,ACTIVE,211.48,335.44,60.002,1471121103,"201051344000955","219011344069620",28.19,22.50,0,327.92,345.06,14.2,11.8,0.084,523796.7,523796.7,3046,0,0,0,L,1122011218,0,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471121113,873821.00
08/13/2016 16:45,2,0.256,ACTIVE,211.03,398.86,59.970,1471121103,"274151322000094","219011344069620",37.43,27.30,0,332.73,412.38,9.7,7.5,0.053,641270.6,641270.6,3071,0,0,0,L,1151911521,0,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471121114,873822.00
08/13/2016 16:45,2,0.518,ACTIVE,212.38,337.84,59.965,1471121103,"201051344000579","219011344069620",28.21,22.80,0,331.23,346.56,14.8,12.4,0.088,527138.4,527138.4,3050,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471121115,873823.00
08/13/2016 16:45,2,0.488,ACTIVE,211.70,335.14,59.975,1471121103,"201051344000890","219011344069620",28.43,23.50,0,328.52,344.76,14.1,11.7,0.084,521035.4,521035.4,3040,0,0,0,L,1122011218,0,121.55,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471121116,873824.00
08/13/2016 16:45,2,0.479,ACTIVE,211.93,336.34,60.007,1471121103,"201051344000438","219011344069620",28.35,22.30,0,329.73,345.06,13.8,11.4,0.080,522613.2,522613.2,3048,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471121117,873825.00
08/13/2016 16:45,2,0.518,ACTIVE,211.93,336.94,59.975,1471121103,"201051344000417","219011344069620",27.67,23.30,0,329.43,344.76,14.5,12.1,0.093,514118.7,514118.7,3042,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471121118,873826.00
08/13/2016 16:45,2,0.414,ACTIVE,211.25,338.44,59.959,1471121103,"274151322000083","219011344069620",27.08,25.80,0,330.63,342.35,11.4,9.0,0.075,776178.8,776178.8,3024,0,0,0,L,1151911521,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471121118,873827.00
08/13/2016 16:45,2,0.422,ACTIVE,211.70,336.94,59.970,1471121103,"274151322000076","219011344069620",27.95,25.30,0,331.53,342.95,12.0,9.6,0.071,827888.5,827888.5,3027,0,0,0,L,1151911521,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471121119,873828.00
08/13/2016 16:45,2,0.500,ACTIVE,211.93,338.44,59.970,1471121103,"201051344000868","219011344069620",27.41,21.80,0,330.63,346.56,13.9,11.5,0.084,511711.7,511711.7,3045,0,0,0,L,1122011218,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471121120,873829.00
08/13/2016 16:45,2,0.416,ACTIVE,211.03,335.74,59.975,1471121103,"274151322000095","219011344069620",27.29,25.30,0,330.93,341.75,11.5,9.2,0.062,819505.6,819505.6,3032,0,0,0,L,1151911521,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471121121,873830.00
08/13/2016 16:45,2,0.453,ACTIVE,211.93,339.34,60.002,1471121103,"201051344000988","219011344069620",28.05,22.00,0,330.63,348.06,12.9,10.5,0.084,507940.0,507940.0,3051,0,0,0,L,1122011218,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471121122,873831.00
08/13/2016 16:45,2,0.482,ACTIVE,211.70,336.04,59.975,1471121103,"201051344001025","219011344069620",27.99,22.30,0,329.43,345.36,13.7,11.3,0.084,522058.4,522058.4,3041,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471121123,873832.00
08/13/2016 16:45,2,0.490,ACTIVE,212.16,337.84,59.970,1471121103,"201051344000458","219011344069620",27.63,22.50,0,331.23,346.56,13.8,11.3,0.084,519141.1,519141.1,3040,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471121124,873833.00
08/13/2016 16:45,2,0.488,ACTIVE,212.83,339.65,59.970,1471121103,"201051344000853","219011344069620",27.75,21.80,0,332.43,348.06,13.8,11.3,0.084,518262.3,518262.3,3041,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471121125,873834.00
08/13/2016 16:45,2,0.457,ACTIVE,212.16,336.94,59.986,1471121103,"201051344000685","219011344069620",27.75,22.50,0,329.43,345.66,12.8,10.5,0.088,521863.0,521863.0,3052,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471121126,873835.00
08/13/2016 16:45,2,0.467,ACTIVE,211.93,336.64,59.970,1471121103,"201051344000917","219011344069620",28.29,23.00,0,327.32,345.36,13.4,11.0,0.080,518780.0,518780.0,3058,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471121127,873836.00
08/13/2016 16:45,2,0.473,ACTIVE,212.16,336.34,59.975,1471121103,"201051344001145","219011344069620",27.81,22.00,0,330.03,345.66,13.3,10.9,0.084,524012.1,524012.1,3058,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471121127,873837.00
08/13/2016 16:45,2,0.502,ACTIVE,211.93,336.64,59.981,1471121103,"201051344000651","219011344069620",25.15,21.80,0,330.63,345.36,12.8,10.4,0.084,516816.6,516816.6,3037,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471121128,873838.00
08/13/2016 16:45,2,0.393,ACTIVE,210.57,336.04,59.949,1471121103,"274151322000088","219011344069620",26.36,24.80,0,330.33,342.05,10.5,8.2,0.062,747909.7,747909.7,3017,0,0,0,L,1151911521,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471121129,873839.00
08/13/2016 16:45,2,0.273,ACTIVE,211.70,400.66,59.965,1471121103,"274151322000068","219011344069620",37.61,27.80,0,333.03,418.70,10.4,8.1,0.053,641482.8,641482.8,3067,0,0,0,L,1151911521,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471121130,873840.00
08/13/2016 16:45,2,0.496,ACTIVE,211.70,335.14,59.970,1471121103,"201051344001135","219011344069620",28.17,22.00,0,328.22,345.06,14.2,11.7,0.084,512946.6,512946.6,3038,0,0,0,L,1122011218,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471121131,873841.00
08/13/2016 16:45,2,0.477,ACTIVE,211.93,337.54,59.975,1471121103,"201051344000594","219011344069620",28.71,23.30,0,329.13,346.56,13.8,11.4,0.084,523566.5,523566.5,3044,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471121132,873842.00
08/13/2016 16:45,2,0.484,ACTIVE,211.93,335.44,59.959,1471121103,"201051344001203","219011344069620",28.03,22.80,0,329.13,345.66,13.8,11.4,0.088,520833.3,520833.3,3050,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471121133,873843.00
08/13/2016 16:45,2,0.396,ACTIVE,211.03,337.54,59.938,1471121103,"274151322000054","219011344069620",27.61,24.80,0,330.33,342.35,11.1,8.8,0.066,763447.4,763447.4,3014,0,0,0,L,1151911521,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471121134,873844.00
08/13/2016 16:45,2,0.502,ACTIVE,212.38,337.54,59.970,1471121103,"201051344000867","219011344069620",27.29,22.80,0,331.23,346.56,13.9,11.5,0.080,510821.0,510821.0,3042,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471121135,873845.00
08/13/2016 16:45,2,0.484,ACTIVE,211.93,336.64,59.965,1471121103,"201051344001093","219011344069620",28.15,22.80,0,329.13,344.45,13.8,11.4,0.080,518198.7,518198.7,3058,0,0,0,L,1122011218,0,121.33,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471121136,873846.00
08/13/2016 16:45,2,0.451,ACTIVE,212.16,338.44,59.975,1471121103,"201051344000900","219011344069620",27.83,21.50,0,330.93,346.26,12.8,10.4,0.084,527176.1,527176.1,3052,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471121137,873847.00
08/13/2016 16:45,2,0.467,ACTIVE,212.38,338.44,59.944,1471121103,"201051344000648","219011344069620",28.98,21.80,0,331.83,346.86,13.7,11.3,0.080,516874.4,516874.4,3039,0,0,0,L,1122011218,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471121138,873848.00
08/13/2016 16:45,2,0.498,ACTIVE,212.16,338.14,59.938,1471121103,"201051344000569","219011344069620",27.57,22.00,0,330.63,346.86,14.0,11.6,0.088,527537.2,527537.2,3041,0,0,0,L,1122011218,0,120.65,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471121138,873849.00
08/13/2016 16:45,2,0.479,ACTIVE,212.16,337.24,59.986,1471121103,"201051344000983","219011344069620",28.96,22.00,0,330.33,346.56,14.1,11.7,0.088,519693.0,519693.0,3039,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471121140,873850.00
08/13/2016 16:45,2,0.479,ACTIVE,212.16,338.74,59.970,1471121103,"201051344001158","219011344069620",27.79,22.00,0,330.93,346.86,13.4,11.1,0.088,512267.4,512267.4,3046,0,0,0,L,1122011218,0,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471121140,873851.00
08/13/2016 16:45,2,0.473,ACTIVE,212.61,339.34,59.975,1471121103,"201051344000576","219011344069620",28.41,21.80,0,331.53,347.46,13.6,11.2,0.080,519593.8,519593.8,3045,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471121141,873852.00
08/13/2016 16:45,2,0.406,ACTIVE,211.03,336.64,59.970,1471121103,"274151322000087","219011344069620",27.17,28.00,0,330.93,342.05,11.2,8.9,0.062,736058.8,736058.8,3056,0,0,0,L,1151911521,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471121142,873853.00
08/13/2016 17:00,2,1.029,ACTIVE,213.06,345.06,59.986,1471122003,"201051344000645","219011344069620",28.71,22.50,0,331.53,358.28,30.0,27.0,0.230,519150.2,519150.2,3044,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122004,873854.00
08/13/2016 17:00,2,0.971,ACTIVE,211.03,343.25,60.012,1471122003,"274151322000085","219011344069620",27.75,25.00,0,329.43,350.47,27.3,24.4,0.181,763790.8,763790.8,3015,0,0,0,L,1151911521,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122005,873855.00
08/13/2016 17:00,2,1.029,ACTIVE,212.83,345.96,59.996,1471122003,"201051344000633","219011344069620",29.16,22.50,0,331.23,359.48,30.5,27.5,0.247,510640.4,510640.4,3040,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122006,873856.00
08/13/2016 17:00,2,1.029,ACTIVE,212.61,345.06,59.949,1471122003,"201051344000469","219011344069620",29.24,21.00,0,330.03,358.58,30.5,27.5,0.247,512841.3,512841.3,3053,0,0,0,L,1122011218,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122006,873857.00
08/13/2016 17:00,2,1.035,ACTIVE,211.70,342.05,60.018,1471122003,"201051344000646","219011344069620",29.04,22.80,0,328.82,356.48,30.4,27.5,0.243,514074.2,514074.2,3040,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122007,873858.00
08/13/2016 17:00,2,0.996,ACTIVE,211.03,340.85,59.970,1471122003,"274151322000052","219011344069620",28.37,25.80,0,327.62,351.07,28.6,25.7,0.194,783267.3,783267.3,3016,0,0,0,L,1151911521,0,120.88,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122008,873859.00
08/13/2016 17:00,2,1.004,ACTIVE,211.93,341.15,59.981,1471122003,"201051344001230","219011344069620",28.94,22.50,0,327.32,354.97,29.5,26.5,0.234,517382.5,517382.5,3057,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122010,873860.00
08/13/2016 17:00,2,1.014,ACTIVE,212.38,342.65,60.012,1471122003,"201051344000582","219011344069620",28.57,22.30,0,329.43,356.78,29.3,26.4,0.234,510185.2,510185.2,3040,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122011,873861.00
08/13/2016 17:00,2,1.031,ACTIVE,211.70,341.45,60.007,1471122003,"201051344000955","219011344069620",29.10,22.80,0,327.92,355.28,30.5,27.5,0.234,523800.7,523800.7,3047,0,0,0,L,1122011218,0,121.10,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122012,873862.00
08/13/2016 17:00,2,0.643,ACTIVE,211.03,406.97,59.986,1471122003,"274151322000094","219011344069620",38.07,27.30,0,329.73,428.91,24.7,21.9,0.159,641273.5,641273.5,3072,0,0,0,L,1151911521,0,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122013,873863.00
08/13/2016 17:00,2,1.055,ACTIVE,212.61,344.45,59.996,1471122003,"201051344000579","219011344069620",28.92,23.00,0,331.23,358.58,30.9,27.9,0.239,527142.6,527142.6,3051,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122014,873864.00
08/13/2016 17:00,2,1.033,ACTIVE,211.70,341.45,59.996,1471122003,"201051344000890","219011344069620",28.92,23.50,0,328.52,355.88,30.3,27.3,0.230,521039.4,521039.4,3041,0,0,0,L,1122011218,0,121.78,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122015,873865.00
08/13/2016 17:00,2,1.021,ACTIVE,212.16,342.65,59.996,1471122003,"201051344000438","219011344069620",28.77,22.50,0,329.43,356.78,29.8,26.8,0.239,522617.2,522617.2,3049,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122016,873866.00
08/13/2016 17:00,2,1.029,ACTIVE,212.16,342.35,59.981,1471122003,"201051344000417","219011344069620",29.00,23.30,0,328.22,356.18,30.3,27.3,0.234,514122.8,514122.8,3043,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122017,873867.00
08/13/2016 17:00,2,0.951,ACTIVE,210.80,341.45,59.991,1471122003,"274151322000083","219011344069620",28.25,26.00,0,329.73,350.77,27.2,24.3,0.186,776182.1,776182.1,3025,0,0,0,L,1151911521,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122018,873868.00
08/13/2016 17:00,2,0.984,ACTIVE,211.48,338.74,59.986,1471122003,"274151322000076","219011344069620",28.77,25.30,0,330.63,352.27,28.7,25.8,0.186,827892.0,827892.0,3028,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122018,873869.00
08/13/2016 17:00,2,1.018,ACTIVE,212.38,343.85,60.023,1471122003,"201051344000868","219011344069620",29.08,21.80,0,330.63,358.28,30.0,27.0,0.234,511715.8,511715.8,3046,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122019,873870.00
08/13/2016 17:00,2,0.949,ACTIVE,211.25,340.25,59.996,1471122003,"274151322000095","219011344069620",28.84,25.30,0,328.82,350.77,27.7,24.8,0.181,819509.0,819509.0,3033,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122020,873871.00
08/13/2016 17:00,2,1.012,ACTIVE,212.61,345.96,60.023,1471122003,"201051344000988","219011344069620",28.29,22.30,0,330.03,359.78,29.1,26.1,0.234,507943.8,507943.8,3052,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122021,873872.00
08/13/2016 17:00,2,1.021,ACTIVE,211.93,342.05,60.018,1471122003,"201051344001025","219011344069620",28.80,22.50,0,328.82,356.78,29.8,26.9,0.230,522062.3,522062.3,3042,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122022,873873.00
08/13/2016 17:00,2,1.014,ACTIVE,212.61,343.55,59.996,1471122003,"201051344000458","219011344069620",28.61,22.80,0,331.23,358.28,29.4,26.4,0.239,519145.0,519145.0,3041,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122023,873874.00
08/13/2016 17:00,2,1.002,ACTIVE,213.06,345.36,59.991,1471122003,"201051344000853","219011344069620",29.06,22.00,0,332.43,359.78,29.6,26.6,0.234,518266.3,518266.3,3042,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122024,873875.00
08/13/2016 17:00,2,0.973,ACTIVE,212.16,342.65,59.996,1471122003,"201051344000685","219011344069620",28.69,22.50,0,329.13,356.48,28.3,25.4,0.239,521866.8,521866.8,3053,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122025,873876.00
08/13/2016 17:00,2,0.969,ACTIVE,212.16,342.65,59.996,1471122003,"201051344000917","219011344069620",29.02,23.00,0,327.92,355.88,28.5,25.6,0.225,518783.9,518783.9,3059,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122026,873877.00
08/13/2016 17:00,2,0.980,ACTIVE,212.16,342.05,60.002,1471122003,"201051344001145","219011344069620",28.90,22.30,0,329.13,356.48,28.8,25.8,0.217,524016.0,524016.0,3059,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122027,873878.00
08/13/2016 17:00,2,0.992,ACTIVE,212.38,342.95,59.986,1471122003,"201051344000651","219011344069620",28.86,22.00,0,328.82,356.48,29.0,26.1,0.230,516820.5,516820.5,3038,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122028,873879.00
08/13/2016 17:00,2,0.904,ACTIVE,210.57,338.14,59.944,1471122003,"274151322000088","219011344069620",27.85,25.00,0,329.43,349.86,25.5,22.7,0.164,747912.9,747912.9,3018,0,0,0,L,1151911521,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122029,873880.00
08/13/2016 17:00,2,0.654,ACTIVE,211.70,396.15,59.991,1471122003,"274151322000068","219011344069620",37.07,28.00,0,330.03,426.51,24.5,21.7,0.159,641485.9,641485.9,3068,0,0,0,L,1151911521,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122029,873881.00
08/13/2016 17:00,2,1.025,ACTIVE,211.70,341.15,59.975,1471122003,"201051344001135","219011344069620",28.65,22.00,0,328.52,355.58,29.8,26.9,0.230,512950.7,512950.7,3039,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122030,873882.00
08/13/2016 17:00,2,1.012,ACTIVE,212.16,344.15,60.007,1471122003,"201051344000594","219011344069620",29.04,23.30,0,329.43,358.28,29.8,26.8,0.230,523570.6,523570.6,3045,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122032,873883.00
08/13/2016 17:00,2,0.996,ACTIVE,212.16,341.45,59.996,1471122003,"201051344001203","219011344069620",28.80,22.80,0,329.13,357.38,29.1,26.2,0.234,520837.3,520837.3,3051,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122033,873884.00
08/13/2016 17:00,2,0.932,ACTIVE,211.03,343.25,59.991,1471122003,"274151322000054","219011344069620",27.79,25.00,0,328.82,350.77,26.2,23.4,0.177,763450.7,763450.7,3015,0,0,0,L,1151911521,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122033,873885.00
08/13/2016 17:00,2,1.008,ACTIVE,212.61,343.55,59.986,1471122003,"201051344000867","219011344069620",29.02,23.00,0,330.63,357.98,29.6,26.7,0.225,510825.0,510825.0,3043,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122034,873886.00
