ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/13/2016 17:00,2,0.988,ACTIVE,211.93,342.35,59.991,1471122003,"201051344001093","219011344069620",28.78,23.00,0,329.13,356.18,28.9,25.9,0.217,518202.7,518202.7,3059,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122035,873887.00
08/13/2016 17:00,2,0.979,ACTIVE,212.61,344.45,59.938,1471122003,"201051344000900","219011344069620",28.94,22.00,0,330.33,357.98,28.7,25.8,0.225,527179.8,527179.8,3053,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122036,873888.00
08/13/2016 17:00,2,1.006,ACTIVE,212.83,344.15,60.034,1471122003,"201051344000648","219011344069620",28.59,22.00,0,331.53,358.28,29.1,26.2,0.230,516878.4,516878.4,3040,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122037,873889.00
08/13/2016 17:00,2,1.016,ACTIVE,212.83,344.45,59.996,1471122003,"201051344000569","219011344069620",28.69,22.00,0,331.23,358.88,29.5,26.6,0.230,527541.3,527541.3,3042,0,0,0,L,1122011218,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122038,873890.00
08/13/2016 17:00,2,1.002,ACTIVE,212.61,343.85,60.034,1471122003,"201051344000983","219011344069620",29.26,22.30,0,330.33,358.88,29.7,26.8,0.234,519697.2,519697.2,3040,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122039,873891.00
08/13/2016 17:00,2,1.002,ACTIVE,212.61,344.15,59.991,1471122003,"201051344001158","219011344069620",28.63,22.30,0,330.93,358.28,29.0,26.1,0.230,512271.4,512271.4,3047,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122040,873892.00
08/13/2016 17:00,2,0.998,ACTIVE,213.06,345.06,60.002,1471122003,"201051344000576","219011344069620",28.71,22.00,0,330.93,358.88,29.1,26.1,0.225,519597.9,519597.9,3046,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122041,873893.00
08/13/2016 17:00,2,0.971,ACTIVE,211.03,341.45,59.981,1471122003,"274151322000087","219011344069620",18.85,28.30,0,327.62,350.47,18.0,15.4,0.097,736062.1,736062.1,3057,0,0,0,L,1151911521,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122042,873894.00
08/13/2016 17:00,2,1.006,ACTIVE,212.16,342.65,59.991,1471122003,"201051344000585","219011344069620",29.32,22.80,0,327.62,356.78,29.9,26.9,0.230,523079.2,523079.2,3034,0,0,0,L,1122011218,1,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122043,873895.00
08/13/2016 17:15,2,1.031,ACTIVE,212.83,344.15,59.959,1471122904,"201051344000645","219011344069620",28.61,22.80,0,333.33,358.58,29.9,27.0,0.234,519155.8,519155.8,3045,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122906,873896.00
08/13/2016 17:15,2,0.930,ACTIVE,211.03,339.95,59.986,1471122904,"274151322000085","219011344069620",27.73,25.00,0,329.43,349.26,26.2,23.3,0.168,763795.6,763795.6,3016,0,0,0,L,1151911521,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122907,873897.00
08/13/2016 17:15,2,1.031,ACTIVE,212.83,345.36,59.986,1471122904,"201051344000633","219011344069620",29.10,22.80,0,331.23,360.08,30.4,27.4,0.239,510646.1,510646.1,3041,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122907,873898.00
08/13/2016 17:15,2,1.047,ACTIVE,212.61,344.45,59.981,1471122904,"201051344000469","219011344069620",28.88,21.50,0,331.23,357.98,30.7,27.7,0.247,512847.0,512847.0,3054,0,0,0,L,1122011218,0,120.65,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122908,873899.00
08/13/2016 17:15,2,1.025,ACTIVE,211.93,342.35,59.986,1471122904,"201051344000646","219011344069620",28.96,23.00,0,329.13,357.08,30.1,27.2,0.234,514079.9,514079.9,3041,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122909,873900.00
08/13/2016 17:15,2,0.969,ACTIVE,210.57,343.55,59.928,1471122904,"274151322000052","219011344069620",28.15,26.00,0,328.22,350.17,27.6,24.8,0.172,783272.5,783272.5,3017,0,0,0,L,1151911521,0,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122910,873901.00
08/13/2016 17:15,2,1.057,ACTIVE,212.38,342.95,59.970,1471122904,"201051344000585","219011344069620",29.10,22.80,0,330.63,355.88,31.1,28.1,0.243,523084.8,523084.8,3035,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122911,873902.00
08/13/2016 17:15,2,1.010,ACTIVE,211.93,340.85,59.965,1471122904,"201051344001230","219011344069620",28.63,23.00,0,327.62,355.58,29.3,26.4,0.221,517387.9,517387.9,3058,0,0,0,L,1122011218,0,121.78,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122912,873903.00
08/13/2016 17:15,2,1.012,ACTIVE,212.61,342.05,60.007,1471122904,"201051344000582","219011344069620",28.65,22.50,0,330.33,356.18,29.4,26.5,0.225,510190.7,510190.7,3041,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122913,873904.00
08/13/2016 17:15,2,1.033,ACTIVE,211.70,341.45,59.975,1471122904,"201051344000955","219011344069620",29.04,23.00,0,327.02,355.88,30.4,27.4,0.239,523806.4,523806.4,3048,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122914,873905.00
08/13/2016 17:15,2,0.629,ACTIVE,211.03,402.16,59.975,1471122904,"274151322000094","219011344069620",37.83,27.50,0,333.03,422.00,24.1,21.3,0.159,641277.9,641277.9,3073,0,0,0,L,1151911521,0,120.88,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122915,873906.00
08/13/2016 17:15,2,1.051,ACTIVE,212.38,343.25,59.996,1471122904,"201051344000579","219011344069620",29.36,23.30,0,332.73,358.58,31.2,28.2,0.243,527148.5,527148.5,3052,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122916,873907.00
08/13/2016 17:15,2,1.043,ACTIVE,211.93,341.45,59.970,1471122904,"201051344000890","219011344069620",28.92,23.80,0,330.03,356.18,30.6,27.6,0.230,521045.2,521045.2,3042,0,0,0,L,1122011218,0,121.78,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122917,873908.00
08/13/2016 17:15,2,1.012,ACTIVE,212.38,342.35,59.965,1471122904,"201051344000438","219011344069620",29.26,23.00,0,330.03,356.18,30.1,27.1,0.239,522622.8,522622.8,3050,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122918,873909.00
08/13/2016 17:15,2,1.033,ACTIVE,212.16,341.45,59.938,1471122904,"201051344000417","219011344069620",28.98,23.80,0,330.03,355.88,30.3,27.4,0.239,514128.6,514128.6,3044,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122919,873910.00
08/13/2016 17:15,2,0.951,ACTIVE,211.03,339.04,59.975,1471122904,"274151322000083","219011344069620",27.89,26.00,0,329.73,349.86,26.9,24.0,0.194,776187.1,776187.1,3026,0,0,0,L,1151911521,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122919,873911.00
08/13/2016 17:15,2,1.008,ACTIVE,211.48,338.44,59.975,1471122904,"274151322000076","219011344069620",28.55,25.80,0,330.63,350.47,29.2,26.2,0.194,827897.4,827897.4,3029,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122920,873912.00
08/13/2016 17:15,2,1.039,ACTIVE,212.38,343.85,59.917,1471122904,"201051344000868","219011344069620",29.06,22.00,0,331.53,358.28,30.6,27.6,0.234,511721.5,511721.5,3047,0,0,0,L,1122011218,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122921,873913.00
08/13/2016 17:15,2,0.994,ACTIVE,210.80,337.54,59.975,1471122904,"274151322000095","219011344069620",28.27,25.50,0,329.13,349.56,28.4,25.5,0.181,819514.2,819514.2,3034,0,0,0,L,1151911521,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122922,873914.00
08/13/2016 17:15,2,1.020,ACTIVE,212.38,345.36,59.975,1471122904,"201051344000988","219011344069620",28.69,22.50,0,331.23,359.48,29.6,26.7,0.243,507949.3,507949.3,3053,0,0,0,L,1122011218,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122923,873915.00
08/13/2016 17:15,2,1.047,ACTIVE,212.16,341.45,59.944,1471122904,"201051344001025","219011344069620",28.55,22.80,0,329.73,355.88,30.3,27.3,0.234,522068.0,522068.0,3043,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122924,873916.00
08/13/2016 17:15,2,1.033,ACTIVE,212.38,343.25,60.002,1471122904,"201051344000458","219011344069620",28.94,23.00,0,331.83,358.28,30.3,27.4,0.252,519150.7,519150.7,3042,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122925,873917.00
08/13/2016 17:15,2,1.051,ACTIVE,213.06,345.36,59.981,1471122904,"201051344000853","219011344069620",28.65,22.30,0,333.93,359.48,30.5,27.5,0.243,518271.9,518271.9,3043,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122926,873918.00
08/13/2016 17:15,2,0.994,ACTIVE,212.16,342.65,60.018,1471122904,"201051344000685","219011344069620",28.73,22.80,0,329.43,356.18,29.0,26.1,0.239,521872.1,521872.1,3054,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122927,873919.00
08/13/2016 17:15,2,0.986,ACTIVE,212.38,342.05,60.002,1471122904,"201051344000917","219011344069620",29.14,23.30,0,329.43,355.88,29.1,26.2,0.230,518789.3,518789.3,3060,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122928,873920.00
08/13/2016 17:15,2,1.004,ACTIVE,212.38,342.05,59.991,1471122904,"201051344001145","219011344069620",28.71,22.50,0,330.93,355.58,29.2,26.3,0.221,524021.5,524021.5,3060,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122928,873921.00
08/13/2016 17:15,2,1.014,ACTIVE,212.38,342.35,59.938,1471122904,"201051344000651","219011344069620",28.86,22.30,0,330.63,355.58,29.6,26.7,0.230,516826.1,516826.1,3039,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122929,873922.00
08/13/2016 17:15,2,0.914,ACTIVE,210.57,338.44,59.917,1471122904,"274151322000088","219011344069620",27.59,25.30,0,328.52,348.36,25.5,22.7,0.164,747917.6,747917.6,3019,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122930,873923.00
08/13/2016 17:15,2,0.646,ACTIVE,211.70,405.47,59.970,1471122904,"274151322000068","219011344069620",37.87,28.30,0,333.63,424.71,24.6,21.9,0.155,641490.5,641490.5,3069,0,0,0,L,1151911521,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122931,873924.00
08/13/2016 17:15,2,1.043,ACTIVE,211.93,340.85,59.981,1471122904,"201051344001135","219011344069620",28.84,22.50,0,329.13,355.28,30.5,27.5,0.230,512956.4,512956.4,3040,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122932,873925.00
08/13/2016 17:15,2,1.051,ACTIVE,211.93,343.55,60.023,1471122904,"201051344000594","219011344069620",28.82,23.50,0,330.93,357.68,30.7,27.7,0.234,523576.3,523576.3,3046,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122933,873926.00
08/13/2016 17:15,2,1.029,ACTIVE,212.38,342.05,59.986,1471122904,"201051344001203","219011344069620",28.71,23.00,0,330.63,356.18,29.9,27.0,0.239,520842.9,520842.9,3052,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122934,873927.00
08/13/2016 17:15,2,0.928,ACTIVE,211.03,339.95,59.970,1471122904,"274151322000054","219011344069620",28.03,25.30,0,327.32,349.26,26.4,23.5,0.177,763455.6,763455.6,3016,0,0,0,L,1151911521,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122935,873928.00
08/13/2016 17:15,2,1.066,ACTIVE,212.38,342.65,59.986,1471122904,"201051344000867","219011344069620",28.37,23.00,0,331.83,357.38,30.7,27.7,0.234,510830.8,510830.8,3044,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122936,873929.00
08/13/2016 17:15,2,1.014,ACTIVE,212.38,342.35,59.986,1471122904,"201051344001093","219011344069620",28.96,23.00,0,330.33,354.97,29.7,26.8,0.225,518208.3,518208.3,3060,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122937,873930.00
08/13/2016 17:15,2,1.025,ACTIVE,212.38,344.15,59.986,1471122904,"201051344000900","219011344069620",28.92,22.00,0,332.43,357.98,30.1,27.1,0.234,527185.3,527185.3,3054,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122937,873931.00
08/13/2016 17:15,2,1.043,ACTIVE,212.61,343.55,59.975,1471122904,"201051344000648","219011344069620",28.71,22.00,0,332.43,358.28,30.4,27.4,0.239,516884.0,516884.0,3041,0,0,0,L,1122011218,0,120.88,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122939,873932.00
08/13/2016 17:15,2,1.051,ACTIVE,212.61,343.85,59.944,1471122904,"201051344000569","219011344069620",28.98,22.30,0,331.83,358.28,30.9,27.9,0.243,527547.0,527547.0,3043,0,0,0,L,1122011218,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122939,873933.00
08/13/2016 17:15,2,1.072,ACTIVE,212.61,344.15,59.986,1471122904,"201051344000983","219011344069620",28.67,22.50,0,332.13,357.98,31.1,28.1,0.247,519702.9,519702.9,3041,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122940,873934.00
08/13/2016 17:15,2,1.041,ACTIVE,212.61,344.15,59.949,1471122904,"201051344001158","219011344069620",28.78,22.30,0,331.83,357.98,30.4,27.4,0.247,512277.0,512277.0,3048,0,0,0,L,1122011218,0,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122941,873935.00
08/13/2016 17:15,2,1.055,ACTIVE,212.83,345.06,59.965,1471122904,"201051344000576","219011344069620",28.41,22.00,0,332.43,358.88,30.4,27.4,0.239,519603.5,519603.5,3047,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122942,873936.00
08/13/2016 17:15,2,0.939,ACTIVE,211.48,340.85,60.012,1471122904,"274151322000087","219011344069620",27.69,28.80,0,327.92,348.66,26.4,23.5,0.159,736066.9,736066.9,3058,0,0,0,L,1151911521,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471122943,873937.00
08/13/2016 17:30,2,0.365,ACTIVE,212.16,337.24,59.981,1471123804,"201051344000645","219011344069620",27.06,23.50,0,332.13,367.30,10.1,7.8,0.053,519162.1,519162.1,3046,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471123805,873938.00
08/13/2016 17:30,2,0.287,ACTIVE,210.80,334.84,59.986,1471123804,"274151322000085","219011344069620",26.26,25.50,0,331.23,355.88,7.7,5.5,0.031,763800.9,763800.9,3017,0,0,0,L,1151911521,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471123806,873939.00
08/13/2016 17:30,2,0.379,ACTIVE,212.16,338.14,59.991,1471123804,"201051344000633","219011344069620",27.21,23.50,0,331.83,367.90,10.5,8.2,0.062,510652.5,510652.5,3042,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471123807,873940.00
08/13/2016 17:30,2,0.379,ACTIVE,211.93,336.64,59.970,1471123804,"201051344000469","219011344069620",27.45,22.30,0,330.03,367.30,10.6,8.3,0.057,512853.5,512853.5,3055,0,0,0,L,1122011218,0,120.42,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471123807,873941.00
08/13/2016 17:30,2,0.373,ACTIVE,211.25,334.54,59.975,1471123804,"201051344000646","219011344069620",27.67,23.50,0,329.13,364.29,10.5,8.2,0.053,514086.1,514086.1,3042,0,0,0,L,1122011218,0,121.55,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471123808,873942.00
08/13/2016 17:30,2,0.318,ACTIVE,210.57,334.24,59.970,1471123804,"274151322000052","219011344069620",26.66,26.50,0,330.03,356.48,8.6,6.4,0.044,783278.1,783278.1,3018,0,0,0,L,1151911521,0,120.65,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471123809,873943.00
08/13/2016 17:30,2,0.402,ACTIVE,211.93,335.14,59.975,1471123804,"201051344000585","219011344069620",27.43,23.50,0,330.03,365.49,11.2,8.9,0.053,523091.3,523091.3,3036,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471123810,873944.00
08/13/2016 17:30,2,0.357,ACTIVE,211.48,333.63,59.986,1471123804,"201051344001230","219011344069620",27.41,23.30,0,326.12,362.79,9.9,7.7,0.049,517394.0,517394.0,3059,0,0,0,L,1122011218,0,121.55,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471123811,873945.00
08/13/2016 17:30,2,0.363,ACTIVE,211.93,335.14,59.965,1471123804,"201051344000582","219011344069620",26.82,23.30,0,330.93,365.19,9.9,7.7,0.049,510196.8,510196.8,3042,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471123812,873946.00
08/13/2016 17:30,2,0.387,ACTIVE,211.25,333.93,59.981,1471123804,"201051344000955","219011344069620",27.43,23.50,0,328.52,363.69,10.8,8.5,0.057,523812.7,523812.7,3049,0,0,0,L,1122011218,0,120.88,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471123813,873947.00
08/13/2016 17:30,2,0.178,ACTIVE,210.80,385.03,59.975,1471123804,"274151322000094","219011344069620",36.02,28.00,0,330.03,439.13,6.5,4.4,0.035,641282.7,641282.7,3074,0,0,0,L,1151911521,0,120.88,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471123814,873948.00
08/13/2016 17:30,2,0.404,ACTIVE,211.70,335.74,59.981,1471123804,"201051344000579","219011344069620",27.49,23.80,0,332.43,367.30,11.3,8.9,0.053,527155.0,527155.0,3053,0,0,0,L,1122011218,0,120.65,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471123815,873949.00
08/13/2016 17:30,2,0.381,ACTIVE,211.48,333.93,59.970,1471123804,"201051344000890","219011344069620",27.59,24.00,0,329.13,364.29,10.7,8.4,0.053,521051.5,521051.5,3043,0,0,0,L,1122011218,0,121.55,120.20,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471123816,873950.00
08/13/2016 17:30,2,0.361,ACTIVE,211.70,335.14,59.986,1471123804,"201051344000438","219011344069620",27.95,23.50,0,330.63,365.49,10.3,8.0,0.053,522629.0,522629.0,3051,0,0,0,L,1122011218,0,121.78,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471123817,873951.00
08/13/2016 17:30,2,0.383,ACTIVE,211.70,334.84,59.986,1471123804,"201051344000417","219011344069620",27.79,24.00,0,329.73,364.29,10.8,8.5,0.057,514134.9,514134.9,3045,0,0,0,L,1122011218,0,121.10,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471123818,873952.00
08/13/2016 17:30,2,0.289,ACTIVE,210.80,336.04,60.002,1471123804,"274151322000083","219011344069620",26.56,26.30,0,330.03,356.18,7.8,5.6,0.044,776192.5,776192.5,3027,0,0,0,L,1151911521,0,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471123819,873953.00
08/13/2016 17:30,2,0.311,ACTIVE,211.03,336.04,59.970,1471123804,"274151322000076","219011344069620",27.15,26.00,0,332.13,358.58,8.5,6.3,0.044,827903.3,827903.3,3030,0,0,0,L,1151911521,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471123820,873954.00
08/13/2016 17:30,2,0.385,ACTIVE,211.70,336.34,59.954,1471123804,"201051344000868","219011344069620",26.44,22.80,0,330.93,367.00,10.3,8.1,0.053,511727.9,511727.9,3048,0,0,0,L,1122011218,0,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471123821,873955.00
08/13/2016 17:30,2,0.301,ACTIVE,210.57,335.44,59.986,1471123804,"274151322000095","219011344069620",26.32,26.30,0,329.73,357.08,8.0,5.8,0.044,819520.0,819520.0,3035,0,0,0,L,1151911521,0,121.33,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471123822,873956.00
08/13/2016 17:30,2,0.354,ACTIVE,211.70,337.54,59.938,1471123804,"201051344000988","219011344069620",26.14,23.30,0,331.83,368.80,9.4,7.2,0.057,507955.4,507955.4,3054,0,0,0,L,1122011218,0,120.42,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471123823,873957.00
08/13/2016 17:30,2,0.365,ACTIVE,211.48,333.63,59.938,1471123804,"201051344001025","219011344069620",27.41,23.30,0,329.73,365.49,10.2,7.9,0.053,522074.3,522074.3,3044,0,0,0,L,1122011218,0,121.10,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471123824,873958.00
08/13/2016 17:30,2,0.367,ACTIVE,211.70,335.14,59.981,1471123804,"201051344000458","219011344069620",27.57,23.80,0,331.23,367.60,10.3,8.0,0.057,519156.9,519156.9,3043,0,0,0,L,1122011218,0,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471123824,873959.00
08/13/2016 17:30,2,0.359,ACTIVE,212.38,337.84,59.975,1471123804,"201051344000853","219011344069620",27.65,23.00,0,333.33,369.10,10.1,7.8,0.049,518278.2,518278.2,3044,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471123825,873960.00
08/13/2016 17:30,2,0.332,ACTIVE,211.93,335.44,60.012,1471123804,"201051344000685","219011344069620",27.41,23.30,0,329.43,364.89,9.3,7.0,0.053,521878.1,521878.1,3055,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471123826,873961.00
08/13/2016 17:30,2,0.354,ACTIVE,211.70,335.14,59.970,1471123804,"201051344000917","219011344069620",27.25,23.80,0,329.73,364.29,9.8,7.5,0.053,518795.3,518795.3,3061,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471123827,873962.00
08/13/2016 17:30,2,0.350,ACTIVE,211.70,334.54,59.981,1471123804,"201051344001145","219011344069620",27.43,23.00,0,331.23,364.59,9.7,7.4,0.049,524027.5,524027.5,3061,0,0,0,L,1122011218,0,121.55,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471123828,873963.00
08/13/2016 17:30,2,0.346,ACTIVE,211.70,334.54,59.991,1471123804,"201051344000651","219011344069620",27.57,23.00,0,330.63,365.49,9.7,7.4,0.049,516832.2,516832.2,3040,0,0,0,L,1122011218,0,121.78,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471123829,873964.00
08/13/2016 17:30,2,0.264,ACTIVE,210.35,332.73,59.981,1471123804,"274151322000088","219011344069620",25.82,25.80,0,330.03,355.88,6.9,4.8,0.018,747922.6,747922.6,3020,0,0,0,L,1151911521,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471123830,873965.00
08/13/2016 17:30,2,0.199,ACTIVE,211.25,372.11,59.965,1471123804,"274151322000068","219011344069620",34.83,28.80,0,333.03,434.93,7.0,4.9,0.031,641495.4,641495.4,3070,0,0,0,L,1151911521,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471123831,873966.00
08/13/2016 17:30,2,0.381,ACTIVE,211.25,333.33,59.975,1471123804,"201051344001135","219011344069620",27.45,23.30,0,329.73,364.59,10.6,8.3,0.053,512962.7,512962.7,3041,0,0,0,L,1122011218,0,121.10,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471123832,873967.00
08/13/2016 17:30,2,0.361,ACTIVE,211.48,335.74,59.944,1471123804,"201051344000594","219011344069620",27.67,24.00,0,330.03,367.00,10.2,7.9,0.053,523582.6,523582.6,3047,0,0,0,L,1122011218,0,120.65,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471123833,873968.00
08/13/2016 17:30,2,0.363,ACTIVE,211.70,334.24,60.012,1471123804,"201051344001203","219011344069620",27.08,23.50,0,330.63,366.40,10.0,7.8,0.057,520849.1,520849.1,3053,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471123834,873969.00
08/13/2016 17:30,2,0.279,ACTIVE,210.57,335.74,59.981,1471123804,"274151322000054","219011344069620",26.20,25.80,0,330.33,356.48,7.4,5.2,0.044,763460.8,763460.8,3017,0,0,0,L,1151911521,0,121.33,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471123835,873970.00
08/13/2016 17:30,2,0.365,ACTIVE,211.93,335.44,59.975,1471123804,"201051344000867","219011344069620",27.59,23.80,0,330.93,366.40,10.2,8.0,0.049,510837.1,510837.1,3045,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471123835,873971.00
08/13/2016 17:30,2,0.367,ACTIVE,211.48,335.44,59.981,1471123804,"201051344001093","219011344069620",27.23,23.80,0,330.03,364.59,10.2,7.9,0.044,518214.4,518214.4,3061,0,0,0,L,1122011218,0,121.33,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471123836,873972.00
08/13/2016 17:30,2,0.330,ACTIVE,211.70,336.64,59.975,1471123804,"201051344000900","219011344069620",27.23,22.80,0,332.13,367.30,9.1,6.9,0.053,527191.4,527191.4,3055,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471123837,873973.00
08/13/2016 17:30,2,0.363,ACTIVE,211.93,335.74,59.981,1471123804,"201051344000648","219011344069620",27.37,22.80,0,332.43,367.60,10.1,7.8,0.053,516890.2,516890.2,3042,0,0,0,L,1122011218,0,120.42,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471123838,873974.00
08/13/2016 17:30,2,0.377,ACTIVE,211.93,335.74,60.002,1471123804,"201051344000569","219011344069620",26.48,23.00,0,331.83,368.20,10.1,7.9,0.053,527553.3,527553.3,3044,0,0,0,L,1122011218,0,120.42,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471123839,873975.00
08/13/2016 17:30,2,0.379,ACTIVE,211.70,335.74,59.996,1471123804,"201051344000983","219011344069620",27.04,23.30,0,330.93,367.90,10.4,8.1,0.053,519709.3,519709.3,3042,0,0,0,L,1122011218,0,120.88,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471123840,873976.00
08/13/2016 17:30,2,0.355,ACTIVE,211.70,336.34,59.965,1471123804,"201051344001158","219011344069620",26.78,23.00,0,331.23,367.00,9.7,7.4,0.057,512283.1,512283.1,3049,0,0,0,L,1122011218,0,120.65,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471123841,873977.00
08/13/2016 17:30,2,0.361,ACTIVE,212.16,337.54,59.970,1471123804,"201051344000576","219011344069620",26.58,22.80,0,332.13,367.90,9.8,7.5,0.053,519609.6,519609.6,3048,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471123842,873978.00
08/13/2016 17:30,2,0.283,ACTIVE,210.80,333.93,59.981,1471123804,"274151322000087","219011344069620",25.76,29.50,0,330.93,355.58,7.4,5.2,0.027,736072.1,736072.1,3059,0,0,0,L,1151911521,0,121.33,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471123843,873979.00
08/13/2016 17:45,2,0.289,ACTIVE,212.38,337.24,59.965,1471124703,"201051344000645","219011344069620",26.50,23.50,0,330.63,343.25,7.8,5.6,0.035,519163.7,519163.7,3047,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471124704,873980.00
08/13/2016 17:45,2,0.221,ACTIVE,211.25,334.84,59.981,1471124703,"274151322000085","219011344069620",25.94,25.30,0,330.93,338.44,5.8,3.7,0.022,763802.0,763802.0,3018,0,0,0,L,1151911521,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471124705,873981.00
08/13/2016 17:45,2,0.303,ACTIVE,212.38,338.44,60.007,1471124703,"201051344000633","219011344069620",26.94,23.00,0,330.63,344.76,8.3,6.1,0.040,510654.2,510654.2,3043,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471124706,873982.00
08/13/2016 17:45,2,0.307,ACTIVE,212.16,336.64,59.996,1471124703,"201051344000469","219011344069620",27.04,22.00,0,329.43,342.35,8.4,6.2,0.035,512855.2,512855.2,3056,0,0,0,L,1122011218,0,120.65,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471124707,873983.00
08/13/2016 17:45,2,0.307,ACTIVE,211.25,334.24,59.991,1471124703,"201051344000646","219011344069620",26.96,23.00,0,327.02,340.55,8.4,6.2,0.035,514087.9,514087.9,3043,0,0,0,L,1122011218,0,121.55,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471124708,873984.00
08/13/2016 17:45,2,0.248,ACTIVE,210.57,334.84,60.028,1471124703,"274151322000052","219011344069620",26.28,26.00,0,330.33,339.34,6.6,4.4,0.035,783279.4,783279.4,3019,0,0,0,L,1151911521,0,120.88,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471124709,873985.00
08/13/2016 17:45,2,0.316,ACTIVE,211.93,334.84,59.991,1471124703,"201051344000585","219011344069620",27.73,23.00,0,327.92,341.75,8.9,6.7,0.035,523093.2,523093.2,3037,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471124710,873986.00
08/13/2016 17:45,2,0.289,ACTIVE,211.48,333.63,60.039,1471124703,"201051344001230","219011344069620",27.25,22.80,0,327.32,340.25,8.0,5.8,0.031,517395.6,517395.6,3060,0,0,0,L,1122011218,0,121.55,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471124711,873987.00
08/13/2016 17:45,2,0.293,ACTIVE,211.93,334.24,59.991,1471124703,"201051344000582","219011344069620",26.30,23.00,0,327.92,341.45,7.8,5.7,0.035,510198.4,510198.4,3043,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471124712,873988.00
08/13/2016 17:45,2,0.316,ACTIVE,211.25,333.93,60.002,1471124703,"201051344000955","219011344069620",27.10,23.30,0,327.32,341.15,8.7,6.5,0.040,523814.5,523814.5,3050,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471124713,873989.00
08/13/2016 17:45,2,0.139,ACTIVE,211.25,335.74,59.991,1471124703,"274151322000094","219011344069620",30.85,27.00,0,332.13,388.34,4.3,2.2,0.018,641283.4,641283.4,3075,0,0,0,L,1151911521,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471124714,873990.00
08/13/2016 17:45,2,0.332,ACTIVE,211.93,336.04,60.012,1471124703,"201051344000579","219011344069620",27.12,23.30,0,329.73,342.35,9.2,6.9,0.040,527156.9,527156.9,3054,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471124714,873991.00
08/13/2016 17:45,2,0.314,ACTIVE,211.48,333.33,59.996,1471124703,"201051344000890","219011344069620",27.12,23.50,0,327.62,341.15,8.7,6.4,0.035,521053.3,521053.3,3044,0,0,0,L,1122011218,0,121.55,120.20,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471124715,873992.00
08/13/2016 17:45,2,0.291,ACTIVE,211.93,334.84,60.002,1471124703,"201051344000438","219011344069620",28.03,23.00,0,328.52,340.85,8.2,6.0,0.035,522630.7,522630.7,3052,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471124716,873993.00
08/13/2016 17:45,2,0.324,ACTIVE,211.70,335.14,59.996,1471124703,"201051344000417","219011344069620",27.33,23.30,0,327.62,340.85,9.0,6.7,0.040,514136.7,514136.7,3046,0,0,0,L,1122011218,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471124717,873994.00
08/13/2016 17:45,2,0.221,ACTIVE,211.03,334.84,59.991,1471124703,"274151322000083","219011344069620",26.48,25.80,0,330.63,339.04,5.9,3.8,0.022,776193.6,776193.6,3028,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471124718,873995.00
08/13/2016 17:45,2,0.234,ACTIVE,211.25,336.34,59.970,1471124703,"274151322000076","219011344069620",26.92,25.80,0,332.13,339.04,6.4,4.2,0.031,827904.6,827904.6,3031,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471124719,873996.00
08/13/2016 17:45,2,0.309,ACTIVE,212.16,336.94,59.996,1471124703,"201051344000868","219011344069620",26.74,22.80,0,329.73,342.35,8.4,6.2,0.035,511729.6,511729.6,3049,0,0,0,L,1122011218,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471124720,873997.00
08/13/2016 17:45,2,0.225,ACTIVE,211.03,334.54,59.996,1471124703,"274151322000095","219011344069620",26.14,25.80,0,330.93,338.74,6.0,3.8,0.031,819521.1,819521.1,3036,0,0,0,L,1151911521,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471124721,873998.00
08/13/2016 17:45,2,0.268,ACTIVE,211.93,337.54,60.002,1471124703,"201051344000988","219011344069620",27.04,23.00,0,329.43,344.45,7.4,5.2,0.040,507956.9,507956.9,3055,0,0,0,L,1122011218,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471124722,873999.00
08/13/2016 17:45,2,0.287,ACTIVE,211.48,333.03,60.007,1471124703,"201051344001025","219011344069620",27.85,22.80,0,327.62,340.25,8.2,5.9,0.035,522076.0,522076.0,3045,0,0,0,L,1122011218,0,121.10,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471124723,874000.00
08/13/2016 17:45,2,0.297,ACTIVE,211.93,336.04,59.996,1471124703,"201051344000458","219011344069620",27.39,23.80,0,329.73,343.55,8.3,6.1,0.035,519158.6,519158.6,3044,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471124724,874001.00
08/13/2016 17:45,2,0.299,ACTIVE,212.61,337.84,60.002,1471124703,"201051344000853","219011344069620",26.86,22.80,0,331.23,344.15,8.2,6.0,0.035,518279.9,518279.9,3045,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471124725,874002.00
08/13/2016 17:45,2,0.268,ACTIVE,211.93,335.14,60.007,1471124703,"201051344000685","219011344069620",27.12,23.00,0,328.52,341.75,7.3,5.2,0.035,521879.5,521879.5,3056,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471124725,874003.00
08/13/2016 17:45,2,0.289,ACTIVE,211.70,334.84,59.991,1471124703,"201051344000917","219011344069620",27.39,23.80,0,327.62,340.85,8.1,5.8,0.031,518796.9,518796.9,3062,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471124726,874004.00
08/13/2016 17:45,2,0.291,ACTIVE,211.93,335.14,60.007,1471124703,"201051344001145","219011344069620",26.70,22.50,0,329.43,340.85,7.9,5.7,0.035,524029.1,524029.1,3062,0,0,0,L,1122011218,0,121.55,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471124727,874005.00
08/13/2016 17:45,2,0.279,ACTIVE,211.93,334.54,60.002,1471124703,"201051344000651","219011344069620",27.49,22.80,0,328.22,341.75,7.8,5.6,0.035,516833.7,516833.7,3041,0,0,0,L,1122011218,0,122.01,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471124728,874006.00
08/13/2016 17:45,2,0.203,ACTIVE,210.57,334.24,59.996,1471124703,"274151322000088","219011344069620",25.80,25.30,0,330.63,338.74,5.3,3.2,0.018,747923.6,747923.6,3021,0,0,0,L,1151911521,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471124729,874007.00
08/13/2016 17:45,2,0.158,ACTIVE,211.48,346.86,59.975,1471124703,"274151322000068","219011344069620",32.12,27.80,0,333.03,389.24,5.2,3.1,0.027,641496.4,641496.4,3071,0,0,0,L,1151911521,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471124730,874008.00
08/13/2016 17:45,2,0.309,ACTIVE,211.48,333.03,59.991,1471124703,"201051344001135","219011344069620",27.69,23.00,0,327.62,339.95,8.7,6.5,0.040,512964.5,512964.5,3042,0,0,0,L,1122011218,0,121.33,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471124731,874009.00
08/13/2016 17:45,2,0.305,ACTIVE,211.93,336.04,60.007,1471124703,"201051344000594","219011344069620",27.29,23.50,0,327.92,342.65,8.5,6.2,0.044,523584.3,523584.3,3048,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471124732,874010.00
08/13/2016 17:45,2,0.303,ACTIVE,211.70,333.93,59.975,1471124703,"201051344001203","219011344069620",27.14,23.30,0,328.22,340.85,8.3,6.1,0.035,520850.7,520850.7,3054,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471124734,874011.00
08/13/2016 17:45,2,0.219,ACTIVE,211.03,335.14,60.002,1471124703,"274151322000054","219011344069620",26.10,25.80,0,330.33,339.04,5.8,3.6,0.031,763461.9,763461.9,3018,0,0,0,L,1151911521,0,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471124734,874012.00
08/13/2016 17:45,2,0.309,ACTIVE,212.16,335.74,60.007,1471124703,"201051344000867","219011344069620",26.98,23.50,0,328.82,342.65,8.4,6.2,0.040,510838.8,510838.8,3046,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471124736,874013.00
08/13/2016 17:45,2,0.309,ACTIVE,211.70,334.84,60.002,1471124703,"201051344001093","219011344069620",27.33,23.30,0,328.82,341.45,8.6,6.4,0.035,518216.1,518216.1,3062,0,0,0,L,1122011218,0,121.33,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471124737,874014.00
08/13/2016 17:45,2,0.264,ACTIVE,211.93,336.64,59.996,1471124703,"201051344000900","219011344069620",27.10,22.80,0,329.13,341.75,7.3,5.1,0.035,527192.9,527192.9,3056,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471124738,874015.00
08/13/2016 17:45,2,0.309,ACTIVE,212.16,336.34,59.996,1471124703,"201051344000648","219011344069620",26.46,22.50,0,330.03,342.95,8.3,6.1,0.035,516891.9,516891.9,3043,0,0,0,L,1122011218,0,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471124739,874016.00
08/13/2016 17:45,2,0.303,ACTIVE,211.93,336.04,60.034,1471124703,"201051344000569","219011344069620",27.43,23.00,0,330.33,342.05,8.4,6.2,0.035,527555.0,527555.0,3045,0,0,0,L,1122011218,0,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471124739,874017.00
08/13/2016 17:45,2,0.311,ACTIVE,211.93,336.04,59.996,1471124703,"201051344000983","219011344069620",27.59,23.00,0,328.52,342.65,8.7,6.5,0.035,519711.1,519711.1,3043,0,0,0,L,1122011218,0,121.10,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471124740,874018.00
08/13/2016 17:45,2,0.285,ACTIVE,211.93,335.74,59.996,1471124703,"201051344001158","219011344069620",27.53,22.50,0,330.03,342.35,8.0,5.8,0.040,512284.7,512284.7,3050,0,0,0,L,1122011218,0,120.88,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471124741,874019.00
08/13/2016 17:45,2,0.303,ACTIVE,212.38,337.54,60.018,1471124703,"201051344000576","219011344069620",26.26,22.50,0,330.63,343.55,8.1,5.9,0.035,519611.2,519611.2,3049,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471124742,874020.00
08/13/2016 17:45,2,0.227,ACTIVE,211.25,335.74,59.991,1471124703,"274151322000087","219011344069620",25.80,28.80,0,330.93,339.04,5.9,3.8,0.022,736073.2,736073.2,3060,0,0,0,L,1151911521,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471124743,874021.00
08/13/2016 18:00,2,0.328,ACTIVE,212.38,337.24,59.975,1471125603,"201051344000645","219011344069620",27.00,23.00,0,331.23,342.65,9.0,6.8,0.049,519165.2,519165.2,3048,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471125604,874022.00
08/13/2016 18:00,2,0.266,ACTIVE,211.03,334.84,59.970,1471125603,"274151322000085","219011344069620",26.32,25.00,0,331.83,338.74,7.1,4.9,0.031,763803.0,763803.0,3019,0,0,0,L,1151911521,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471125605,874023.00
08/13/2016 18:00,2,0.342,ACTIVE,212.38,338.74,59.965,1471125603,"201051344000633","219011344069620",27.55,22.30,0,330.63,343.25,9.6,7.4,0.053,510655.8,510655.8,3044,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471125606,874024.00
08/13/2016 18:00,2,0.354,ACTIVE,212.16,336.94,59.981,1471125603,"201051344000469","219011344069620",27.06,21.30,0,328.82,341.45,9.7,7.5,0.049,512856.9,512856.9,3057,0,0,0,L,1122011218,0,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471125606,874025.00
08/13/2016 18:00,2,0.352,ACTIVE,211.48,335.44,59.986,1471125603,"201051344000646","219011344069620",27.12,22.00,0,327.92,339.34,9.7,7.4,0.044,514089.6,514089.6,3044,0,0,0,L,1122011218,0,121.55,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471125608,874026.00
08/13/2016 18:00,2,0.289,ACTIVE,210.80,333.93,59.970,1471125603,"274151322000052","219011344069620",26.66,25.30,0,330.33,339.95,7.8,5.7,0.027,783280.6,783280.6,3020,0,0,0,L,1151911521,0,120.88,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471125608,874027.00
08/13/2016 18:00,2,0.365,ACTIVE,211.93,336.04,59.981,1471125603,"201051344000585","219011344069620",27.59,22.30,0,328.52,340.25,10.3,8.0,0.053,523095.0,523095.0,3038,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471125609,874028.00
08/13/2016 18:00,2,0.336,ACTIVE,211.70,334.54,59.981,1471125603,"201051344001230","219011344069620",27.06,22.00,0,327.02,338.44,9.2,7.0,0.044,517397.2,517397.2,3061,0,0,0,L,1122011218,0,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471125610,874029.00
08/13/2016 18:00,2,0.326,ACTIVE,212.38,335.44,60.007,1471125603,"201051344000582","219011344069620",27.51,22.50,0,328.22,339.65,9.1,6.9,0.044,510200.0,510200.0,3044,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471125611,874030.00
