ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/13/2016 18:00,2,0.354,ACTIVE,211.48,334.84,59.959,1471125603,"201051344000955","219011344069620",27.81,22.50,0,327.32,339.04,10.0,7.7,0.049,523816.3,523816.3,3051,0,0,0,L,1122011218,0,120.88,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471125612,874031.00
08/13/2016 18:00,2,0.168,ACTIVE,211.25,370.30,59.975,1471125603,"274151322000094","219011344069620",34.55,26.30,0,332.43,373.31,5.8,3.7,0.027,641284.2,641284.2,3076,0,0,0,L,1151911521,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471125613,874032.00
08/13/2016 18:00,2,0.379,ACTIVE,211.93,336.34,59.981,1471125603,"201051344000579","219011344069620",27.25,22.30,0,330.33,342.05,10.5,8.2,0.049,527158.8,527158.8,3055,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471125614,874033.00
08/13/2016 18:00,2,0.355,ACTIVE,211.70,334.54,59.975,1471125603,"201051344000890","219011344069620",27.49,22.50,0,327.62,339.65,9.9,7.6,0.049,521055.0,521055.0,3045,0,0,0,L,1122011218,0,121.55,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471125615,874034.00
08/13/2016 18:00,2,0.336,ACTIVE,211.93,335.14,59.981,1471125603,"201051344000438","219011344069620",27.87,22.30,0,329.13,339.95,9.5,7.3,0.049,522632.4,522632.4,3053,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471125616,874035.00
08/13/2016 18:00,2,0.365,ACTIVE,211.93,335.44,59.970,1471125603,"201051344000417","219011344069620",27.57,22.30,0,327.92,339.65,10.2,8.0,0.044,514138.5,514138.5,3047,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471125617,874036.00
08/13/2016 18:00,2,0.268,ACTIVE,210.80,336.64,59.965,1471125603,"274151322000083","219011344069620",26.44,25.00,0,330.93,339.34,7.2,5.0,0.031,776194.7,776194.7,3029,0,0,0,L,1151911521,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471125618,874037.00
08/13/2016 18:00,2,0.277,ACTIVE,211.48,336.04,59.975,1471125603,"274151322000076","219011344069620",27.02,25.00,0,332.73,339.65,7.6,5.4,0.040,827905.8,827905.8,3032,0,0,0,L,1151911521,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471125619,874038.00
08/13/2016 18:00,2,0.344,ACTIVE,211.93,336.94,59.986,1471125603,"201051344000868","219011344069620",27.45,22.30,0,330.33,342.65,9.6,7.3,0.044,511731.3,511731.3,3050,0,0,0,L,1122011218,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471125620,874039.00
08/13/2016 18:00,2,0.258,ACTIVE,210.80,334.84,59.970,1471125603,"274151322000095","219011344069620",27.23,25.00,0,330.93,338.74,7.2,5.0,0.040,819522.2,819522.2,3037,0,0,0,L,1151911521,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471125620,874040.00
08/13/2016 18:00,2,0.318,ACTIVE,211.93,337.84,59.981,1471125603,"201051344000988","219011344069620",27.31,22.30,0,329.43,343.55,8.9,6.6,0.053,507958.4,507958.4,3056,0,0,0,L,1122011218,0,120.65,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471125621,874041.00
08/13/2016 18:00,2,0.330,ACTIVE,211.48,334.24,59.981,1471125603,"201051344001025","219011344069620",27.87,22.00,0,328.52,339.65,9.3,7.1,0.049,522077.6,522077.6,3046,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471125622,874042.00
08/13/2016 18:00,2,0.336,ACTIVE,211.93,336.04,59.954,1471125603,"201051344000458","219011344069620",27.69,23.00,0,330.33,341.15,9.5,7.2,0.049,519160.3,519160.3,3045,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471125623,874043.00
08/13/2016 18:00,2,0.332,ACTIVE,212.61,338.44,59.975,1471125603,"201051344000853","219011344069620",27.69,22.00,0,332.13,343.85,9.3,7.1,0.044,518281.5,518281.5,3046,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471125624,874044.00
08/13/2016 18:00,2,0.320,ACTIVE,212.16,335.74,59.970,1471125603,"201051344000685","219011344069620",26.32,22.30,0,328.82,340.25,8.6,6.3,0.049,521881.0,521881.0,3057,0,0,0,L,1122011218,0,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471125625,874045.00
08/13/2016 18:00,2,0.330,ACTIVE,211.93,334.84,59.944,1471125603,"201051344000917","219011344069620",27.31,23.00,0,328.52,340.55,9.1,6.9,0.044,518798.5,518798.5,3063,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471125626,874046.00
08/13/2016 18:00,2,0.318,ACTIVE,211.93,335.74,59.991,1471125603,"201051344001145","219011344069620",28.07,21.80,0,328.82,340.25,9.1,6.9,0.044,524030.6,524030.6,3063,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471125627,874047.00
08/13/2016 18:00,2,0.326,ACTIVE,211.93,335.44,59.959,1471125603,"201051344000651","219011344069620",27.63,22.30,0,328.52,339.65,9.1,6.9,0.044,516835.3,516835.3,3042,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471125628,874048.00
08/13/2016 18:00,2,0.248,ACTIVE,210.57,335.74,59.970,1471125603,"274151322000088","219011344069620",25.68,24.80,0,330.93,339.04,6.5,4.3,0.040,747924.5,747924.5,3022,0,0,0,L,1151911521,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471125628,874049.00
08/13/2016 18:00,2,0.184,ACTIVE,211.48,379.62,59.981,1471125603,"274151322000068","219011344069620",35.58,26.80,0,333.33,382.93,6.7,4.5,0.027,641497.3,641497.3,3072,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471125629,874050.00
08/13/2016 18:00,2,0.354,ACTIVE,211.48,333.93,60.007,1471125603,"201051344001135","219011344069620",27.57,22.30,0,327.92,339.04,9.9,7.6,0.044,512966.2,512966.2,3043,0,0,0,L,1122011218,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471125630,874051.00
08/13/2016 18:00,2,0.346,ACTIVE,211.70,336.34,59.986,1471125603,"201051344000594","219011344069620",27.31,22.80,0,329.43,341.15,9.6,7.4,0.044,523586.0,523586.0,3049,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471125631,874052.00
08/13/2016 18:00,2,0.342,ACTIVE,211.93,334.84,59.981,1471125603,"201051344001203","219011344069620",27.15,22.50,0,328.82,340.55,9.5,7.2,0.044,520852.4,520852.4,3055,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471125632,874053.00
08/13/2016 18:00,2,0.260,ACTIVE,210.80,336.04,59.986,1471125603,"274151322000054","219011344069620",26.42,25.00,0,330.63,339.34,7.0,4.8,0.035,763462.9,763462.9,3019,0,0,0,L,1151911521,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471125633,874054.00
08/13/2016 18:00,2,0.338,ACTIVE,212.16,335.74,59.981,1471125603,"201051344000867","219011344069620",27.69,23.00,0,330.03,341.45,9.5,7.2,0.044,510840.5,510840.5,3047,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471125634,874055.00
08/13/2016 18:00,2,0.348,ACTIVE,211.70,335.14,59.981,1471125603,"201051344001093","219011344069620",27.53,22.50,0,328.52,339.95,9.8,7.5,0.044,518217.8,518217.8,3063,0,0,0,L,1122011218,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471125635,874056.00
08/13/2016 18:00,2,0.291,ACTIVE,211.70,337.24,59.949,1471125603,"201051344000900","219011344069620",27.87,22.30,0,330.03,341.45,8.3,6.1,0.044,527194.3,527194.3,3057,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471125636,874057.00
08/13/2016 18:00,2,0.342,ACTIVE,212.16,336.64,59.938,1471125603,"201051344000648","219011344069620",27.08,22.00,0,330.63,342.05,9.4,7.2,0.044,516893.5,516893.5,3044,0,0,0,L,1122011218,0,120.65,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471125637,874058.00
08/13/2016 18:00,2,0.342,ACTIVE,211.93,336.34,59.938,1471125603,"201051344000569","219011344069620",27.59,22.30,0,330.63,341.15,9.6,7.3,0.049,527556.7,527556.7,3046,0,0,0,L,1122011218,0,120.65,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471125638,874059.00
08/13/2016 18:00,2,0.352,ACTIVE,211.93,336.34,59.975,1471125603,"201051344000983","219011344069620",27.63,22.50,0,330.03,341.45,9.9,7.6,0.049,519712.8,519712.8,3044,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471125639,874060.00
08/13/2016 18:00,2,0.334,ACTIVE,211.93,336.04,59.996,1471125603,"201051344001158","219011344069620",26.96,21.80,0,328.22,342.65,9.1,6.9,0.049,512286.3,512286.3,3051,0,0,0,L,1122011218,0,120.65,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471125640,874061.00
08/13/2016 18:00,2,0.328,ACTIVE,212.38,337.54,59.986,1471125603,"201051344000576","219011344069620",27.61,22.00,0,330.03,342.35,9.2,7.0,0.040,519612.8,519612.8,3050,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471125641,874062.00
08/13/2016 18:00,2,0.268,ACTIVE,211.03,334.84,59.991,1471125603,"274151322000087","219011344069620",25.82,28.00,0,330.63,339.34,7.0,4.9,0.031,736074.2,736074.2,3061,0,0,0,L,1151911521,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471125642,874063.00
08/13/2016 18:15,2,0.652,ACTIVE,212.83,341.15,59.996,1471126503,"201051344000645","219011344069620",27.85,22.80,0,331.53,350.17,18.4,15.9,0.133,519168.0,519168.0,3049,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471126504,874064.00
08/13/2016 18:15,2,0.580,ACTIVE,211.25,337.54,59.981,1471126503,"274151322000085","219011344069620",27.45,24.80,0,331.23,344.15,16.1,13.7,0.102,763805.3,763805.3,3020,0,0,0,L,1151911521,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471126505,874065.00
08/13/2016 18:15,2,0.658,ACTIVE,212.83,341.75,59.975,1471126503,"201051344000633","219011344069620",28.43,22.30,0,330.63,351.37,19.0,16.4,0.141,510658.8,510658.8,3045,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471126506,874066.00
08/13/2016 18:15,2,0.666,ACTIVE,212.38,340.55,60.018,1471126503,"201051344000469","219011344069620",28.07,21.30,0,330.03,349.56,19.0,16.4,0.141,512859.9,512859.9,3058,0,0,0,L,1122011218,0,120.65,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471126507,874067.00
08/13/2016 18:15,2,0.670,ACTIVE,211.48,338.44,59.981,1471126503,"201051344000646","219011344069620",27.89,21.80,0,327.32,347.76,18.9,16.4,0.133,514092.6,514092.6,3045,0,0,0,L,1122011218,0,121.55,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471126508,874068.00
08/13/2016 18:15,2,0.613,ACTIVE,210.80,336.64,59.975,1471126503,"274151322000052","219011344069620",27.57,24.80,0,330.33,345.06,17.1,14.6,0.102,783283.2,783283.2,3021,0,0,0,L,1151911521,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471126509,874069.00
08/13/2016 18:15,2,0.684,ACTIVE,212.16,339.04,59.991,1471126503,"201051344000585","219011344069620",28.49,22.00,0,329.13,348.06,19.7,17.1,0.137,523098.2,523098.2,3039,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471126510,874070.00
08/13/2016 18:15,2,0.631,ACTIVE,211.70,337.24,59.986,1471126503,"201051344001230","219011344069620",28.80,21.50,0,327.02,347.16,18.4,15.9,0.137,517400.1,517400.1,3062,0,0,0,L,1122011218,0,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471126511,874071.00
08/13/2016 18:15,2,0.639,ACTIVE,212.38,338.74,59.970,1471126503,"201051344000582","219011344069620",28.37,22.30,0,330.03,347.76,18.4,15.8,0.128,510202.8,510202.8,3045,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471126512,874072.00
08/13/2016 18:15,2,0.660,ACTIVE,211.70,338.14,59.986,1471126503,"201051344000955","219011344069620",28.75,22.30,0,328.22,347.16,19.3,16.7,0.137,523819.4,523819.4,3052,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471126513,874073.00
08/13/2016 18:15,2,0.375,ACTIVE,211.25,407.87,59.959,1471126503,"274151322000094","219011344069620",38.27,26.50,0,332.73,419.30,14.4,11.9,0.093,641286.2,641286.2,3077,0,0,0,L,1151911521,0,120.88,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471126514,874074.00
08/13/2016 18:15,2,0.691,ACTIVE,212.38,339.95,59.965,1471126503,"201051344000579","219011344069620",28.47,22.00,0,330.93,350.17,20.0,17.3,0.133,527162.0,527162.0,3056,0,0,0,L,1122011218,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471126515,874075.00
08/13/2016 18:15,2,0.666,ACTIVE,211.70,337.54,59.965,1471126503,"201051344000890","219011344069620",28.65,22.30,0,328.52,347.46,19.4,16.8,0.128,521058.2,521058.2,3046,0,0,0,L,1122011218,0,121.78,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471126516,874076.00
08/13/2016 18:15,2,0.646,ACTIVE,212.16,338.44,59.986,1471126503,"201051344000438","219011344069620",28.92,22.00,0,330.63,348.06,18.9,16.4,0.133,522635.4,522635.4,3054,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471126517,874077.00
08/13/2016 18:15,2,0.676,ACTIVE,212.16,338.74,59.981,1471126503,"201051344000417","219011344069620",28.39,22.30,0,328.82,347.76,19.4,16.8,0.133,514141.7,514141.7,3048,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471126517,874078.00
08/13/2016 18:15,2,0.582,ACTIVE,211.03,337.24,59.991,1471126503,"274151322000083","219011344069620",27.75,24.80,0,330.93,344.76,16.4,13.9,0.106,776197.2,776197.2,3030,0,0,0,L,1151911521,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471126518,874079.00
08/13/2016 18:15,2,0.609,ACTIVE,211.48,338.44,59.938,1471126503,"274151322000076","219011344069620",28.15,24.80,0,333.03,345.66,17.4,14.9,0.106,827908.4,827908.4,3033,0,0,0,L,1151911521,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471126519,874080.00
08/13/2016 18:15,2,0.668,ACTIVE,212.16,339.95,59.970,1471126503,"201051344000868","219011344069620",28.31,22.00,0,330.33,349.56,19.1,16.6,0.133,511734.3,511734.3,3051,0,0,0,L,1122011218,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471126520,874081.00
08/13/2016 18:15,2,0.578,ACTIVE,211.03,338.14,59.970,1471126503,"274151322000095","219011344069620",28.49,24.50,0,330.93,344.45,16.7,14.2,0.110,819524.7,819524.7,3038,0,0,0,L,1151911521,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471126521,874082.00
08/13/2016 18:15,2,0.646,ACTIVE,212.38,342.05,59.981,1471126503,"201051344000988","219011344069620",28.03,22.30,0,329.43,351.37,18.4,15.8,0.137,507961.3,507961.3,3057,0,0,0,L,1122011218,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471126522,874083.00
08/13/2016 18:15,2,0.652,ACTIVE,211.93,337.84,59.975,1471126503,"201051344001025","219011344069620",28.63,22.00,0,328.52,347.76,18.9,16.3,0.128,522080.6,522080.6,3047,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471126523,874084.00
08/13/2016 18:15,2,0.648,ACTIVE,212.38,340.25,59.975,1471126503,"201051344000458","219011344069620",28.55,23.00,0,330.63,349.56,18.8,16.2,0.141,519163.2,519163.2,3046,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471126524,874085.00
08/13/2016 18:15,2,0.654,ACTIVE,213.06,341.75,59.975,1471126503,"201051344000853","219011344069620",28.19,22.00,0,332.73,351.37,18.8,16.2,0.137,518284.5,518284.5,3047,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471126525,874086.00
08/13/2016 18:15,2,0.629,ACTIVE,212.38,339.04,59.975,1471126503,"201051344000685","219011344069620",27.99,21.80,0,329.13,348.06,17.9,15.3,0.137,521883.8,521883.8,3058,0,0,0,L,1122011218,0,122.46,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471126526,874087.00
08/13/2016 18:15,2,0.643,ACTIVE,212.16,338.74,59.975,1471126503,"201051344000917","219011344069620",28.09,23.00,0,327.32,347.76,18.3,15.7,0.128,518801.4,518801.4,3064,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471126526,874088.00
08/13/2016 18:15,2,0.639,ACTIVE,212.16,338.44,60.023,1471126503,"201051344001145","219011344069620",28.49,21.50,0,329.73,348.06,18.5,15.9,0.128,524033.6,524033.6,3064,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471126527,874089.00
08/13/2016 18:15,2,0.643,ACTIVE,212.38,338.74,59.970,1471126503,"201051344000651","219011344069620",28.23,22.30,0,329.13,347.76,18.4,15.8,0.133,516838.2,516838.2,3043,0,0,0,L,1122011218,0,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471126528,874090.00
08/13/2016 18:15,2,0.559,ACTIVE,210.57,338.14,59.970,1471126503,"274151322000088","219011344069620",27.19,24.50,0,330.63,343.85,15.4,13.0,0.097,747926.7,747926.7,3023,0,0,0,L,1151911521,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471126529,874091.00
08/13/2016 18:15,2,0.396,ACTIVE,211.70,407.87,59.975,1471126503,"274151322000068","219011344069620",38.25,27.30,0,333.63,450.86,15.4,13.0,0.088,641499.3,641499.3,3073,0,0,0,L,1151911521,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471126530,874092.00
08/13/2016 18:15,2,0.662,ACTIVE,211.70,336.64,59.981,1471126503,"201051344001135","219011344069620",28.80,22.30,0,329.13,348.06,19.4,16.8,0.124,512969.4,512969.4,3044,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471126531,874093.00
08/13/2016 18:15,2,0.662,ACTIVE,211.93,339.65,59.975,1471126503,"201051344000594","219011344069620",28.61,22.30,0,329.13,349.86,19.2,16.6,0.137,523589.1,523589.1,3050,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471126532,874094.00
08/13/2016 18:15,2,0.654,ACTIVE,212.16,337.84,59.975,1471126503,"201051344001203","219011344069620",28.33,22.30,0,328.82,348.66,18.8,16.2,0.133,520855.4,520855.4,3056,0,0,0,L,1122011218,0,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471126533,874095.00
08/13/2016 18:15,2,0.580,ACTIVE,210.80,338.44,60.007,1471126503,"274151322000054","219011344069620",27.59,25.00,0,330.33,344.76,16.2,13.7,0.102,763465.4,763465.4,3020,0,0,0,L,1151911521,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471126534,874096.00
08/13/2016 18:15,2,0.670,ACTIVE,212.38,339.65,59.975,1471126503,"201051344000867","219011344069620",28.25,22.80,0,330.03,349.86,19.2,16.6,0.128,510843.6,510843.6,3048,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471126535,874097.00
08/13/2016 18:15,2,0.660,ACTIVE,211.93,338.14,59.954,1471126503,"201051344001093","219011344069620",28.23,22.50,0,328.82,347.16,18.9,16.3,0.133,518220.9,518220.9,3064,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471126536,874098.00
08/13/2016 18:15,2,0.627,ACTIVE,212.16,340.55,59.981,1471126503,"201051344000900","219011344069620",28.45,22.00,0,330.93,349.26,18.1,15.5,0.133,527197.1,527197.1,3058,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471126537,874099.00
08/13/2016 18:15,2,0.646,ACTIVE,212.61,339.95,59.981,1471126503,"201051344000648","219011344069620",28.82,22.00,0,330.93,350.17,18.9,16.3,0.133,516896.6,516896.6,3045,0,0,0,L,1122011218,0,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471126537,874100.00
08/13/2016 18:15,2,0.662,ACTIVE,212.38,340.25,59.975,1471126503,"201051344000569","219011344069620",28.53,22.30,0,330.03,349.86,19.1,16.6,0.133,527559.7,527559.7,3047,0,0,0,L,1122011218,0,120.65,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471126538,874101.00
08/13/2016 18:15,2,0.666,ACTIVE,212.38,339.65,59.970,1471126503,"201051344000983","219011344069620",28.71,22.30,0,330.03,349.86,19.4,16.8,0.137,519716.0,519716.0,3045,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471126539,874102.00
08/13/2016 18:15,2,0.652,ACTIVE,212.38,340.25,59.975,1471126503,"201051344001158","219011344069620",28.19,21.80,0,330.33,350.17,18.7,16.1,0.137,512289.3,512289.3,3052,0,0,0,L,1122011218,0,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471126540,874103.00
08/13/2016 18:15,2,0.643,ACTIVE,212.83,341.15,59.975,1471126503,"201051344000576","219011344069620",28.65,22.00,0,330.63,350.77,18.7,16.1,0.128,519615.8,519615.8,3051,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471126541,874104.00
08/13/2016 18:15,2,0.584,ACTIVE,211.25,337.24,59.965,1471126503,"274151322000087","219011344069620",27.43,27.80,0,330.93,343.85,16.2,13.7,0.093,736076.7,736076.7,3062,0,0,0,L,1151911521,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471126542,874105.00
08/13/2016 18:30,2,0.383,ACTIVE,212.61,337.54,59.965,1471127403,"201051344000645","219011344069620",26.72,22.80,0,331.83,350.77,10.4,8.1,0.053,519171.0,519171.0,3050,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471127404,874106.00
08/13/2016 18:30,2,0.301,ACTIVE,211.25,335.44,59.959,1471127403,"274151322000085","219011344069620",26.48,24.80,0,331.53,343.85,8.1,5.9,0.040,763807.7,763807.7,3021,0,0,0,L,1151911521,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471127405,874107.00
08/13/2016 18:30,2,0.385,ACTIVE,212.61,338.74,59.959,1471127403,"201051344000633","219011344069620",27.97,22.30,0,331.23,351.67,11.0,8.7,0.066,510662.0,510662.0,3046,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471127406,874108.00
08/13/2016 18:30,2,0.395,ACTIVE,212.38,337.54,60.018,1471127403,"201051344000469","219011344069620",27.43,21.50,0,330.03,350.47,11.0,8.7,0.062,512863.0,512863.0,3059,0,0,0,L,1122011218,0,120.65,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471127407,874109.00
08/13/2016 18:30,2,0.383,ACTIVE,211.48,334.54,59.970,1471127403,"201051344000646","219011344069620",27.95,22.00,0,327.02,348.06,10.9,8.6,0.053,514095.7,514095.7,3046,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471127408,874110.00
08/13/2016 18:30,2,0.334,ACTIVE,210.80,335.44,59.954,1471127403,"274151322000052","219011344069620",26.66,25.00,0,330.33,344.15,9.0,6.8,0.049,783285.8,783285.8,3022,0,0,0,L,1151911521,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471127409,874111.00
08/13/2016 18:30,2,0.408,ACTIVE,211.93,336.34,59.975,1471127403,"201051344000585","219011344069620",27.85,22.30,0,330.03,348.36,11.5,9.2,0.057,523101.4,523101.4,3040,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471127410,874112.00
08/13/2016 18:30,2,0.375,ACTIVE,211.70,334.54,59.959,1471127403,"201051344001230","219011344069620",27.33,21.50,0,327.62,346.56,10.4,8.1,0.053,517403.1,517403.1,3063,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471127410,874113.00
08/13/2016 18:30,2,0.385,ACTIVE,212.38,336.04,59.954,1471127403,"201051344000582","219011344069620",26.36,22.30,0,329.73,348.06,10.3,8.0,0.057,510205.8,510205.8,3046,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471127411,874114.00
08/13/2016 18:30,2,0.402,ACTIVE,211.48,334.84,59.928,1471127403,"201051344000955","219011344069620",27.41,22.30,0,328.22,347.46,11.2,8.9,0.057,523822.5,523822.5,3053,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471127412,874115.00
08/13/2016 18:30,2,0.184,ACTIVE,211.25,393.15,59.959,1471127403,"274151322000094","219011344069620",37.00,26.50,0,333.33,418.09,6.9,4.7,0.035,641288.3,641288.3,3078,0,0,0,L,1151911521,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471127413,874116.00
08/13/2016 18:30,2,0.414,ACTIVE,212.16,336.94,59.965,1471127403,"201051344000579","219011344069620",27.93,22.00,0,331.83,349.86,11.8,9.4,0.057,527165.3,527165.3,3057,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471127414,874117.00
08/13/2016 18:30,2,0.400,ACTIVE,211.70,334.24,59.975,1471127403,"201051344000890","219011344069620",27.53,22.30,0,327.32,348.06,11.2,8.9,0.053,521061.3,521061.3,3047,0,0,0,L,1122011218,0,121.78,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471127415,874118.00
08/13/2016 18:30,2,0.383,ACTIVE,211.93,335.74,59.991,1471127403,"201051344000438","219011344069620",27.69,22.00,0,329.73,348.36,10.8,8.5,0.057,522638.4,522638.4,3055,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471127416,874119.00
08/13/2016 18:30,2,0.408,ACTIVE,211.93,335.74,59.965,1471127403,"201051344000417","219011344069620",27.71,22.00,0,329.43,347.46,11.5,9.2,0.062,514144.9,514144.9,3049,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471127417,874120.00
08/13/2016 18:30,2,0.305,ACTIVE,211.03,336.34,59.949,1471127403,"274151322000083","219011344069620",26.66,24.80,0,330.93,343.85,8.3,6.1,0.049,776199.6,776199.6,3031,0,0,0,L,1151911521,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471127418,874121.00
08/13/2016 18:30,2,0.318,ACTIVE,211.48,335.44,59.965,1471127403,"274151322000076","219011344069620",27.81,24.80,0,332.73,344.76,9.0,6.7,0.049,827911.0,827911.0,3034,0,0,0,L,1151911521,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471127419,874122.00
08/13/2016 18:30,2,0.387,ACTIVE,211.93,336.94,59.965,1471127403,"201051344000868","219011344069620",27.77,22.00,0,331.53,349.86,10.9,8.6,0.057,511737.4,511737.4,3052,0,0,0,L,1122011218,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471127420,874123.00
08/13/2016 18:30,2,0.311,ACTIVE,210.80,334.24,59.970,1471127403,"274151322000095","219011344069620",26.90,24.50,0,330.63,343.55,8.5,6.3,0.040,819527.2,819527.2,3039,0,0,0,L,1151911521,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471127421,874124.00
08/13/2016 18:30,2,0.361,ACTIVE,212.16,338.14,59.965,1471127403,"201051344000988","219011344069620",27.37,22.30,0,331.23,351.67,10.1,7.8,0.057,507964.2,507964.2,3058,0,0,0,L,1122011218,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471127422,874125.00
08/13/2016 18:30,2,0.385,ACTIVE,211.70,334.54,59.959,1471127403,"201051344001025","219011344069620",27.10,22.00,0,328.22,347.76,10.6,8.3,0.062,522083.7,522083.7,3048,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471127423,874126.00
08/13/2016 18:30,2,0.385,ACTIVE,212.16,336.94,59.970,1471127403,"201051344000458","219011344069620",27.55,23.00,0,331.53,349.86,10.8,8.5,0.062,519166.3,519166.3,3047,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471127423,874127.00
08/13/2016 18:30,2,0.379,ACTIVE,212.83,338.44,59.970,1471127403,"201051344000853","219011344069620",27.53,22.30,0,332.73,351.07,10.6,8.3,0.057,518287.5,518287.5,3048,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471127424,874128.00
08/13/2016 18:30,2,0.346,ACTIVE,212.16,335.74,59.970,1471127403,"201051344000685","219011344069620",27.89,22.00,0,329.13,348.96,9.8,7.5,0.057,521886.6,521886.6,3059,0,0,0,L,1122011218,0,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471127425,874129.00
08/13/2016 18:30,2,0.371,ACTIVE,211.93,335.74,59.965,1471127403,"201051344000917","219011344069620",27.35,23.00,0,329.13,347.46,10.3,8.0,0.057,518804.3,518804.3,3065,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471127426,874130.00
08/13/2016 18:30,2,0.369,ACTIVE,212.16,335.74,59.965,1471127403,"201051344001145","219011344069620",27.71,21.80,0,330.63,348.06,10.3,8.1,0.053,524036.5,524036.5,3065,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471127427,874131.00
08/13/2016 18:30,2,0.369,ACTIVE,211.93,335.74,59.975,1471127403,"201051344000651","219011344069620",27.25,22.30,0,330.33,347.76,10.2,7.9,0.057,516841.1,516841.1,3044,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471127428,874132.00
08/13/2016 18:30,2,0.283,ACTIVE,210.57,336.04,59.944,1471127403,"274151322000088","219011344069620",25.78,24.50,0,330.63,343.25,7.4,5.2,0.040,747928.9,747928.9,3024,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471127429,874133.00
08/13/2016 18:30,2,0.207,ACTIVE,211.48,384.13,59.959,1471127403,"274151322000068","219011344069620",36.10,27.50,0,333.63,414.79,7.6,5.4,0.035,641501.5,641501.5,3074,0,0,0,L,1151911521,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471127430,874134.00
08/13/2016 18:30,2,0.398,ACTIVE,211.48,333.93,59.965,1471127403,"201051344001135","219011344069620",27.19,22.30,0,327.62,347.76,11.1,8.7,0.057,512972.5,512972.5,3045,0,0,0,L,1122011218,0,121.55,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471127431,874135.00
08/13/2016 18:30,2,0.396,ACTIVE,211.93,336.94,59.965,1471127403,"201051344000594","219011344069620",26.64,22.30,0,330.33,349.86,10.8,8.5,0.062,523592.2,523592.2,3051,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471127432,874136.00
08/13/2016 18:30,2,0.379,ACTIVE,211.70,333.93,59.933,1471127403,"201051344001203","219011344069620",27.35,22.30,0,329.43,348.66,10.5,8.2,0.053,520858.4,520858.4,3057,0,0,0,L,1122011218,0,122.01,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471127433,874137.00
08/13/2016 18:30,2,0.295,ACTIVE,210.80,334.84,59.959,1471127403,"274151322000054","219011344069620",26.62,25.30,0,330.63,343.85,7.9,5.7,0.044,763467.7,763467.7,3021,0,0,0,L,1151911521,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471127433,874138.00
08/13/2016 18:30,2,0.391,ACTIVE,212.16,336.34,59.949,1471127403,"201051344000867","219011344069620",27.15,23.00,0,331.83,349.26,10.8,8.5,0.057,510846.7,510846.7,3049,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471127434,874139.00
08/13/2016 18:30,2,0.383,ACTIVE,211.93,335.44,59.933,1471127403,"201051344001093","219011344069620",27.83,22.30,0,328.82,347.16,10.8,8.5,0.053,518223.9,518223.9,3065,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471127435,874140.00
08/13/2016 18:30,2,0.348,ACTIVE,211.93,336.94,59.954,1471127403,"201051344000900","219011344069620",27.29,22.30,0,331.23,349.56,9.7,7.4,0.057,527199.9,527199.9,3059,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471127436,874141.00
08/13/2016 18:30,2,0.375,ACTIVE,212.38,336.64,59.970,1471127403,"201051344000648","219011344069620",27.79,21.80,0,331.53,350.47,10.6,8.3,0.057,516899.6,516899.6,3046,0,0,0,L,1122011218,0,120.65,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471127437,874142.00
08/13/2016 18:30,2,0.389,ACTIVE,212.16,336.94,59.933,1471127403,"201051344000569","219011344069620",27.37,22.50,0,331.23,350.77,10.8,8.5,0.057,527562.8,527562.8,3048,0,0,0,L,1122011218,0,120.65,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471127438,874143.00
08/13/2016 18:30,2,0.395,ACTIVE,212.16,336.64,59.954,1471127403,"201051344000983","219011344069620",27.71,22.50,0,330.93,350.17,11.1,8.8,0.053,519719.1,519719.1,3046,0,0,0,L,1122011218,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471127439,874144.00
08/13/2016 18:30,2,0.379,ACTIVE,212.16,336.64,59.970,1471127403,"201051344001158","219011344069620",26.64,22.00,0,331.23,350.47,10.3,8.0,0.057,512292.3,512292.3,3053,0,0,0,L,1122011218,0,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471127440,874145.00
08/13/2016 18:30,2,0.383,ACTIVE,212.38,338.14,59.959,1471127403,"201051344000576","219011344069620",26.68,22.00,0,331.53,351.37,10.4,8.1,0.053,519618.8,519618.8,3052,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471127441,874146.00
08/13/2016 18:30,2,0.305,ACTIVE,211.03,335.44,59.959,1471127403,"274151322000087","219011344069620",25.94,27.80,0,331.53,343.85,8.0,5.8,0.035,736079.0,736079.0,3063,0,0,0,L,1151911521,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471127442,874147.00
08/13/2016 18:45,2,0.213,ACTIVE,212.61,336.64,60.018,1471128304,"201051344000645","219011344069620",26.90,22.80,0,331.83,344.15,5.8,3.7,0.018,519172.3,519172.3,3051,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471128305,874148.00
08/13/2016 18:45,2,0.154,ACTIVE,211.25,335.74,60.012,1471128304,"274151322000085","219011344069620",25.31,24.80,0,331.83,339.34,4.0,1.9,0.009,763808.5,763808.5,3022,0,0,0,L,1151911521,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471128306,874149.00
08/13/2016 18:45,2,0.234,ACTIVE,212.61,338.14,60.007,1471128304,"201051344000633","219011344069620",27.27,22.00,0,330.33,345.66,6.5,4.4,0.022,510663.4,510663.4,3047,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471128307,874150.00
08/13/2016 18:45,2,0.240,ACTIVE,212.16,336.34,59.970,1471128304,"201051344000469","219011344069620",27.33,21.30,0,329.43,344.15,6.7,4.5,0.018,512864.5,512864.5,3060,0,0,0,L,1122011218,0,120.42,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471128308,874151.00
08/13/2016 18:45,2,0.232,ACTIVE,211.70,334.24,60.002,1471128304,"201051344000646","219011344069620",27.57,21.80,0,327.62,342.05,6.5,4.4,0.009,514097.1,514097.1,3047,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471128309,874152.00
08/13/2016 18:45,2,0.178,ACTIVE,210.80,335.14,60.007,1471128304,"274151322000052","219011344069620",25.88,24.80,0,330.63,339.34,4.7,2.6,0.022,783286.8,783286.8,3023,0,0,0,L,1151911521,0,120.88,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471128310,874153.00
08/13/2016 18:45,2,0.254,ACTIVE,212.16,334.84,60.012,1471128304,"201051344000585","219011344069620",27.41,22.00,0,328.52,342.05,7.1,4.9,0.013,523103.0,523103.0,3041,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471128311,874154.00
08/13/2016 18:45,2,0.234,ACTIVE,211.93,333.33,60.007,1471128304,"201051344001230","219011344069620",26.68,21.30,0,327.92,340.85,6.3,4.2,0.013,517404.5,517404.5,3064,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471128312,874155.00
08/13/2016 18:45,2,0.225,ACTIVE,212.38,335.14,60.044,1471128304,"201051344000582","219011344069620",26.70,22.00,0,328.82,341.45,6.1,3.9,0.018,510207.1,510207.1,3047,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471128313,874156.00
08/13/2016 18:45,2,0.248,ACTIVE,211.48,333.93,60.002,1471128304,"201051344000955","219011344069620",27.41,22.30,0,327.62,341.45,6.9,4.8,0.018,523824.0,523824.0,3054,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471128314,874157.00
08/13/2016 18:45,2,0.090,ACTIVE,211.03,336.64,59.991,1471128304,"274151322000094","219011344069620",29.72,25.80,0,332.13,396.45,2.7,0.7,0.013,641288.8,641288.8,3079,0,0,0,L,1151911521,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471128314,874158.00
08/13/2016 18:45,2,0.260,ACTIVE,212.16,335.74,60.007,1471128304,"201051344000579","219011344069620",27.67,22.00,0,330.93,343.55,7.3,5.2,0.022,527167.0,527167.0,3058,0,0,0,L,1122011218,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471128315,874159.00
08/13/2016 18:45,2,0.250,ACTIVE,211.93,333.93,60.007,1471128304,"201051344000890","219011344069620",26.56,22.00,0,328.22,342.05,6.8,4.6,0.022,521062.8,521062.8,3048,0,0,0,L,1122011218,0,121.78,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471128316,874160.00
08/13/2016 18:45,2,0.230,ACTIVE,211.93,334.54,60.028,1471128304,"201051344000438","219011344069620",27.59,22.00,0,328.52,342.95,6.5,4.3,0.013,522639.9,522639.9,3056,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471128317,874161.00
08/13/2016 18:45,2,0.264,ACTIVE,212.16,334.54,59.996,1471128304,"201051344000417","219011344069620",26.64,22.00,0,327.92,341.75,7.2,5.0,0.018,514146.5,514146.5,3050,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471128318,874162.00
08/13/2016 18:45,2,0.154,ACTIVE,211.25,336.04,60.028,1471128304,"274151322000083","219011344069620",25.74,24.50,0,330.63,339.95,4.0,2.0,0.013,776200.4,776200.4,3032,0,0,0,L,1151911521,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471128319,874163.00
08/13/2016 18:45,2,0.164,ACTIVE,211.48,335.44,60.002,1471128304,"274151322000076","219011344069620",26.30,24.80,0,331.83,339.95,4.4,2.3,0.013,827911.9,827911.9,3035,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471128320,874164.00
08/13/2016 18:45,2,0.238,ACTIVE,212.16,336.04,60.002,1471128304,"201051344000868","219011344069620",26.64,22.00,0,330.33,343.55,6.5,4.3,0.018,511738.8,511738.8,3053,0,0,0,L,1122011218,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471128321,874165.00
08/13/2016 18:45,2,0.154,ACTIVE,211.03,335.44,59.991,1471128304,"274151322000095","219011344069620",25.58,24.30,0,331.23,338.74,4.0,2.0,0.009,819528.0,819528.0,3040,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471128322,874166.00
08/13/2016 18:45,2,0.203,ACTIVE,212.16,337.24,60.018,1471128304,"201051344000988","219011344069620",26.60,22.00,0,330.03,344.76,5.5,3.4,0.013,507965.4,507965.4,3059,0,0,0,L,1122011218,0,120.65,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471128323,874167.00
08/13/2016 18:45,2,0.225,ACTIVE,211.93,333.63,60.002,1471128304,"201051344001025","219011344069620",27.00,21.80,0,328.82,341.75,6.2,4.0,0.018,522085.0,522085.0,3049,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471128324,874168.00
08/13/2016 18:45,2,0.232,ACTIVE,212.16,336.04,59.965,1471128304,"201051344000458","219011344069620",26.70,22.80,0,330.03,343.25,6.3,4.2,0.013,519167.7,519167.7,3048,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471128325,874169.00
08/13/2016 18:45,2,0.232,ACTIVE,212.61,337.54,59.991,1471128304,"201051344000853","219011344069620",26.36,22.00,0,332.13,345.06,6.2,4.1,0.022,518288.9,518288.9,3049,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471128325,874170.00
08/13/2016 18:45,2,0.199,ACTIVE,212.38,335.44,60.002,1471128304,"201051344000685","219011344069620",27.14,21.50,0,329.13,341.75,5.5,3.4,0.018,521887.8,521887.8,3060,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471128326,874171.00
08/13/2016 18:45,2,0.223,ACTIVE,212.16,335.14,60.018,1471128304,"201051344000917","219011344069620",27.21,23.00,0,327.62,342.95,6.1,4.0,0.018,518805.7,518805.7,3066,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471128327,874172.00
08/13/2016 18:45,2,0.221,ACTIVE,212.38,334.84,60.002,1471128304,"201051344001145","219011344069620",27.12,21.30,0,329.43,342.35,6.1,3.9,0.018,524037.8,524037.8,3066,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471128328,874173.00
08/13/2016 18:45,2,0.219,ACTIVE,212.16,334.84,60.002,1471128304,"201051344000651","219011344069620",26.72,22.00,0,328.82,342.35,5.9,3.8,0.018,516842.4,516842.4,3045,0,0,0,L,1122011218,0,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471128329,874174.00
