ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/13/2016 18:45,2,0.139,ACTIVE,210.80,335.14,60.002,1471128304,"274151322000088","219011344069620",23.89,24.50,0,330.63,339.34,3.4,1.3,0.009,747929.6,747929.6,3025,0,0,0,L,1151911521,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471128330,874175.00
08/13/2016 18:45,2,0.107,ACTIVE,211.93,336.34,60.002,1471128304,"274151322000068","219011344069620",29.88,26.50,0,333.03,397.96,3.3,1.2,0.013,641502.2,641502.2,3075,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471128331,874176.00
08/13/2016 18:45,2,0.240,ACTIVE,211.70,333.03,59.986,1471128304,"201051344001135","219011344069620",27.41,22.00,0,328.22,340.25,6.7,4.6,0.018,512974.0,512974.0,3046,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471128332,874177.00
08/13/2016 18:45,2,0.236,ACTIVE,211.93,336.04,59.981,1471128304,"201051344000594","219011344069620",26.86,22.00,0,329.43,343.55,6.5,4.3,0.022,523593.6,523593.6,3052,0,0,0,L,1122011218,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471128333,874178.00
08/13/2016 18:45,2,0.229,ACTIVE,212.16,334.24,60.023,1471128304,"201051344001203","219011344069620",27.17,22.00,0,327.92,342.35,6.3,4.2,0.013,520859.8,520859.8,3058,0,0,0,L,1122011218,0,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471128334,874179.00
08/13/2016 18:45,2,0.150,ACTIVE,211.03,335.44,59.996,1471128304,"274151322000054","219011344069620",25.09,25.30,0,330.63,339.04,3.8,1.8,0.004,763468.4,763468.4,3022,0,0,0,L,1151911521,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471128335,874180.00
08/13/2016 18:45,2,0.227,ACTIVE,212.38,335.44,59.959,1471128304,"201051344000867","219011344069620",27.41,22.80,0,330.03,342.65,6.3,4.2,0.013,510848.0,510848.0,3050,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471128336,874181.00
08/13/2016 18:45,2,0.244,ACTIVE,211.93,335.14,59.996,1471128304,"201051344001093","219011344069620",26.94,22.30,0,328.82,341.15,6.7,4.5,0.013,518225.3,518225.3,3066,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471128336,874182.00
08/13/2016 18:45,2,0.193,ACTIVE,212.16,336.64,59.996,1471128304,"201051344000900","219011344069620",26.56,22.00,0,330.03,343.25,5.2,3.1,0.018,527201.0,527201.0,3060,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471128338,874183.00
08/13/2016 18:45,2,0.236,ACTIVE,212.61,336.34,59.996,1471128304,"201051344000648","219011344069620",26.62,21.80,0,331.23,343.85,6.4,4.2,0.018,516901.0,516901.0,3047,0,0,0,L,1122011218,0,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471128339,874184.00
08/13/2016 18:45,2,0.229,ACTIVE,212.38,336.34,59.991,1471128304,"201051344000569","219011344069620",27.06,22.30,0,330.93,343.25,6.3,4.2,0.022,527564.2,527564.2,3049,0,0,0,L,1122011218,0,120.65,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471128339,874185.00
08/13/2016 18:45,2,0.246,ACTIVE,212.38,335.74,60.012,1471128304,"201051344000983","219011344069620",26.72,22.30,0,330.33,342.95,6.7,4.5,0.018,519720.5,519720.5,3047,0,0,0,L,1122011218,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471128340,874186.00
08/13/2016 18:45,2,0.219,ACTIVE,212.16,336.34,59.996,1471128304,"201051344001158","219011344069620",26.52,21.80,0,329.43,343.55,5.9,3.8,0.022,512293.5,512293.5,3054,0,0,0,L,1122011218,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471128341,874187.00
08/13/2016 18:45,2,0.223,ACTIVE,212.61,337.24,60.018,1471128304,"201051344000576","219011344069620",27.10,22.00,0,331.23,343.85,6.1,4.0,0.018,519620.1,519620.1,3053,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471128342,874188.00
08/13/2016 18:45,2,0.160,ACTIVE,211.25,336.04,59.986,1471128304,"274151322000087","219011344069620",24.31,27.50,0,331.53,339.65,4.0,1.9,0.013,736079.8,736079.8,3064,0,0,0,L,1151911521,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471128343,874189.00
08/13/2016 19:00,2,0.240,ACTIVE,212.83,336.94,59.959,1471129203,"201051344000645","219011344069620",26.10,22.50,0,330.63,341.45,6.4,4.2,0.027,519173.4,519173.4,3052,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471129205,874190.00
08/13/2016 19:00,2,0.170,ACTIVE,211.70,335.44,59.991,1471129203,"274151322000085","219011344069620",25.15,24.80,0,333.03,338.74,4.3,2.3,0.009,763809.1,763809.1,3023,0,0,0,L,1151911521,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471129206,874191.00
08/13/2016 19:00,2,0.256,ACTIVE,212.83,338.44,59.986,1471129203,"201051344000633","219011344069620",27.29,22.00,0,327.32,345.96,7.1,4.9,0.022,510664.6,510664.6,3048,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471129206,874192.00
08/13/2016 19:00,2,0.252,ACTIVE,212.38,336.34,59.954,1471129203,"201051344000469","219011344069620",27.71,21.30,0,329.73,340.85,7.1,4.9,0.027,512865.7,512865.7,3061,0,0,0,L,1122011218,0,120.65,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471129207,874193.00
08/13/2016 19:00,2,0.258,ACTIVE,211.93,335.14,59.991,1471129203,"201051344000646","219011344069620",26.94,21.80,0,327.02,340.25,7.0,4.9,0.018,514098.3,514098.3,3048,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471129208,874194.00
08/13/2016 19:00,2,0.195,ACTIVE,211.25,336.34,59.981,1471129203,"274151322000052","219011344069620",26.16,24.50,0,331.83,339.65,5.2,3.1,0.013,783287.6,783287.6,3024,0,0,0,L,1151911521,0,120.88,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471129209,874195.00
08/13/2016 19:00,2,0.279,ACTIVE,212.38,335.74,59.981,1471129203,"201051344000585","219011344069620",26.94,22.30,0,328.52,339.65,7.7,5.5,0.022,523104.4,523104.4,3042,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471129210,874196.00
08/13/2016 19:00,2,0.260,ACTIVE,212.16,334.84,60.002,1471129203,"201051344001230","219011344069620",25.64,21.50,0,324.32,343.55,6.8,4.7,0.022,517405.6,517405.6,3065,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471129211,874197.00
08/13/2016 19:00,2,0.240,ACTIVE,212.61,335.74,59.991,1471129203,"201051344000582","219011344069620",27.10,22.30,0,329.13,339.04,6.6,4.5,0.022,510208.2,510208.2,3048,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471129212,874198.00
08/13/2016 19:00,2,0.260,ACTIVE,211.93,334.54,60.002,1471129203,"201051344000955","219011344069620",27.79,22.30,0,327.02,339.34,7.4,5.2,0.022,523825.3,523825.3,3055,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471129213,874199.00
08/13/2016 19:00,2,0.104,ACTIVE,211.48,336.94,60.002,1471129203,"274151322000094","219011344069620",30.08,25.50,0,333.03,338.74,3.1,1.1,0.009,641289.0,641289.0,3080,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471129214,874200.00
08/13/2016 19:00,2,0.275,ACTIVE,212.38,336.34,60.034,1471129203,"201051344000579","219011344069620",27.89,22.00,0,330.33,340.55,7.8,5.7,0.027,527168.4,527168.4,3059,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471129215,874201.00
08/13/2016 19:00,2,0.258,ACTIVE,212.16,334.24,59.981,1471129203,"201051344000890","219011344069620",27.77,22.00,0,329.13,339.95,7.3,5.1,0.027,521064.1,521064.1,3049,0,0,0,L,1122011218,0,121.78,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471129216,874202.00
08/13/2016 19:00,2,0.252,ACTIVE,212.38,334.84,59.996,1471129203,"201051344000438","219011344069620",27.19,21.80,0,329.13,339.95,7.0,4.8,0.022,522641.0,522641.0,3057,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471129217,874203.00
08/13/2016 19:00,2,0.279,ACTIVE,212.38,335.14,59.991,1471129203,"201051344000417","219011344069620",26.96,22.00,0,327.92,339.34,7.6,5.4,0.022,514147.8,514147.8,3051,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471129218,874204.00
08/13/2016 19:00,2,0.170,ACTIVE,211.25,335.44,59.996,1471129203,"274151322000083","219011344069620",26.26,24.50,0,331.83,339.65,4.5,2.5,0.018,776201.0,776201.0,3033,0,0,0,L,1151911521,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471129218,874205.00
08/13/2016 19:00,2,0.184,ACTIVE,211.93,335.44,59.986,1471129203,"274151322000076","219011344069620",26.72,24.80,0,333.93,339.65,5.0,2.9,0.022,827912.6,827912.6,3036,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471129219,874206.00
08/13/2016 19:00,2,0.254,ACTIVE,212.38,336.64,59.996,1471129203,"201051344000868","219011344069620",26.96,22.00,0,330.03,340.85,7.0,4.8,0.018,511740.0,511740.0,3054,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471129220,874207.00
08/13/2016 19:00,2,0.174,ACTIVE,211.25,334.84,59.991,1471129203,"274151322000095","219011344069620",25.82,24.30,0,332.13,338.44,4.6,2.5,0.018,819528.6,819528.6,3041,0,0,0,L,1151911521,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471129221,874208.00
08/13/2016 19:00,2,0.221,ACTIVE,212.38,337.54,59.986,1471129203,"201051344000988","219011344069620",27.12,22.00,0,329.13,342.95,6.1,4.0,0.022,507966.3,507966.3,3060,0,0,0,L,1122011218,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471129222,874209.00
08/13/2016 19:00,2,0.244,ACTIVE,212.16,334.24,60.023,1471129203,"201051344001025","219011344069620",27.33,22.00,0,329.73,339.04,6.8,4.6,0.022,522086.2,522086.2,3050,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471129223,874210.00
08/13/2016 19:00,2,0.250,ACTIVE,212.38,336.04,59.965,1471129203,"201051344000458","219011344069620",27.10,22.80,0,331.23,340.85,6.9,4.7,0.022,519168.8,519168.8,3049,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471129224,874211.00
08/13/2016 19:00,2,0.246,ACTIVE,213.06,337.84,60.007,1471129203,"201051344000853","219011344069620",27.15,22.00,0,332.13,342.35,6.8,4.6,0.022,518290.0,518290.0,3050,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471129225,874212.00
08/13/2016 19:00,2,0.225,ACTIVE,212.61,335.74,59.991,1471129203,"201051344000685","219011344069620",26.80,21.50,0,327.32,343.85,6.1,4.0,0.027,521888.7,521888.7,3061,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471129226,874213.00
08/13/2016 19:00,2,0.240,ACTIVE,212.38,335.14,59.991,1471129203,"201051344000917","219011344069620",27.45,23.00,0,324.02,344.15,6.8,4.6,0.018,518806.8,518806.8,3067,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471129227,874214.00
08/13/2016 19:00,2,0.240,ACTIVE,212.61,335.74,59.996,1471129203,"201051344001145","219011344069620",26.96,21.50,0,329.73,341.75,6.6,4.5,0.018,524038.9,524038.9,3067,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471129227,874215.00
08/13/2016 19:00,2,0.236,ACTIVE,212.38,335.14,59.954,1471129203,"201051344000651","219011344069620",27.14,22.00,0,330.33,339.65,6.5,4.3,0.022,516843.5,516843.5,3046,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471129228,874216.00
08/13/2016 19:00,2,0.158,ACTIVE,211.03,335.14,59.996,1471129203,"274151322000088","219011344069620",24.13,24.80,0,331.53,338.74,3.9,1.8,0.018,747930.0,747930.0,3026,0,0,0,L,1151911521,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471129229,874217.00
08/13/2016 19:00,2,0.121,ACTIVE,211.93,337.54,59.970,1471129203,"274151322000068","219011344069620",30.22,26.30,0,333.93,339.34,3.7,1.7,0.018,641502.6,641502.6,3076,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471129230,874218.00
08/13/2016 19:00,2,0.264,ACTIVE,211.93,333.63,59.991,1471129203,"201051344001135","219011344069620",27.19,22.30,0,329.13,338.44,7.3,5.1,0.022,512975.3,512975.3,3047,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471129231,874219.00
08/13/2016 19:00,2,0.254,ACTIVE,212.38,337.24,60.034,1471129203,"201051344000594","219011344069620",27.27,22.30,0,328.82,340.55,7.0,4.9,0.022,523594.8,523594.8,3053,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471129232,874220.00
08/13/2016 19:00,2,0.244,ACTIVE,212.38,334.84,60.002,1471129203,"201051344001203","219011344069620",27.63,22.00,0,329.43,341.15,6.9,4.7,0.022,520861.0,520861.0,3059,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471129233,874221.00
08/13/2016 19:00,2,0.174,ACTIVE,211.25,335.74,59.954,1471129203,"274151322000054","219011344069620",24.69,25.30,0,332.13,339.04,4.3,2.3,0.018,763469.0,763469.0,3023,0,0,0,L,1151911521,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471129234,874222.00
08/13/2016 19:00,2,0.258,ACTIVE,212.61,335.74,59.949,1471129203,"201051344000867","219011344069620",26.54,22.80,0,326.72,345.06,7.0,4.8,0.027,510849.2,510849.2,3051,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471129235,874223.00
08/13/2016 19:00,2,0.256,ACTIVE,212.16,335.44,59.986,1471129203,"201051344001093","219011344069620",27.65,22.30,0,327.02,342.05,7.2,5.0,0.013,518226.6,518226.6,3067,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471129236,874224.00
08/13/2016 19:00,2,0.215,ACTIVE,212.38,336.94,59.991,1471129203,"201051344000900","219011344069620",26.94,22.00,0,330.03,341.15,5.9,3.8,0.027,527201.9,527201.9,3061,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471129237,874225.00
08/13/2016 19:00,2,0.256,ACTIVE,212.83,336.64,59.991,1471129203,"201051344000648","219011344069620",26.88,21.80,0,331.23,341.45,7.0,4.8,0.027,516902.2,516902.2,3048,0,0,0,L,1122011218,0,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471129238,874226.00
08/13/2016 19:00,2,0.256,ACTIVE,212.61,336.04,60.002,1471129203,"201051344000569","219011344069620",26.90,22.30,0,330.63,340.55,7.0,4.9,0.022,527565.4,527565.4,3050,0,0,0,L,1122011218,0,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471129239,874227.00
08/13/2016 19:00,2,0.264,ACTIVE,212.61,336.34,59.986,1471129203,"201051344000983","219011344069620",27.47,22.50,0,330.33,340.85,7.4,5.2,0.022,519721.8,519721.8,3048,0,0,0,L,1122011218,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471129240,874228.00
08/13/2016 19:00,2,0.244,ACTIVE,212.38,336.34,60.034,1471129203,"201051344001158","219011344069620",26.58,21.80,0,329.73,341.15,6.6,4.4,0.027,512294.6,512294.6,3055,0,0,0,L,1122011218,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471129241,874229.00
08/13/2016 19:00,2,0.240,ACTIVE,213.06,337.84,59.991,1471129203,"201051344000576","219011344069620",27.77,21.80,0,326.42,347.46,6.8,4.6,0.022,519621.2,519621.2,3054,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471129242,874230.00
08/13/2016 19:00,2,0.180,ACTIVE,211.48,334.84,59.991,1471129203,"274151322000087","219011344069620",24.71,27.80,0,325.82,343.25,4.5,2.4,0.004,736080.4,736080.4,3065,0,0,0,L,1151911521,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471129242,874231.00
08/13/2016 19:15,2,0.307,ACTIVE,212.83,336.94,59.981,1471130103,"201051344000645","219011344069620",26.84,22.50,0,331.83,342.65,8.3,6.1,0.040,519174.9,519174.9,3053,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471130105,874232.00
08/13/2016 19:15,2,0.240,ACTIVE,211.25,333.63,59.965,1471130103,"274151322000085","219011344069620",25.66,24.80,0,331.53,339.34,6.3,4.1,0.022,763810.1,763810.1,3024,0,0,0,L,1151911521,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471130105,874233.00
08/13/2016 19:15,2,0.326,ACTIVE,212.61,338.74,59.975,1471130103,"201051344000633","219011344069620",26.90,22.30,0,331.23,343.85,8.9,6.7,0.035,510666.3,510666.3,3049,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471130106,874234.00
08/13/2016 19:15,2,0.326,ACTIVE,212.16,336.94,59.981,1471130103,"201051344000469","219011344069620",27.15,21.50,0,328.52,341.75,9.0,6.7,0.040,512867.4,512867.4,3062,0,0,0,L,1122011218,0,120.42,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471130107,874235.00
08/13/2016 19:15,2,0.326,ACTIVE,211.70,335.14,59.970,1471130103,"201051344000646","219011344069620",27.02,22.00,0,328.82,340.85,8.9,6.7,0.040,514100.0,514100.0,3049,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471130108,874236.00
08/13/2016 19:15,2,0.258,ACTIVE,210.80,334.54,59.970,1471130103,"274151322000052","219011344069620",26.86,25.00,0,330.93,339.95,7.0,4.9,0.027,783288.7,783288.7,3025,0,0,0,L,1151911521,0,120.88,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471130109,874237.00
08/13/2016 19:15,2,0.342,ACTIVE,212.16,335.44,59.981,1471130103,"201051344000585","219011344069620",27.33,22.30,0,329.13,340.85,9.5,7.2,0.040,523106.1,523106.1,3043,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471130110,874238.00
08/13/2016 19:15,2,0.311,ACTIVE,212.16,333.93,59.975,1471130103,"201051344001230","219011344069620",27.08,21.50,0,328.52,339.34,8.5,6.3,0.031,517407.2,517407.2,3066,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471130111,874239.00
08/13/2016 19:15,2,0.303,ACTIVE,212.61,334.54,59.970,1471130103,"201051344000582","219011344069620",27.39,22.30,0,330.33,340.25,8.4,6.2,0.040,510209.7,510209.7,3049,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471130112,874240.00
08/13/2016 19:15,2,0.330,ACTIVE,211.93,334.24,59.975,1471130103,"201051344000955","219011344069620",27.29,22.30,0,327.92,340.25,9.2,6.9,0.040,523827.0,523827.0,3056,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471130113,874241.00
08/13/2016 19:15,2,0.148,ACTIVE,211.25,348.96,59.975,1471130103,"274151322000094","219011344069620",32.42,25.80,0,333.33,380.82,4.9,2.8,0.022,641289.7,641289.7,3081,0,0,0,L,1151911521,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471130114,874242.00
08/13/2016 19:15,2,0.342,ACTIVE,212.16,335.74,59.981,1471130103,"201051344000579","219011344069620",27.55,22.30,0,330.63,341.45,9.6,7.3,0.040,527170.2,527170.2,3060,0,0,0,L,1122011218,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471130114,874243.00
08/13/2016 19:15,2,0.328,ACTIVE,211.93,334.24,59.970,1471130103,"201051344000890","219011344069620",27.47,21.80,0,328.22,340.25,9.1,6.9,0.035,521065.8,521065.8,3050,0,0,0,L,1122011218,0,121.78,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471130115,874244.00
08/13/2016 19:15,2,0.314,ACTIVE,212.16,334.84,59.986,1471130103,"201051344000438","219011344069620",27.49,21.80,0,330.33,340.85,8.8,6.6,0.035,522642.7,522642.7,3058,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471130116,874245.00
08/13/2016 19:15,2,0.338,ACTIVE,212.16,335.14,59.986,1471130103,"201051344000417","219011344069620",27.25,22.00,0,328.82,340.25,9.3,7.1,0.040,514149.6,514149.6,3052,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471130118,874246.00
08/13/2016 19:15,2,0.232,ACTIVE,211.03,335.74,59.996,1471130103,"274151322000083","219011344069620",26.46,24.50,0,331.53,339.95,6.3,4.1,0.035,776202.1,776202.1,3034,0,0,0,L,1151911521,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471130119,874247.00
08/13/2016 19:15,2,0.256,ACTIVE,211.48,335.44,59.991,1471130103,"274151322000076","219011344069620",26.36,24.80,0,333.03,339.95,6.8,4.6,0.031,827913.8,827913.8,3037,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471130119,874248.00
08/13/2016 19:15,2,0.316,ACTIVE,212.16,336.34,59.981,1471130103,"201051344000868","219011344069620",27.17,22.00,0,330.93,341.45,8.7,6.5,0.035,511741.7,511741.7,3055,0,0,0,L,1122011218,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471130120,874249.00
08/13/2016 19:15,2,0.236,ACTIVE,211.03,335.14,59.975,1471130103,"274151322000095","219011344069620",26.80,24.30,0,331.53,339.34,6.4,4.3,0.027,819529.7,819529.7,3042,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471130121,874250.00
08/13/2016 19:15,2,0.283,ACTIVE,212.16,337.54,59.981,1471130103,"201051344000988","219011344069620",27.29,22.30,0,330.03,343.55,7.8,5.6,0.044,507967.8,507967.8,3061,0,0,0,L,1122011218,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471130122,874251.00
08/13/2016 19:15,2,0.295,ACTIVE,211.93,334.54,59.975,1471130103,"201051344001025","219011344069620",27.85,22.00,0,328.82,340.85,8.4,6.2,0.040,522087.7,522087.7,3051,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471130123,874252.00
08/13/2016 19:15,2,0.305,ACTIVE,212.16,335.74,59.981,1471130103,"201051344000458","219011344069620",27.47,23.00,0,331.53,342.05,8.5,6.3,0.040,519170.4,519170.4,3050,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471130124,874253.00
08/13/2016 19:15,2,0.303,ACTIVE,212.83,337.84,59.986,1471130103,"201051344000853","219011344069620",27.14,22.30,0,332.73,343.25,8.4,6.2,0.035,518291.6,518291.6,3051,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471130125,874254.00
08/13/2016 19:15,2,0.283,ACTIVE,212.38,336.04,59.981,1471130103,"201051344000685","219011344069620",26.16,21.50,0,330.03,341.45,7.5,5.3,0.040,521890.1,521890.1,3062,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471130126,874255.00
08/13/2016 19:15,2,0.297,ACTIVE,212.38,335.74,60.007,1471130103,"201051344000917","219011344069620",26.98,23.00,0,327.92,340.25,8.1,5.9,0.031,518808.3,518808.3,3068,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471130127,874256.00
08/13/2016 19:15,2,0.291,ACTIVE,212.38,335.44,59.981,1471130103,"201051344001145","219011344069620",27.69,21.50,0,330.33,340.85,8.2,6.0,0.035,524040.5,524040.5,3068,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471130128,874257.00
08/13/2016 19:15,2,0.289,ACTIVE,212.38,335.14,59.975,1471130103,"201051344000651","219011344069620",27.33,22.00,0,330.03,340.85,8.1,5.8,0.035,516845.0,516845.0,3047,0,0,0,L,1122011218,0,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471130129,874258.00
08/13/2016 19:15,2,0.209,ACTIVE,210.57,332.43,59.981,1471130103,"274151322000088","219011344069620",25.52,24.80,0,330.63,339.34,5.5,3.3,0.013,747930.9,747930.9,3027,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471130130,874259.00
08/13/2016 19:15,2,0.162,ACTIVE,211.48,351.67,59.970,1471130103,"274151322000068","219011344069620",32.68,26.80,0,333.63,390.44,5.4,3.3,0.022,641503.5,641503.5,3077,0,0,0,L,1151911521,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471130131,874260.00
08/13/2016 19:15,2,0.314,ACTIVE,211.93,333.63,59.970,1471130103,"201051344001135","219011344069620",27.51,22.30,0,328.22,340.25,8.8,6.6,0.040,512977.0,512977.0,3048,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471130132,874261.00
08/13/2016 19:15,2,0.312,ACTIVE,212.16,336.04,60.012,1471130103,"201051344000594","219011344069620",27.27,22.30,0,330.03,341.45,8.6,6.4,0.040,523596.5,523596.5,3054,0,0,0,L,1122011218,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471130133,874262.00
08/13/2016 19:15,2,0.307,ACTIVE,212.16,334.54,59.996,1471130103,"201051344001203","219011344069620",26.60,22.30,0,330.33,342.35,8.3,6.1,0.035,520862.6,520862.6,3060,0,0,0,L,1122011218,0,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471130133,874263.00
08/13/2016 19:15,2,0.225,ACTIVE,210.80,334.54,59.970,1471130103,"274151322000054","219011344069620",25.76,25.30,0,330.63,339.65,5.9,3.7,0.027,763470.0,763470.0,3024,0,0,0,L,1151911521,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471130134,874264.00
08/13/2016 19:15,2,0.307,ACTIVE,212.38,335.74,59.954,1471130103,"201051344000867","219011344069620",27.02,22.80,0,330.63,341.45,8.4,6.2,0.031,510850.9,510850.9,3052,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471130135,874265.00
08/13/2016 19:15,2,0.314,ACTIVE,211.93,335.44,59.970,1471130103,"201051344001093","219011344069620",26.76,22.50,0,329.73,341.15,8.6,6.3,0.035,518228.3,518228.3,3068,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471130136,874266.00
08/13/2016 19:15,2,0.262,ACTIVE,212.16,336.64,60.012,1471130103,"201051344000900","219011344069620",27.37,22.00,0,330.93,341.75,7.3,5.1,0.035,527203.3,527203.3,3062,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471130137,874267.00
08/13/2016 19:15,2,0.303,ACTIVE,212.61,336.04,59.981,1471130103,"201051344000648","219011344069620",27.43,21.80,0,331.23,342.95,8.4,6.2,0.035,516903.8,516903.8,3049,0,0,0,L,1122011218,0,120.65,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471130138,874268.00
08/13/2016 19:15,2,0.305,ACTIVE,212.38,336.34,59.986,1471130103,"201051344000569","219011344069620",27.23,22.30,0,330.93,341.45,8.4,6.2,0.035,527567.0,527567.0,3051,0,0,0,L,1122011218,0,120.65,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471130139,874269.00
08/13/2016 19:15,2,0.311,ACTIVE,212.38,336.04,59.975,1471130103,"201051344000983","219011344069620",27.65,22.50,0,331.23,341.45,8.8,6.5,0.035,519723.6,519723.6,3049,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471130140,874270.00
08/13/2016 19:15,2,0.293,ACTIVE,212.38,336.64,60.012,1471130103,"201051344001158","219011344069620",26.74,22.00,0,330.33,341.45,8.0,5.7,0.040,512296.2,512296.2,3056,0,0,0,L,1122011218,0,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471130141,874271.00
08/13/2016 19:15,2,0.293,ACTIVE,212.61,337.54,59.970,1471130103,"201051344000576","219011344069620",26.96,21.80,0,331.53,342.65,8.1,5.8,0.035,519622.8,519622.8,3055,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471130142,874272.00
08/13/2016 19:15,2,0.227,ACTIVE,211.03,334.84,59.975,1471130103,"274151322000087","219011344069620",25.43,27.80,0,331.23,339.95,5.8,3.7,0.027,736081.4,736081.4,3066,0,0,0,L,1151911521,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471130143,874273.00
08/13/2016 19:30,2,0.219,ACTIVE,212.61,336.34,60.002,1471131003,"201051344000645","219011344069620",26.50,22.80,0,331.53,342.95,5.9,3.8,0.022,519175.8,519175.8,3054,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131004,874274.00
08/13/2016 19:30,2,0.158,ACTIVE,211.25,336.34,59.975,1471131003,"274151322000085","219011344069620",25.13,25.00,0,331.53,338.14,4.0,2.0,0.013,763810.6,763810.6,3025,0,0,0,L,1151911521,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131005,874275.00
08/13/2016 19:30,2,0.236,ACTIVE,212.61,337.54,59.986,1471131003,"201051344000633","219011344069620",27.73,22.30,0,330.33,343.85,6.7,4.5,0.018,510667.4,510667.4,3050,0,0,0,L,1122011218,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131006,874276.00
08/13/2016 19:30,2,0.250,ACTIVE,212.16,336.04,59.996,1471131003,"201051344000469","219011344069620",26.48,21.80,0,329.73,342.35,6.7,4.6,0.022,512868.5,512868.5,3063,0,0,0,L,1122011218,0,120.65,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131007,874277.00
08/13/2016 19:30,2,0.236,ACTIVE,211.48,334.24,59.991,1471131003,"201051344000646","219011344069620",27.51,22.00,0,328.22,340.55,6.6,4.5,0.018,514101.1,514101.1,3050,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131008,874278.00
08/13/2016 19:30,2,0.184,ACTIVE,211.03,335.14,59.991,1471131003,"274151322000052","219011344069620",25.60,25.00,0,330.33,338.74,4.8,2.7,0.013,783289.4,783289.4,3026,0,0,0,L,1151911521,0,120.88,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131009,874279.00
08/13/2016 19:30,2,0.264,ACTIVE,211.93,334.54,59.996,1471131003,"201051344000585","219011344069620",26.88,22.30,0,328.22,340.85,7.2,5.0,0.018,523107.4,523107.4,3044,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131010,874280.00
08/13/2016 19:30,2,0.240,ACTIVE,211.70,333.63,59.996,1471131003,"201051344001230","219011344069620",26.52,21.80,0,327.92,339.04,6.5,4.3,0.022,517408.2,517408.2,3067,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131011,874281.00
08/13/2016 19:30,2,0.229,ACTIVE,212.38,334.84,60.007,1471131003,"201051344000582","219011344069620",26.68,22.50,0,329.13,341.15,6.2,4.1,0.013,510210.7,510210.7,3050,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131011,874282.00
08/13/2016 19:30,2,0.252,ACTIVE,211.48,333.63,59.991,1471131003,"201051344000955","219011344069620",27.43,22.30,0,327.62,340.55,7.0,4.9,0.018,523828.2,523828.2,3057,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131012,874283.00
08/13/2016 19:30,2,0.094,ACTIVE,211.25,335.44,59.986,1471131003,"274151322000094","219011344069620",29.70,25.50,0,331.83,352.27,2.9,0.8,0.013,641289.9,641289.9,3082,0,0,0,L,1151911521,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131013,874284.00
08/13/2016 19:30,2,0.264,ACTIVE,211.93,335.74,59.959,1471131003,"201051344000579","219011344069620",27.77,22.30,0,330.33,342.05,7.4,5.2,0.027,527171.5,527171.5,3061,0,0,0,L,1122011218,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131014,874285.00
08/13/2016 19:30,2,0.248,ACTIVE,211.70,333.03,59.996,1471131003,"201051344000890","219011344069620",27.35,22.00,0,328.22,340.55,6.9,4.8,0.022,521067.0,521067.0,3051,0,0,0,L,1122011218,0,121.78,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131015,874286.00
08/13/2016 19:30,2,0.240,ACTIVE,211.93,334.24,59.986,1471131003,"201051344000438","219011344069620",26.86,22.00,0,329.13,340.55,6.6,4.4,0.018,522643.8,522643.8,3059,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131016,874287.00
08/13/2016 19:30,2,0.268,ACTIVE,211.93,333.93,59.996,1471131003,"201051344000417","219011344069620",26.80,22.30,0,328.52,341.45,7.3,5.1,0.022,514150.9,514150.9,3053,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131017,874288.00
08/13/2016 19:30,2,0.162,ACTIVE,211.03,333.93,60.012,1471131003,"274151322000083","219011344069620",25.45,24.80,0,330.63,338.74,4.2,2.1,0.009,776202.6,776202.6,3035,0,0,0,L,1151911521,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131018,874289.00
08/13/2016 19:30,2,0.174,ACTIVE,211.48,336.04,59.986,1471131003,"274151322000076","219011344069620",26.10,25.00,0,332.13,338.74,4.6,2.5,0.018,827914.4,827914.4,3038,0,0,0,L,1151911521,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131019,874290.00
08/13/2016 19:30,2,0.246,ACTIVE,211.93,335.74,59.996,1471131003,"201051344000868","219011344069620",26.64,22.30,0,330.63,341.75,6.7,4.5,0.018,511742.8,511742.8,3056,0,0,0,L,1122011218,0,120.65,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131019,874291.00
08/13/2016 19:30,2,0.158,ACTIVE,211.03,333.93,60.012,1471131003,"274151322000095","219011344069620",26.14,24.50,0,330.63,337.84,4.2,2.1,0.009,819530.2,819530.2,3043,0,0,0,L,1151911521,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131021,874292.00
08/13/2016 19:30,2,0.209,ACTIVE,211.93,337.24,59.986,1471131003,"201051344000988","219011344069620",26.64,22.50,0,330.03,343.55,5.7,3.6,0.022,507968.7,507968.7,3062,0,0,0,L,1122011218,0,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131022,874293.00
08/13/2016 19:30,2,0.232,ACTIVE,211.70,332.73,60.023,1471131003,"201051344001025","219011344069620",26.78,22.00,0,328.82,339.95,6.3,4.2,0.022,522088.8,522088.8,3052,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131023,874294.00
08/13/2016 19:30,2,0.234,ACTIVE,211.93,335.14,59.959,1471131003,"201051344000458","219011344069620",27.12,23.00,0,330.63,341.75,6.5,4.3,0.013,519171.5,519171.5,3051,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131024,874295.00
08/13/2016 19:30,2,0.236,ACTIVE,212.61,337.24,59.991,1471131003,"201051344000853","219011344069620",26.64,22.50,0,332.43,344.15,6.4,4.3,0.018,518292.6,518292.6,3052,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131025,874296.00
08/13/2016 19:30,2,0.232,ACTIVE,211.93,333.93,60.002,1471131003,"201051344000917","219011344069620",27.06,23.00,0,329.13,340.55,6.4,4.3,0.022,518809.3,518809.3,3069,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131027,874297.00
08/13/2016 19:30,2,0.227,ACTIVE,212.16,334.24,59.986,1471131003,"201051344001145","219011344069620",27.00,21.80,0,329.43,341.15,6.2,4.1,0.018,524041.4,524041.4,3069,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131028,874298.00
08/13/2016 19:30,2,0.225,ACTIVE,211.93,334.54,59.991,1471131003,"201051344000651","219011344069620",26.82,22.30,0,329.73,340.85,6.1,4.0,0.022,516846.0,516846.0,3048,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131029,874299.00
08/13/2016 19:30,2,0.148,ACTIVE,210.80,334.54,59.986,1471131003,"274151322000088","219011344069620",23.18,25.00,0,330.63,337.84,3.5,1.5,0.013,747931.2,747931.2,3028,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131030,874300.00
08/13/2016 19:30,2,0.113,ACTIVE,211.70,335.44,59.991,1471131003,"274151322000068","219011344069620",29.90,26.30,0,332.73,355.58,3.5,1.4,0.004,641503.8,641503.8,3078,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131031,874301.00
08/13/2016 19:30,2,0.256,ACTIVE,211.48,333.03,59.986,1471131003,"201051344001135","219011344069620",26.64,22.30,0,329.43,339.95,6.9,4.8,0.027,512978.2,512978.2,3049,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131032,874302.00
08/13/2016 19:30,2,0.240,ACTIVE,211.93,335.74,59.996,1471131003,"201051344000594","219011344069620",27.14,22.50,0,329.13,341.45,6.6,4.5,0.022,523597.6,523597.6,3055,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131033,874303.00
08/13/2016 19:30,2,0.234,ACTIVE,211.93,334.54,59.991,1471131003,"201051344001203","219011344069620",27.06,22.30,0,329.73,342.05,6.5,4.3,0.027,520863.7,520863.7,3061,0,0,0,L,1122011218,0,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131034,874304.00
08/13/2016 19:30,2,0.154,ACTIVE,211.03,334.24,60.002,1471131003,"274151322000054","219011344069620",25.27,25.50,0,330.63,338.14,4.0,1.9,0.013,763470.4,763470.4,3025,0,0,0,L,1151911521,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131035,874305.00
08/13/2016 19:30,2,0.238,ACTIVE,212.16,335.14,59.991,1471131003,"201051344000867","219011344069620",27.15,23.00,0,330.03,341.15,6.6,4.4,0.022,510852.0,510852.0,3053,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131035,874306.00
08/13/2016 19:30,2,0.248,ACTIVE,211.93,334.54,59.986,1471131003,"201051344001093","219011344069620",27.19,22.50,0,328.52,339.95,6.9,4.7,0.018,518229.4,518229.4,3069,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131036,874307.00
08/13/2016 19:30,2,0.203,ACTIVE,211.93,335.74,59.991,1471131003,"201051344000900","219011344069620",26.44,22.30,0,330.03,341.75,5.5,3.4,0.022,527204.1,527204.1,3063,0,0,0,L,1122011218,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131037,874308.00
08/13/2016 19:30,2,0.242,ACTIVE,212.38,335.74,59.996,1471131003,"201051344000648","219011344069620",26.84,21.80,0,330.63,342.95,6.6,4.4,0.022,516904.9,516904.9,3050,0,0,0,L,1122011218,0,120.65,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131038,874309.00
08/13/2016 19:30,2,0.240,ACTIVE,212.16,335.14,59.996,1471131003,"201051344000569","219011344069620",26.88,22.50,0,330.63,341.15,6.6,4.4,0.022,527568.1,527568.1,3052,0,0,0,L,1122011218,0,120.42,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131039,874310.00
08/13/2016 19:30,2,0.250,ACTIVE,212.16,334.84,60.002,1471131003,"201051344000983","219011344069620",27.29,22.50,0,330.03,341.45,7.0,4.8,0.018,519724.7,519724.7,3050,0,0,0,L,1122011218,0,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131040,874311.00
08/13/2016 19:30,2,0.230,ACTIVE,211.93,335.44,59.986,1471131003,"201051344001158","219011344069620",26.36,22.00,0,329.73,341.75,6.2,4.0,0.022,512297.2,512297.2,3057,0,0,0,L,1122011218,0,120.65,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131041,874312.00
08/13/2016 19:30,2,0.234,ACTIVE,212.38,336.34,60.002,1471131003,"201051344000576","219011344069620",26.74,22.00,0,330.93,341.75,6.4,4.2,0.018,519623.8,519623.8,3056,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131042,874313.00
08/13/2016 19:30,2,0.168,ACTIVE,211.03,334.54,60.002,1471131003,"274151322000087","219011344069620",24.27,27.80,0,330.63,338.44,4.1,2.0,0.013,736081.9,736081.9,3067,0,0,0,L,1151911521,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131043,874314.00
08/13/2016 19:30,2,0.211,ACTIVE,212.16,335.14,60.002,1471131003,"201051344000685","219011344069620",26.64,21.80,0,329.73,341.15,5.7,3.6,0.018,521891.0,521891.0,3063,0,0,0,L,1122011218,1,122.46,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131044,874315.00
08/13/2016 19:45,2,0.213,ACTIVE,213.06,336.94,59.975,1471131903,"201051344000645","219011344069620",26.46,22.80,0,331.23,340.85,5.7,3.6,0.018,519176.7,519176.7,3055,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131904,874316.00
08/13/2016 19:45,2,0.156,ACTIVE,211.70,335.14,59.938,1471131903,"274151322000085","219011344069620",24.09,25.00,0,332.13,338.14,3.8,1.8,0.009,763811.0,763811.0,3026,0,0,0,L,1151911521,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131905,874317.00
08/13/2016 19:45,2,0.230,ACTIVE,213.06,337.54,59.991,1471131903,"201051344000633","219011344069620",27.10,22.30,0,327.32,346.56,6.3,4.2,0.013,510668.5,510668.5,3051,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131906,874318.00
08/13/2016 19:45,2,0.244,ACTIVE,212.61,335.74,59.981,1471131903,"201051344000469","219011344069620",26.16,21.50,0,327.92,340.55,6.5,4.4,0.013,512869.6,512869.6,3064,0,0,0,L,1122011218,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131907,874319.00
