ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/13/2016 19:45,2,0.230,ACTIVE,211.93,334.54,59.981,1471131903,"201051344000646","219011344069620",27.45,22.00,0,327.62,338.74,6.4,4.3,0.018,514102.2,514102.2,3051,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131908,874320.00
08/13/2016 19:45,2,0.174,ACTIVE,211.25,336.34,59.975,1471131903,"274151322000052","219011344069620",26.18,25.00,0,331.23,338.44,4.6,2.5,0.018,783290.0,783290.0,3027,0,0,0,L,1151911521,0,120.88,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131909,874321.00
08/13/2016 19:45,2,0.254,ACTIVE,212.38,335.14,59.970,1471131903,"201051344000585","219011344069620",26.98,22.50,0,327.92,339.65,7.0,4.8,0.022,523108.6,523108.6,3045,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131910,874322.00
08/13/2016 19:45,2,0.238,ACTIVE,212.16,333.93,59.975,1471131903,"201051344001230","219011344069620",25.88,21.50,0,326.72,338.44,6.2,4.1,0.013,517409.2,517409.2,3068,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131911,874323.00
08/13/2016 19:45,2,0.207,ACTIVE,212.83,335.14,59.991,1471131903,"201051344000582","219011344069620",27.89,22.50,0,328.22,338.44,5.9,3.7,0.013,510211.7,510211.7,3051,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131911,874324.00
08/13/2016 19:45,2,0.240,ACTIVE,211.93,333.63,59.981,1471131903,"201051344000955","219011344069620",27.65,22.30,0,327.02,337.84,6.8,4.6,0.013,523829.4,523829.4,3058,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131912,874325.00
08/13/2016 19:45,2,0.090,ACTIVE,211.48,335.44,59.975,1471131903,"274151322000094","219011344069620",29.74,25.50,0,332.73,338.14,2.8,0.7,0.013,641290.1,641290.1,3083,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131913,874326.00
08/13/2016 19:45,2,0.256,ACTIVE,212.61,336.04,59.975,1471131903,"201051344000579","219011344069620",27.55,22.50,0,330.33,340.85,7.2,5.0,0.013,527172.8,527172.8,3062,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131914,874327.00
08/13/2016 19:45,2,0.244,ACTIVE,212.16,333.93,59.981,1471131903,"201051344000890","219011344069620",27.23,22.00,0,327.92,339.34,6.8,4.6,0.018,521068.1,521068.1,3052,0,0,0,L,1122011218,0,122.01,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131915,874328.00
08/13/2016 19:45,2,0.230,ACTIVE,212.38,335.14,59.949,1471131903,"201051344000438","219011344069620",27.29,22.00,0,329.73,338.74,6.4,4.3,0.018,522644.9,522644.9,3060,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131916,874329.00
08/13/2016 19:45,2,0.258,ACTIVE,212.38,334.84,59.986,1471131903,"201051344000417","219011344069620",27.29,22.30,0,327.32,339.65,7.2,5.0,0.013,514152.1,514152.1,3054,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131917,874330.00
08/13/2016 19:45,2,0.156,ACTIVE,211.48,336.34,59.970,1471131903,"274151322000083","219011344069620",25.64,24.80,0,331.83,339.04,4.1,2.0,0.022,776203.0,776203.0,3036,0,0,0,L,1151911521,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131918,874331.00
08/13/2016 19:45,2,0.166,ACTIVE,211.93,335.44,59.970,1471131903,"274151322000076","219011344069620",26.08,24.80,0,333.33,339.04,4.4,2.3,0.018,827914.9,827914.9,3039,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131919,874332.00
08/13/2016 19:45,2,0.238,ACTIVE,212.38,336.34,59.996,1471131903,"201051344000868","219011344069620",26.46,22.30,0,329.73,341.15,6.4,4.3,0.018,511743.9,511743.9,3057,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131920,874333.00
08/13/2016 19:45,2,0.158,ACTIVE,211.48,335.44,59.975,1471131903,"274151322000095","219011344069620",25.52,24.50,0,331.53,337.84,4.1,2.0,0.013,819530.7,819530.7,3044,0,0,0,L,1151911521,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131920,874334.00
08/13/2016 19:45,2,0.205,ACTIVE,212.38,337.54,59.981,1471131903,"201051344000988","219011344069620",26.54,22.50,0,329.43,342.05,5.6,3.4,0.013,507969.5,507969.5,3063,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131921,874335.00
08/13/2016 19:45,2,0.227,ACTIVE,212.16,333.93,59.975,1471131903,"201051344001025","219011344069620",26.60,22.00,0,328.52,339.04,6.1,4.0,0.022,522089.8,522089.8,3053,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131922,874336.00
08/13/2016 19:45,2,0.232,ACTIVE,212.38,335.14,60.023,1471131903,"201051344000458","219011344069620",26.94,23.00,0,330.33,339.95,6.3,4.2,0.018,519172.5,519172.5,3052,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131923,874337.00
08/13/2016 19:45,2,0.230,ACTIVE,213.06,337.24,59.986,1471131903,"201051344000853","219011344069620",26.42,22.30,0,331.83,342.05,6.2,4.1,0.013,518293.7,518293.7,3053,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131924,874338.00
08/13/2016 19:45,2,0.203,ACTIVE,212.61,336.04,59.981,1471131903,"201051344000685","219011344069620",26.76,21.80,0,328.52,339.95,5.5,3.4,0.018,521891.9,521891.9,3064,0,0,0,L,1122011218,0,122.68,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131925,874339.00
08/13/2016 19:45,2,0.227,ACTIVE,212.38,335.14,59.986,1471131903,"201051344000917","219011344069620",26.98,23.00,0,327.32,339.95,6.2,4.1,0.013,518810.3,518810.3,3070,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131926,874340.00
08/13/2016 19:45,2,0.219,ACTIVE,212.61,335.14,59.986,1471131903,"201051344001145","219011344069620",27.29,21.80,0,329.13,339.04,6.1,4.0,0.013,524042.4,524042.4,3070,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131927,874341.00
08/13/2016 19:45,2,0.221,ACTIVE,212.38,335.14,59.991,1471131903,"201051344000651","219011344069620",26.78,22.30,0,328.82,338.74,6.0,3.9,0.022,516846.9,516846.9,3049,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131928,874342.00
08/13/2016 19:45,2,0.141,ACTIVE,211.03,335.14,60.007,1471131903,"274151322000088","219011344069620",23.12,25.30,0,330.93,337.84,3.3,1.3,0.013,747931.5,747931.5,3029,0,0,0,L,1151911521,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131929,874343.00
08/13/2016 19:45,2,0.109,ACTIVE,212.16,336.04,59.981,1471131903,"274151322000068","219011344069620",29.88,26.30,0,333.33,338.74,3.4,1.3,0.013,641504.1,641504.1,3079,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131930,874344.00
08/13/2016 19:45,2,0.242,ACTIVE,211.70,333.03,59.986,1471131903,"201051344001135","219011344069620",27.39,22.30,0,328.22,337.84,6.7,4.6,0.013,512979.3,512979.3,3050,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131931,874345.00
08/13/2016 19:45,2,0.229,ACTIVE,212.16,335.44,59.949,1471131903,"201051344000594","219011344069620",27.75,22.50,0,328.82,340.25,6.5,4.3,0.013,523598.7,523598.7,3056,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131931,874346.00
08/13/2016 19:45,2,0.230,ACTIVE,212.38,334.54,59.965,1471131903,"201051344001203","219011344069620",27.41,22.30,0,328.52,339.95,6.4,4.3,0.009,520864.7,520864.7,3062,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131932,874347.00
08/13/2016 19:45,2,0.152,ACTIVE,211.25,334.24,59.996,1471131903,"274151322000054","219011344069620",24.61,25.80,0,331.23,338.44,3.8,1.8,0.004,763470.9,763470.9,3026,0,0,0,L,1151911521,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131933,874348.00
08/13/2016 19:45,2,0.232,ACTIVE,212.61,335.44,59.986,1471131903,"201051344000867","219011344069620",26.84,23.00,0,329.73,340.25,6.4,4.2,0.018,510853.0,510853.0,3054,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131934,874349.00
08/13/2016 19:45,2,0.244,ACTIVE,212.16,335.14,59.986,1471131903,"201051344001093","219011344069620",27.06,22.50,0,327.92,339.34,6.7,4.6,0.013,518230.6,518230.6,3070,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131935,874350.00
08/13/2016 19:45,2,0.199,ACTIVE,212.38,336.64,59.981,1471131903,"201051344000900","219011344069620",26.34,22.30,0,329.43,340.85,5.3,3.2,0.018,527204.9,527204.9,3064,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131936,874351.00
08/13/2016 19:45,2,0.236,ACTIVE,212.83,336.04,59.996,1471131903,"201051344000648","219011344069620",26.80,22.00,0,331.23,341.45,6.4,4.3,0.013,516905.9,516905.9,3051,0,0,0,L,1122011218,0,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131937,874352.00
08/13/2016 19:45,2,0.232,ACTIVE,212.38,335.74,59.986,1471131903,"201051344000569","219011344069620",26.96,22.50,0,329.73,339.95,6.4,4.3,0.022,527569.2,527569.2,3053,0,0,0,L,1122011218,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131938,874353.00
08/13/2016 19:45,2,0.244,ACTIVE,212.38,335.44,59.991,1471131903,"201051344000983","219011344069620",27.53,22.50,0,329.73,339.65,6.8,4.7,0.018,519725.9,519725.9,3051,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131939,874354.00
08/13/2016 19:45,2,0.223,ACTIVE,212.38,336.64,59.959,1471131903,"201051344001158","219011344069620",26.58,22.00,0,329.43,340.85,6.1,3.9,0.022,512298.1,512298.1,3058,0,0,0,L,1122011218,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131940,874355.00
08/13/2016 19:45,2,0.227,ACTIVE,213.06,337.24,59.959,1471131903,"201051344000576","219011344069620",27.15,22.00,0,330.93,341.45,6.2,4.1,0.018,519624.8,519624.8,3057,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131941,874356.00
08/13/2016 19:45,2,0.168,ACTIVE,211.70,334.84,59.986,1471131903,"274151322000087","219011344069620",23.02,28.00,0,328.82,340.55,3.9,1.9,0.000,736082.3,736082.3,3068,0,0,0,L,1151911521,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471131942,874357.00
08/13/2016 20:00,2,0.160,ACTIVE,213.29,337.24,59.975,1471132804,"201051344000645","219011344069620",25.39,22.50,0,331.53,341.75,4.2,2.1,0.000,519177.5,519177.5,3056,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471132805,874358.00
08/13/2016 20:00,2,0.092,ACTIVE,211.70,334.84,59.975,1471132804,"274151322000085","219011344069620",23.74,25.00,0,332.73,338.14,2.2,0.2,0.000,763811.3,763811.3,3027,0,0,0,L,1151911521,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471132806,874359.00
08/13/2016 20:00,2,0.193,ACTIVE,213.51,338.44,59.996,1471132804,"201051344000633","219011344069620",24.23,22.00,0,326.12,347.46,4.8,2.7,0.000,510669.4,510669.4,3052,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471132806,874360.00
08/13/2016 20:00,2,0.199,ACTIVE,212.83,336.64,59.981,1471132804,"201051344000469","219011344069620",24.33,21.30,0,329.73,341.45,4.9,2.8,0.009,512870.6,512870.6,3065,0,0,0,L,1122011218,0,120.88,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471132807,874361.00
08/13/2016 20:00,2,0.193,ACTIVE,211.70,334.24,59.986,1471132804,"201051344000646","219011344069620",24.77,21.80,0,327.32,340.85,4.8,2.8,0.000,514103.1,514103.1,3052,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471132808,874362.00
08/13/2016 20:00,2,0.115,ACTIVE,211.48,335.44,59.986,1471132804,"274151322000052","219011344069620",25.11,24.80,0,331.23,338.44,2.9,0.9,0.000,783290.6,783290.6,3028,0,0,0,L,1151911521,0,120.88,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471132809,874363.00
08/13/2016 20:00,2,0.207,ACTIVE,212.38,335.44,59.991,1471132804,"201051344000585","219011344069620",24.31,22.30,0,329.73,339.34,5.2,3.0,0.004,523109.7,523109.7,3046,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471132810,874364.00
08/13/2016 20:00,2,0.182,ACTIVE,212.16,333.33,59.981,1471132804,"201051344001230","219011344069620",23.80,21.30,0,325.82,341.75,4.4,2.3,0.000,517410.2,517410.2,3069,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471132811,874365.00
08/13/2016 20:00,2,0.170,ACTIVE,212.83,334.84,59.996,1471132804,"201051344000582","219011344069620",24.95,22.30,0,328.22,341.45,4.3,2.3,0.000,510212.6,510212.6,3052,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471132812,874366.00
08/13/2016 20:00,2,0.199,ACTIVE,211.93,333.63,59.986,1471132804,"201051344000955","219011344069620",24.57,22.30,0,327.62,341.15,5.0,2.9,0.000,523830.4,523830.4,3059,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471132813,874367.00
08/13/2016 20:00,2,0.047,ALERT,211.70,328.22,59.981,1471132804,"274151322000094","219011344069620",25.29,24.80,0,294.56,385.03,1.2,0.0,0.000,641290.2,641290.2,3084,0,0,0,L,1151911521,0,121.33,122.46,0002,21,0,0,0,0,0,0,20,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471132815,874368.00
08/13/2016 20:00,2,0.217,ACTIVE,213.06,336.04,59.991,1471132804,"201051344000579","219011344069620",24.81,22.00,0,331.23,340.55,5.5,3.4,0.004,527174.0,527174.0,3063,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471132816,874369.00
08/13/2016 20:00,2,0.197,ACTIVE,212.16,333.63,59.991,1471132804,"201051344000890","219011344069620",23.82,21.80,0,328.52,340.25,4.8,2.7,0.000,521069.2,521069.2,3053,0,0,0,L,1122011218,0,122.23,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471132817,874370.00
08/13/2016 20:00,2,0.191,ACTIVE,212.38,334.54,59.986,1471132804,"201051344000438","219011344069620",24.09,21.80,0,330.03,339.04,4.7,2.6,0.000,522645.8,522645.8,3061,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471132818,874371.00
08/13/2016 20:00,2,0.219,ACTIVE,212.38,334.54,59.965,1471132804,"201051344000417","219011344069620",24.21,22.00,0,328.82,339.65,5.4,3.3,0.004,514153.2,514153.2,3055,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471132818,874372.00
08/13/2016 20:00,2,0.094,ACTIVE,211.70,334.84,59.991,1471132804,"274151322000083","219011344069620",24.27,24.50,0,331.83,338.44,2.3,0.3,0.000,776203.4,776203.4,3037,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471132819,874373.00
08/13/2016 20:00,2,0.100,ACTIVE,212.16,336.04,59.975,1471132804,"274151322000076","219011344069620",25.17,24.80,0,333.33,338.74,2.5,0.5,0.000,827915.4,827915.4,3040,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471132820,874374.00
08/13/2016 20:00,2,0.188,ACTIVE,212.83,336.94,59.991,1471132804,"201051344000868","219011344069620",23.99,22.00,0,330.93,340.85,4.6,2.5,0.004,511744.8,511744.8,3058,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471132821,874375.00
08/13/2016 20:00,2,0.090,ACTIVE,211.70,335.14,59.986,1471132804,"274151322000095","219011344069620",23.91,24.30,0,331.83,338.44,2.2,0.2,0.004,819531.0,819531.0,3045,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471132822,874376.00
08/13/2016 20:00,2,0.152,ACTIVE,212.83,337.84,59.991,1471132804,"201051344000988","219011344069620",24.71,22.30,0,329.13,342.65,3.8,1.8,0.000,507970.2,507970.2,3064,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471132823,874377.00
08/13/2016 20:00,2,0.174,ACTIVE,212.16,333.63,60.012,1471132804,"201051344001025","219011344069620",24.33,21.80,0,329.43,339.04,4.3,2.3,0.000,522090.7,522090.7,3054,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471132824,874378.00
08/13/2016 20:00,2,0.182,ACTIVE,212.83,336.04,59.986,1471132804,"201051344000458","219011344069620",24.73,22.80,0,330.33,340.85,4.5,2.5,0.000,519173.4,519173.4,3053,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471132825,874379.00
08/13/2016 20:00,2,0.170,ACTIVE,213.51,338.14,59.991,1471132804,"201051344000853","219011344069620",25.17,22.00,0,332.13,342.05,4.3,2.3,0.000,518294.5,518294.5,3054,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471132826,874380.00
08/13/2016 20:00,2,0.160,ACTIVE,212.61,335.74,59.959,1471132804,"201051344000685","219011344069620",23.85,21.50,0,328.22,342.35,3.9,1.8,0.000,521892.6,521892.6,3065,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471132827,874381.00
08/13/2016 20:00,2,0.178,ACTIVE,212.38,335.74,59.986,1471132804,"201051344000917","219011344069620",24.01,23.00,0,327.62,341.15,4.3,2.3,0.000,518811.2,518811.2,3071,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471132827,874382.00
08/13/2016 20:00,2,0.172,ACTIVE,212.61,334.54,59.981,1471132804,"201051344001145","219011344069620",24.51,21.50,0,329.73,341.45,4.3,2.2,0.000,524043.3,524043.3,3071,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471132828,874383.00
08/13/2016 20:00,2,0.174,ACTIVE,212.61,334.84,59.981,1471132804,"201051344000651","219011344069620",24.61,22.00,0,329.13,339.65,4.3,2.3,0.000,516847.8,516847.8,3050,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471132830,874384.00
08/13/2016 20:00,2,0.078,ACTIVE_NO_POWER,211.25,323.72,59.991,1471132804,"274151322000088","219011344069620",21.85,25.30,0,321.31,337.84,1.7,0.0,0.000,747931.7,747931.7,3030,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471132831,874385.00
08/13/2016 20:00,2,0.064,ALERT,212.16,315.00,60.018,1471132804,"274151322000068","219011344069620",24.89,25.50,0,294.26,384.43,1.7,0.0,0.000,641504.3,641504.3,3080,0,0,0,L,1151911521,0,121.78,122.46,0002,24,0,0,0,0,0,0,24,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471132833,874386.00
08/13/2016 20:00,2,0.199,ACTIVE,212.16,333.33,59.944,1471132804,"201051344001135","219011344069620",23.91,22.00,0,328.52,338.14,4.8,2.7,0.004,512980.3,512980.3,3051,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471132834,874387.00
08/13/2016 20:00,2,0.186,ACTIVE,212.83,336.94,59.986,1471132804,"201051344000594","219011344069620",24.81,22.30,0,328.82,340.55,4.7,2.6,0.004,523599.6,523599.6,3057,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471132835,874388.00
08/13/2016 20:00,2,0.178,ACTIVE,212.61,334.54,59.970,1471132804,"201051344001203","219011344069620",24.81,22.00,0,328.82,340.85,4.5,2.4,0.000,520865.6,520865.6,3063,0,0,0,L,1122011218,0,122.68,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471132835,874389.00
08/13/2016 20:00,2,0.090,ACTIVE,211.70,334.84,60.023,1471132804,"274151322000054","219011344069620",23.68,25.50,0,331.83,338.44,2.2,0.2,0.000,763471.2,763471.2,3027,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471132836,874390.00
08/13/2016 20:00,2,0.178,ACTIVE,213.06,335.74,59.986,1471132804,"201051344000867","219011344069620",25.19,22.80,0,329.73,340.85,4.6,2.5,0.000,510854.0,510854.0,3055,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471132837,874391.00
08/13/2016 20:00,2,0.203,ACTIVE,212.38,335.14,59.981,1471132804,"201051344001093","219011344069620",23.36,22.30,0,328.82,340.25,4.8,2.7,0.000,518231.6,518231.6,3071,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471132838,874392.00
08/13/2016 20:00,2,0.145,ACTIVE,212.83,337.54,60.012,1471132804,"201051344000900","219011344069620",24.33,21.80,0,330.03,340.55,3.6,1.5,0.004,527205.6,527205.6,3065,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471132839,874393.00
08/13/2016 20:00,2,0.189,ACTIVE,213.29,336.94,59.986,1471132804,"201051344000648","219011344069620",24.59,21.80,0,330.93,341.15,4.7,2.6,0.000,516906.9,516906.9,3052,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471132840,874394.00
08/13/2016 20:00,2,0.180,ACTIVE,213.06,336.04,59.981,1471132804,"201051344000569","219011344069620",25.47,22.30,0,330.93,340.85,4.6,2.5,0.000,527570.1,527570.1,3054,0,0,0,L,1122011218,0,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471132841,874395.00
08/13/2016 20:00,2,0.184,ACTIVE,213.06,336.04,60.012,1471132804,"201051344000983","219011344069620",26.46,22.30,0,330.03,340.85,4.9,2.8,0.000,519726.9,519726.9,3052,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471132842,874396.00
08/13/2016 20:00,2,0.170,ACTIVE,213.06,336.64,59.986,1471132804,"201051344001158","219011344069620",24.75,21.80,0,330.33,341.15,4.3,2.2,0.004,512299.0,512299.0,3059,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471132843,874397.00
08/13/2016 20:00,2,0.184,ACTIVE,213.29,337.84,59.970,1471132804,"201051344000576","219011344069620",23.50,21.80,0,330.63,342.95,4.4,2.3,0.000,519625.7,519625.7,3058,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471132844,874398.00
08/13/2016 20:00,2,0.100,ALERT,211.93,304.48,59.975,1471132804,"274151322000087","219011344069620",22.68,27.00,0,295.16,342.95,2.3,0.3,0.000,736082.6,736082.6,3069,0,0,0,L,1151911521,0,121.55,122.23,0002,24,0,0,0,0,0,0,24,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471132846,874399.00
08/13/2016 20:15,2,0.184,ALERT,213.74,337.54,59.986,1471133704,"201051344000645","219011344069620",26.52,22.50,0,297.57,340.85,5.0,2.9,0.013,519178.3,519178.3,3057,0,0,0,L,1122011218,0,122.01,122.46,0002,19,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471133706,874400.00
08/13/2016 20:15,2,0.125,ALERT,211.93,334.84,59.981,1471133704,"274151322000085","219011344069620",23.62,25.00,0,295.46,339.34,3.0,1.0,0.000,763811.6,763811.6,3028,0,0,0,L,1151911521,0,122.23,122.01,0002,23,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471133708,874401.00
08/13/2016 20:15,2,0.215,ALERT,213.74,339.04,59.986,1471133704,"201051344000633","219011344069620",26.28,22.00,0,296.06,343.55,5.7,3.6,0.004,510670.4,510670.4,3053,0,0,0,L,1122011218,0,122.01,122.46,0002,21,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471133710,874402.00
08/13/2016 20:15,2,0.217,ALERT,213.06,337.54,59.986,1471133704,"201051344000469","219011344069620",26.98,21.00,0,296.96,340.25,6.0,3.9,0.013,512871.6,512871.6,3066,0,0,0,L,1122011218,0,121.10,122.46,0002,18,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471133711,874403.00
08/13/2016 20:15,2,0.213,ALERT,211.93,334.84,59.986,1471133704,"201051344000646","219011344069620",26.36,21.80,0,294.56,338.44,5.7,3.6,0.009,514104.1,514104.1,3053,0,0,0,L,1122011218,0,122.23,121.10,0002,18,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471133713,874404.00
08/13/2016 20:15,2,0.150,ACTIVE,211.48,334.54,60.002,1471133704,"274151322000052","219011344069620",25.01,24.80,0,308.09,344.45,3.8,1.7,0.004,783291.1,783291.1,3029,0,0,0,L,1151911521,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471133714,874405.00
08/13/2016 20:15,2,0.229,ALERT,212.61,335.14,60.018,1471133704,"201051344000585","219011344069620",26.78,22.00,0,294.86,339.65,6.2,4.1,0.013,523110.8,523110.8,3047,0,0,0,L,1122011218,0,121.78,121.78,0002,18,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471133716,874406.00
08/13/2016 20:15,2,0.217,ALERT,212.38,333.93,59.991,1471133704,"201051344001230","219011344069620",24.79,21.00,0,295.46,337.84,5.5,3.4,0.013,517411.1,517411.1,3070,0,0,0,L,1122011218,0,122.23,121.10,0002,18,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471133718,874407.00
08/13/2016 20:15,2,0.199,ALERT,213.06,335.44,59.996,1471133704,"201051344000582","219011344069620",26.24,22.00,0,296.06,338.44,5.3,3.2,0.004,510213.5,510213.5,3053,0,0,0,L,1122011218,0,122.23,121.78,0002,19,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471133720,874408.00
08/13/2016 20:15,2,0.221,ALERT,212.16,334.84,59.991,1471133704,"201051344000955","219011344069620",26.88,22.00,0,295.46,338.14,6.0,3.9,0.004,523831.5,523831.5,3060,0,0,0,L,1122011218,0,121.78,121.33,0002,19,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471133721,874409.00
08/13/2016 20:15,2,0.068,ALERT,211.93,335.14,59.986,1471133704,"274151322000094","219011344069620",29.04,24.80,0,294.86,385.03,2.0,0.0,0.000,641290.3,641290.3,3086,0,0,0,L,1151911521,0,121.55,122.46,0002,20,0,0,0,0,0,0,35,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471133723,874410.00
08/13/2016 20:15,2,0.238,ALERT,213.06,336.64,59.954,1471133704,"201051344000579","219011344069620",27.12,22.00,0,298.47,340.55,6.6,4.4,0.009,527175.1,527175.1,3064,0,0,0,L,1122011218,0,121.55,122.01,0002,18,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471133725,874411.00
08/13/2016 20:15,2,0.225,ALERT,212.38,334.24,59.991,1471133704,"201051344000890","219011344069620",26.16,21.50,0,296.06,338.14,6.0,3.8,0.009,521070.2,521070.2,3054,0,0,0,L,1122011218,0,122.23,120.65,0002,20,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471133727,874412.00
08/13/2016 20:15,2,0.207,ALERT,212.61,334.54,59.991,1471133704,"201051344000438","219011344069620",26.84,21.50,0,295.76,339.34,5.7,3.5,0.009,522646.8,522646.8,3062,0,0,0,L,1122011218,0,122.46,121.33,0002,20,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471133729,874413.00
08/13/2016 20:15,2,0.236,ALERT,212.61,334.84,59.986,1471133704,"201051344000417","219011344069620",26.68,21.80,0,294.56,339.04,6.4,4.2,0.009,514154.4,514154.4,3056,0,0,0,L,1122011218,0,122.01,121.33,0002,19,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471133730,874414.00
08/13/2016 20:15,2,0.123,ALERT,211.93,335.14,60.023,1471133704,"274151322000083","219011344069620",25.11,24.30,0,295.46,339.34,3.1,1.1,0.004,776203.8,776203.8,3038,0,0,0,L,1151911521,0,121.55,122.23,0002,19,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471133732,874415.00
08/13/2016 20:15,2,0.131,ACTIVE,212.38,336.64,59.975,1471133704,"274151322000076","219011344069620",25.90,24.50,0,311.69,349.56,3.4,1.4,0.009,827915.8,827915.8,3041,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471133733,874416.00
08/13/2016 20:15,2,0.213,ALERT,213.06,336.94,60.002,1471133704,"201051344000868","219011344069620",26.22,21.80,0,298.17,340.25,5.7,3.5,0.009,511745.8,511745.8,3059,0,0,0,L,1122011218,0,121.55,122.46,0002,18,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471133735,874417.00
08/13/2016 20:15,2,0.123,ALERT,211.70,335.14,59.986,1471133704,"274151322000095","219011344069620",25.07,24.00,0,296.66,338.44,3.1,1.1,0.004,819531.4,819531.4,3046,0,0,0,L,1151911521,0,122.01,121.78,0002,20,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471133737,874418.00
08/13/2016 20:15,2,0.180,ALERT,213.06,337.84,60.007,1471133704,"201051344000988","219011344069620",25.94,22.00,0,295.16,341.45,4.8,2.7,0.004,507971.0,507971.0,3065,0,0,0,L,1122011218,0,121.33,122.23,0002,19,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471133739,874419.00
08/13/2016 20:15,2,0.197,ALERT,212.38,333.93,59.986,1471133704,"201051344001025","219011344069620",26.36,21.50,0,295.46,338.74,5.3,3.2,0.009,522091.6,522091.6,3055,0,0,0,L,1122011218,0,121.78,121.33,0002,18,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471133741,874420.00
08/13/2016 20:15,2,0.203,ALERT,213.06,336.34,59.996,1471133704,"201051344000458","219011344069620",26.48,22.50,0,297.57,340.55,5.5,3.4,0.013,519174.4,519174.4,3054,0,0,0,L,1122011218,0,121.55,122.23,0002,19,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471133742,874421.00
08/13/2016 20:15,2,0.203,ALERT,213.74,338.44,59.991,1471133704,"201051344000853","219011344069620",25.49,22.00,0,297.87,342.05,5.3,3.2,0.013,518295.5,518295.5,3055,0,0,0,L,1122011218,0,122.23,122.46,0002,21,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471133744,874422.00
08/13/2016 20:15,2,0.182,ALERT,212.83,335.74,59.970,1471133704,"201051344000685","219011344069620",25.98,21.30,0,295.46,338.74,4.8,2.7,0.004,521893.4,521893.4,3066,0,0,0,L,1122011218,0,122.91,121.33,0002,18,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471133746,874423.00
08/13/2016 20:15,2,0.207,ALERT,212.61,335.14,59.996,1471133704,"201051344000917","219011344069620",25.80,22.80,0,294.26,339.04,5.5,3.3,0.009,518812.2,518812.2,3072,0,0,0,L,1122011218,0,122.01,121.55,0002,19,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471133748,874424.00
08/13/2016 20:15,2,0.197,ALERT,212.83,335.14,59.996,1471133704,"201051344001145","219011344069620",26.22,21.30,0,296.06,339.04,5.2,3.1,0.009,524044.2,524044.2,3072,0,0,0,L,1122011218,0,122.23,121.33,0002,20,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471133750,874425.00
08/13/2016 20:15,2,0.199,ALERT,212.61,335.14,59.981,1471133704,"201051344000651","219011344069620",25.90,21.80,0,295.46,338.44,5.2,3.1,0.009,516848.7,516848.7,3051,0,0,0,L,1122011218,0,122.68,121.10,0002,19,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471133752,874426.00
08/13/2016 20:15,2,0.105,ALERT,211.70,335.14,59.986,1471133704,"274151322000088","219011344069620",22.60,25.00,0,295.76,344.15,2.4,0.4,0.000,747931.9,747931.9,3031,0,0,0,L,1151911521,0,122.01,122.01,0002,21,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471133753,874427.00
08/13/2016 20:15,2,0.086,ALERT,212.38,336.04,59.981,1471133704,"274151322000068","219011344069620",29.02,25.50,0,294.86,384.43,2.5,0.5,0.000,641504.6,641504.6,3082,0,0,0,L,1151911521,0,122.01,122.46,0002,23,0,0,0,0,0,0,28,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471133755,874428.00
08/13/2016 20:15,2,0.219,ALERT,212.16,333.93,59.996,1471133704,"201051344001135","219011344069620",26.50,22.00,0,295.76,338.74,5.9,3.7,0.009,512981.3,512981.3,3052,0,0,0,L,1122011218,0,122.01,121.10,0002,20,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471133757,874429.00
08/13/2016 20:15,2,0.211,ALERT,213.06,336.64,60.034,1471133704,"201051344000594","219011344069620",26.34,22.00,0,297.57,339.95,5.6,3.5,0.009,523600.6,523600.6,3058,0,0,0,L,1122011218,0,121.55,122.01,0002,18,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471133759,874430.00
08/13/2016 20:15,2,0.211,ALERT,212.61,334.24,60.002,1471133704,"201051344001203","219011344069620",25.90,21.80,0,295.76,340.25,5.5,3.4,0.013,520866.6,520866.6,3064,0,0,0,L,1122011218,0,122.68,121.10,0002,18,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471133761,874431.00
08/13/2016 20:15,2,0.117,ALERT,211.70,336.34,59.965,1471133704,"274151322000054","219011344069620",24.03,25.50,0,296.36,338.44,2.9,0.8,0.004,763471.5,763471.5,3028,0,0,0,L,1151911521,0,121.78,122.01,0002,23,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471133763,874432.00
08/13/2016 20:15,2,0.207,ALERT,213.51,336.64,59.991,1471133704,"201051344000867","219011344069620",26.54,22.50,0,297.26,340.55,5.6,3.4,0.009,510854.9,510854.9,3056,0,0,0,L,1122011218,0,121.78,122.01,0002,19,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471133765,874433.00
08/13/2016 20:15,2,0.223,ALERT,212.61,335.44,59.970,1471133704,"201051344001093","219011344069620",25.92,22.00,0,295.76,339.04,5.9,3.7,0.004,518232.6,518232.6,3072,0,0,0,L,1122011218,0,122.23,121.33,0002,21,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471133766,874434.00
08/13/2016 20:15,2,0.166,ALERT,213.06,337.54,59.965,1471133704,"201051344000900","219011344069620",25.72,21.80,0,297.57,339.95,4.4,2.3,0.009,527206.3,527206.3,3066,0,0,0,L,1122011218,0,121.78,122.23,0002,18,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471133768,874435.00
08/13/2016 20:15,2,0.209,ALERT,213.51,337.24,59.981,1471133704,"201051344000648","219011344069620",26.32,21.50,0,296.66,341.15,5.6,3.5,0.009,516907.9,516907.9,3053,0,0,0,L,1122011218,0,121.33,122.68,0002,18,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471133770,874436.00
08/13/2016 20:15,2,0.203,ALERT,213.29,336.94,59.996,1471133704,"201051344000569","219011344069620",26.60,22.00,0,298.17,340.55,5.5,3.4,0.013,527571.1,527571.1,3055,0,0,0,L,1122011218,0,121.10,122.68,0002,19,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471133772,874437.00
08/13/2016 20:15,2,0.219,ALERT,213.06,336.64,59.981,1471133704,"201051344000983","219011344069620",26.32,22.30,0,297.87,340.55,5.9,3.7,0.009,519728.0,519728.0,3053,0,0,0,L,1122011218,0,121.55,122.01,0002,21,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471133774,874438.00
08/13/2016 20:15,2,0.193,ALERT,213.29,336.94,59.981,1471133704,"201051344001158","219011344069620",26.14,21.80,0,296.96,340.55,5.1,3.0,0.009,512299.9,512299.9,3060,0,0,0,L,1122011218,0,121.33,122.01,0002,21,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471133775,874439.00
08/13/2016 20:15,2,0.205,ALERT,213.51,338.14,59.975,1471133704,"201051344000576","219011344069620",25.70,21.50,0,297.57,341.75,5.4,3.3,0.009,519626.7,519626.7,3059,0,0,0,L,1122011218,0,121.78,122.23,0002,18,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471133777,874440.00
08/13/2016 20:15,2,0.129,ALERT,212.16,325.52,59.970,1471133704,"274151322000087","219011344069620",22.98,27.30,0,295.16,351.97,3.0,1.0,0.000,736083.0,736083.0,3071,0,0,0,L,1151911521,0,122.01,122.23,0002,24,0,0,0,0,0,0,21,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471133779,874441.00
08/13/2016 20:30,2,0.049,ALERT,213.74,299.37,59.986,1471134603,"201051344000645","219011344069620",27.43,21.80,0,297.87,346.26,1.4,0.0,0.000,519178.7,519178.7,3059,0,0,0,L,1122011218,0,122.01,122.68,0100,19,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1471134606,874442.00
08/13/2016 20:30,2,0.021,ALERT,212.16,297.26,60.002,1471134603,"274151322000085","219011344069620",25.50,23.80,0,296.06,344.76,0.0,0.0,0.000,763811.7,763811.7,3030,0,0,0,L,1151911521,0,122.46,122.46,0100,22,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1471134607,874443.00
08/13/2016 20:30,2,0.066,ALERT,213.74,299.07,59.975,1471134603,"201051344000633","219011344069620",27.23,21.00,0,295.76,341.75,1.9,0.0,0.000,510670.9,510670.9,3055,0,0,0,L,1122011218,0,122.01,122.68,0100,21,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1471134609,874444.00
08/13/2016 20:30,2,0.076,ALERT,213.29,299.07,59.986,1471134603,"201051344000469","219011344069620",26.94,20.00,0,296.96,339.95,2.1,0.1,0.000,512872.1,512872.1,3068,0,0,0,L,1122011218,0,121.10,122.68,0100,18,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1471134611,874445.00
08/13/2016 20:30,2,0.066,ALERT,212.61,297.87,60.002,1471134603,"201051344000646","219011344069620",26.94,20.70,0,294.86,337.84,1.9,0.0,0.000,514104.6,514104.6,3055,0,0,0,L,1122011218,0,122.23,121.55,0100,18,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1471134613,874446.00
08/13/2016 20:30,2,0.043,ALERT,211.93,296.96,59.991,1471134603,"274151322000052","219011344069620",26.20,23.30,0,295.76,337.84,0.0,0.0,0.000,783291.2,783291.2,3030,0,0,0,L,1151911521,0,121.33,122.46,0100,21,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1471134614,874447.00
08/13/2016 20:30,2,0.094,ALERT,213.06,298.17,60.002,1471134603,"201051344000585","219011344069620",24.97,21.30,0,295.46,337.84,2.3,0.3,0.000,523111.4,523111.4,3049,0,0,0,L,1122011218,0,121.78,122.01,0100,18,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1471134616,874448.00
08/13/2016 20:30,2,0.074,ALERT,212.83,298.47,60.007,1471134603,"201051344001230","219011344069620",26.84,20.00,0,296.06,336.94,2.0,0.0,0.000,517411.5,517411.5,3072,0,0,0,L,1122011218,0,122.46,121.33,0100,18,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1471134618,874449.00
08/13/2016 20:30,2,0.062,ALERT,213.29,298.47,59.981,1471134603,"201051344000582","219011344069620",27.10,21.30,0,296.36,338.14,1.7,0.0,0.000,510213.9,510213.9,3055,0,0,0,L,1122011218,0,122.23,122.01,0100,19,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1471134620,874450.00
08/13/2016 20:30,2,0.084,ALERT,212.61,297.87,59.996,1471134603,"201051344000955","219011344069620",27.19,21.30,0,295.76,336.64,2.3,0.3,0.000,523832.0,523832.0,3062,0,0,0,L,1122011218,0,121.78,121.78,0100,18,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1471134622,874451.00
08/13/2016 20:30,2,0.000,ALERT,211.93,297.26,59.975,1471134603,"274151322000094","219011344069620",0.00,23.30,0,294.86,386.53,0.0,0.0,0.000,641290.3,641290.3,3088,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,200,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1471134624,874452.00
08/13/2016 20:30,2,0.094,ALERT,213.29,300.27,60.007,1471134603,"201051344000579","219011344069620",27.53,21.00,0,298.47,341.75,2.6,0.6,0.000,527175.7,527175.7,3066,0,0,0,L,1122011218,0,121.55,122.23,0100,18,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1471134626,874453.00
08/13/2016 20:30,2,0.094,ALERT,213.06,298.47,59.986,1471134603,"201051344000890","219011344069620",27.31,20.70,0,296.06,337.54,2.6,0.6,0.000,521070.7,521070.7,3056,0,0,0,L,1122011218,0,122.46,121.33,0100,20,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1471134628,874454.00
08/13/2016 20:30,2,0.074,ALERT,213.06,298.17,59.959,1471134603,"201051344000438","219011344069620",27.27,20.70,0,296.06,338.14,2.0,0.1,0.000,522647.2,522647.2,3064,0,0,0,L,1122011218,0,122.46,121.78,0100,20,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1471134629,874455.00
08/13/2016 20:30,2,0.107,ALERT,213.06,297.26,59.986,1471134603,"201051344000417","219011344069620",26.96,21.00,0,294.86,337.24,3.0,1.0,0.000,514155.0,514155.0,3058,0,0,0,L,1122011218,0,122.01,121.78,0100,18,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1471134631,874456.00
08/13/2016 20:30,2,0.020,ALERT,212.16,297.87,59.986,1471134603,"274151322000083","219011344069620",25.98,23.00,0,296.66,348.06,0.0,0.0,0.000,776203.9,776203.9,3040,0,0,0,L,1151911521,0,121.55,122.68,0100,18,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1471134633,874457.00
08/13/2016 20:30,2,0.018,ALERT,212.61,297.87,59.986,1471134603,"274151322000076","219011344069620",26.90,23.30,0,296.06,338.44,0.0,0.0,0.000,827915.9,827915.9,3042,0,0,0,L,1151911521,0,122.01,122.91,0100,22,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1471134635,874458.00
08/13/2016 20:30,2,0.080,ALERT,213.29,300.27,60.007,1471134603,"201051344000868","219011344069620",26.96,21.00,0,298.47,339.65,2.2,0.2,0.000,511746.2,511746.2,3061,0,0,0,L,1122011218,0,121.55,122.68,0100,18,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1471134637,874459.00
08/13/2016 20:30,2,0.012,ALERT,211.70,298.47,59.986,1471134603,"274151322000095","219011344069620",26.14,22.50,0,297.26,344.15,0.0,0.0,0.000,819531.5,819531.5,3048,0,0,0,L,1151911521,0,122.23,122.23,0100,19,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1471134638,874460.00
08/13/2016 20:30,2,0.049,ALERT,213.29,299.67,59.996,1471134603,"201051344000988","219011344069620",27.23,21.00,0,296.06,362.49,1.4,0.0,0.000,507971.3,507971.3,3067,0,0,0,L,1122011218,0,121.33,122.68,0100,19,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1471134640,874461.00
08/13/2016 20:30,2,0.064,ALERT,212.83,297.26,60.002,1471134603,"201051344001025","219011344069620",27.31,20.70,0,296.66,368.50,1.8,0.0,0.000,522091.9,522091.9,3057,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1471134642,874462.00
08/13/2016 20:30,2,0.072,ALERT,213.51,299.97,59.986,1471134603,"201051344000458","219011344069620",26.98,21.80,0,297.87,339.34,2.0,0.0,0.000,519174.8,519174.8,3056,0,0,0,L,1122011218,0,121.78,122.68,0100,19,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1471134644,874463.00
