ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/13/2016 20:30,2,0.061,ALERT,213.96,299.67,60.012,1471134603,"201051344000853","219011344069620",27.43,21.00,0,297.87,344.76,1.7,0.0,0.000,518295.8,518295.8,3057,0,0,0,L,1122011218,0,122.23,122.68,0100,21,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1471134646,874464.00
08/13/2016 20:30,2,0.039,ALERT,213.29,298.17,60.007,1471134603,"201051344000685","219011344069620",27.02,20.30,0,295.46,337.84,1.1,0.0,0.000,521893.7,521893.7,3068,0,0,0,L,1122011218,0,122.91,121.55,0100,18,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1471134647,874465.00
08/13/2016 20:30,2,0.066,ALERT,213.06,297.57,59.996,1471134603,"201051344000917","219011344069620",26.82,22.00,0,294.26,338.14,1.8,0.0,0.000,518812.5,518812.5,3074,0,0,0,L,1122011218,0,122.01,122.01,0100,19,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1471134649,874466.00
08/13/2016 20:30,2,0.066,ALERT,213.29,298.47,59.981,1471134603,"201051344001145","219011344069620",27.19,20.00,0,296.36,338.14,1.9,0.0,0.000,524044.6,524044.6,3074,0,0,0,L,1122011218,0,122.23,121.78,0100,20,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1471134651,874467.00
08/13/2016 20:30,2,0.055,ALERT,213.06,297.26,59.991,1471134603,"201051344000651","219011344069620",27.02,21.00,0,295.16,337.84,1.5,0.0,0.000,516849.0,516849.0,3053,0,0,0,L,1122011218,0,122.68,121.55,0100,19,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1471134653,874468.00
08/13/2016 20:30,2,0.006,ALERT,211.70,297.26,59.981,1471134603,"274151322000088","219011344069620",23.76,23.50,0,296.06,351.07,0.0,0.0,0.000,747931.9,747931.9,3033,0,0,0,L,1151911521,0,122.01,122.23,0100,19,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1471134654,874469.00
08/13/2016 20:30,2,0.000,ALERT,212.83,296.66,59.991,1471134603,"274151322000068","219011344069620",0.00,24.00,0,294.86,391.34,0.0,0.0,0.000,641504.6,641504.6,3084,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,198,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1471134656,874470.00
08/13/2016 20:30,2,0.088,ALERT,212.61,297.87,59.986,1471134603,"201051344001135","219011344069620",27.39,21.30,0,296.06,336.94,2.5,0.5,0.000,512981.8,512981.8,3054,0,0,0,L,1122011218,0,122.01,121.55,0100,20,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1471134658,874471.00
08/13/2016 20:30,2,0.072,ALERT,213.06,300.57,60.028,1471134603,"201051344000594","219011344069620",27.53,21.00,0,297.87,339.34,2.0,0.0,0.000,523601.0,523601.0,3060,0,0,0,L,1122011218,0,121.55,122.01,0100,18,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1471134660,874472.00
08/13/2016 20:30,2,0.072,ALERT,213.06,297.87,59.986,1471134603,"201051344001203","219011344069620",26.82,21.00,0,295.76,339.04,2.0,0.0,0.000,520867.0,520867.0,3066,0,0,0,L,1122011218,0,122.68,121.55,0100,18,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1471134662,874473.00
08/13/2016 20:30,2,0.016,ALERT,212.16,297.87,59.986,1471134603,"274151322000054","219011344069620",25.41,24.00,0,296.36,342.35,0.0,0.0,0.000,763471.5,763471.5,3030,0,0,0,L,1151911521,0,121.78,122.46,0100,22,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1471134664,874474.00
08/13/2016 20:30,2,0.078,ALERT,213.74,299.67,59.996,1471134603,"201051344000867","219011344069620",26.72,21.50,0,297.57,340.55,2.1,0.1,0.000,510855.3,510855.3,3058,0,0,0,L,1122011218,0,122.01,122.46,0100,19,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1471134666,874475.00
08/13/2016 20:30,2,0.098,ALERT,212.83,297.87,59.981,1471134603,"201051344001093","219011344069620",26.66,21.00,0,295.76,337.54,2.7,0.7,0.000,518233.1,518233.1,3074,0,0,0,L,1122011218,0,122.23,121.78,0100,21,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1471134667,874476.00
08/13/2016 20:30,2,0.039,ALERT,213.29,299.67,59.986,1471134603,"201051344000900","219011344069620",26.94,20.70,0,297.87,339.65,1.1,0.0,0.000,527206.5,527206.5,3068,0,0,0,L,1122011218,0,121.78,122.46,0100,18,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1471134669,874477.00
08/13/2016 20:30,2,0.074,ALERT,213.74,299.37,59.986,1471134603,"201051344000648","219011344069620",27.19,20.70,0,297.26,340.55,2.1,0.1,0.000,516908.3,516908.3,3055,0,0,0,L,1122011218,0,121.33,122.91,0100,18,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1471134671,874478.00
08/13/2016 20:30,2,0.076,ALERT,213.29,300.27,59.986,1471134603,"201051344000569","219011344069620",27.41,21.00,0,299.07,374.81,2.1,0.1,0.000,527571.5,527571.5,3057,0,0,0,L,1122011218,0,121.33,122.91,0100,19,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1471134673,874479.00
08/13/2016 20:30,2,0.088,ALERT,213.51,299.97,59.991,1471134603,"201051344000983","219011344069620",27.17,21.30,0,298.47,340.25,2.4,0.4,0.000,519728.5,519728.5,3055,0,0,0,L,1122011218,0,121.78,122.46,0100,21,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1471134675,874480.00
08/13/2016 20:30,2,0.055,ALERT,213.29,299.37,59.959,1471134603,"201051344001158","219011344069620",27.10,20.70,0,297.57,340.25,1.5,0.0,0.000,512300.2,512300.2,3062,0,0,0,L,1122011218,0,121.33,122.23,0100,20,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1471134677,874481.00
08/13/2016 20:30,2,0.066,ALERT,213.74,300.27,59.981,1471134603,"201051344000576","219011344069620",26.48,20.70,0,298.17,340.55,1.8,0.0,0.000,519627.0,519627.0,3061,0,0,0,L,1122011218,0,121.78,122.46,0100,18,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1471134679,874482.00
08/13/2016 20:30,2,0.031,ALERT,211.93,297.26,59.986,1471134603,"274151322000087","219011344069620",24.07,25.30,0,295.16,336.94,0.0,0.0,0.000,736083.0,736083.0,3073,0,0,0,L,1151911521,0,122.01,122.46,0100,22,0,0,0,0,0,0,26,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1471134680,874483.00
08/13/2016 20:45,2,0.049,ALERT,213.06,299.07,59.996,1471135503,"201051344000645","219011344069620",26.36,21.00,0,287.05,301.47,1.3,0.0,0.000,519178.7,519178.7,3061,0,0,0,L,1122011218,0,121.78,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471135505,874484.00
08/13/2016 20:45,2,0.000,ALERT,211.70,295.76,60.002,1471135503,"274151322000085","219011344069620",0.00,22.80,0,284.34,299.67,0.0,0.0,0.000,763811.7,763811.7,3032,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1471135507,874485.00
08/13/2016 20:45,2,0.070,ALERT,213.29,298.77,59.996,1471135503,"201051344000633","219011344069620",24.39,20.00,0,285.54,301.17,1.8,0.0,0.000,510670.9,510670.9,3057,0,0,0,L,1122011218,0,121.78,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471135509,874486.00
08/13/2016 20:45,2,0.076,ALERT,213.96,300.27,60.007,1471135503,"201051344000469","219011344069620",25.52,19.50,0,286.44,301.17,2.0,0.0,0.000,512872.1,512872.1,3070,0,0,0,L,1122011218,0,121.55,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471135510,874487.00
08/13/2016 20:45,2,0.066,ALERT,212.83,298.17,60.012,1471135503,"201051344000646","219011344069620",25.56,20.00,0,283.74,304.48,1.7,0.0,0.000,514104.6,514104.6,3057,0,0,0,L,1122011218,0,122.46,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471135512,874488.00
08/13/2016 20:45,2,0.000,ALERT,212.16,298.47,59.996,1471135503,"274151322000052","219011344069620",0.00,22.30,0,284.34,301.47,0.0,0.0,0.000,783291.2,783291.2,3032,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1471135514,874489.00
08/13/2016 20:45,2,0.088,ALERT,213.29,298.47,59.991,1471135503,"201051344000585","219011344069620",26.20,20.30,0,284.04,304.18,2.4,0.4,0.000,523111.5,523111.5,3051,0,0,0,L,1122011218,0,122.01,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471135516,874490.00
08/13/2016 20:45,2,0.074,ALERT,213.06,298.77,60.007,1471135503,"201051344001230","219011344069620",25.54,19.50,0,284.94,305.38,1.9,0.0,0.000,517411.5,517411.5,3074,0,0,0,L,1122011218,0,122.46,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471135518,874491.00
08/13/2016 20:45,2,0.064,ALERT,213.74,299.07,60.007,1471135503,"201051344000582","219011344069620",26.00,20.00,0,285.24,305.08,1.7,0.0,0.000,510213.9,510213.9,3057,0,0,0,L,1122011218,0,122.46,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471135520,874492.00
08/13/2016 20:45,2,0.088,ALERT,212.83,298.17,60.002,1471135503,"201051344000955","219011344069620",25.29,20.30,0,284.64,304.48,2.2,0.2,0.000,523832.1,523832.1,3064,0,0,0,L,1122011218,0,121.78,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471135521,874493.00
08/13/2016 20:45,2,0.000,ALERT,212.38,297.26,59.996,1471135503,"274151322000094","219011344069620",0.00,22.30,0,284.04,300.87,0.0,0.0,0.000,641290.3,641290.3,3090,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471135523,874494.00
08/13/2016 20:45,2,0.094,ALERT,213.74,301.17,59.996,1471135503,"201051344000579","219011344069620",26.48,20.00,0,287.65,302.37,2.5,0.5,0.000,527175.9,527175.9,3068,0,0,0,L,1122011218,0,121.78,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471135525,874495.00
08/13/2016 20:45,2,0.094,ALERT,213.06,298.77,60.002,1471135503,"201051344000890","219011344069620",26.32,20.00,0,285.54,305.38,2.5,0.5,0.000,521070.9,521070.9,3058,0,0,0,L,1122011218,0,122.46,121.33,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471135527,874496.00
08/13/2016 20:45,2,0.076,ALERT,213.29,298.17,59.996,1471135503,"201051344000438","219011344069620",26.18,19.80,0,284.94,304.48,2.1,0.1,0.000,522647.2,522647.2,3066,0,0,0,L,1122011218,0,122.68,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471135529,874497.00
08/13/2016 20:45,2,0.109,ALERT,213.29,297.57,60.002,1471135503,"201051344000417","219011344069620",25.76,20.00,0,284.04,304.18,2.7,0.6,0.000,514155.2,514155.2,3060,0,0,0,L,1122011218,0,122.23,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471135531,874498.00
08/13/2016 20:45,2,0.000,ALERT,212.38,298.17,60.007,1471135503,"274151322000083","219011344069620",0.00,22.00,0,284.94,301.47,0.0,0.0,0.000,776203.9,776203.9,3042,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1471135532,874499.00
08/13/2016 20:45,2,0.018,ALERT,213.06,297.87,59.996,1471135503,"274151322000076","219011344069620",25.64,22.30,0,284.04,301.47,0.0,0.0,0.000,827915.9,827915.9,3044,0,0,0,L,1151911521,0,122.01,123.14,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1471135534,874500.00
08/13/2016 20:45,2,0.062,ALERT,213.74,301.17,60.018,1471135503,"201051344000868","219011344069620",19.84,20.00,0,287.95,302.37,1.5,0.0,0.000,511746.2,511746.2,3063,0,0,0,L,1122011218,0,121.78,122.91,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471135536,874501.00
08/13/2016 20:45,2,0.012,ALERT,212.83,299.07,60.002,1471135503,"274151322000095","219011344069620",24.81,21.80,0,285.54,302.37,0.0,0.0,0.000,819531.5,819531.5,3050,0,0,0,L,1151911521,0,122.23,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1471135538,874502.00
08/13/2016 20:45,2,0.049,ALERT,213.74,300.57,59.996,1471135503,"201051344000988","219011344069620",26.42,20.00,0,285.24,301.47,1.4,0.0,0.000,507971.3,507971.3,3069,0,0,0,L,1122011218,0,121.78,122.91,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471135540,874503.00
08/13/2016 20:45,2,0.064,ALERT,213.06,297.87,60.007,1471135503,"201051344001025","219011344069620",26.48,19.80,0,284.34,304.18,1.8,0.0,0.000,522091.9,522091.9,3059,0,0,0,L,1122011218,0,122.23,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471135542,874504.00
08/13/2016 20:45,2,0.072,ALERT,213.96,300.57,60.002,1471135503,"201051344000458","219011344069620",26.02,21.00,0,287.05,302.37,1.9,0.0,0.000,519174.8,519174.8,3058,0,0,0,L,1122011218,0,122.01,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471135543,874505.00
08/13/2016 20:45,2,0.057,ALERT,214.41,300.57,60.007,1471135503,"201051344000853","219011344069620",26.68,20.00,0,287.05,302.07,1.6,0.0,0.000,518295.8,518295.8,3059,0,0,0,L,1122011218,0,122.46,122.91,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471135545,874506.00
08/13/2016 20:45,2,0.039,ALERT,213.51,298.47,60.002,1471135503,"201051344000685","219011344069620",26.10,19.80,0,284.64,305.08,1.1,0.0,0.000,521893.7,521893.7,3070,0,0,0,L,1122011218,0,123.36,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471135547,874507.00
08/13/2016 20:45,2,0.066,ALERT,213.29,298.17,60.007,1471135503,"201051344000917","219011344069620",25.88,21.30,0,283.44,303.88,1.8,0.0,0.000,518812.5,518812.5,3076,0,0,0,L,1122011218,0,122.23,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471135549,874508.00
08/13/2016 20:45,2,0.066,ALERT,213.51,298.47,60.007,1471135503,"201051344001145","219011344069620",26.34,19.50,0,284.94,305.38,1.8,0.0,0.000,524044.6,524044.6,3076,0,0,0,L,1122011218,0,122.46,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471135551,874509.00
08/13/2016 20:45,2,0.057,ALERT,213.29,297.57,60.012,1471135503,"201051344000651","219011344069620",26.20,20.00,0,284.04,303.58,1.5,0.0,0.000,516849.0,516849.0,3055,0,0,0,L,1122011218,0,122.91,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471135552,874510.00
08/13/2016 20:45,2,0.000,ALERT,212.16,297.87,60.007,1471135503,"274151322000088","219011344069620",0.00,22.80,0,284.64,301.17,0.0,0.0,0.000,747931.9,747931.9,3035,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1471135554,874511.00
08/13/2016 20:45,2,0.000,ALERT,213.06,297.26,60.039,1471135503,"274151322000068","219011344069620",0.00,23.00,0,284.04,300.27,0.0,0.0,0.000,641504.6,641504.6,3086,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471135556,874512.00
08/13/2016 20:45,2,0.084,ALERT,213.06,298.47,60.012,1471135503,"201051344001135","219011344069620",26.74,20.00,0,284.64,304.18,2.3,0.3,0.000,512981.9,512981.9,3056,0,0,0,L,1122011218,0,122.23,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471135558,874513.00
08/13/2016 20:45,2,0.072,ALERT,213.74,301.17,60.007,1471135503,"201051344000594","219011344069620",26.88,20.00,0,287.35,302.37,2.0,0.0,0.000,523601.0,523601.0,3062,0,0,0,L,1122011218,0,121.78,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471135560,874514.00
08/13/2016 20:45,2,0.070,ALERT,213.51,297.87,60.018,1471135503,"201051344001203","219011344069620",25.98,20.00,0,284.64,305.38,1.9,0.0,0.000,520867.0,520867.0,3068,0,0,0,L,1122011218,0,122.91,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471135562,874515.00
08/13/2016 20:45,2,0.016,ALERT,212.61,298.77,60.007,1471135503,"274151322000054","219011344069620",24.85,23.00,0,284.94,301.47,0.0,0.0,0.000,763471.5,763471.5,3032,0,0,0,L,1151911521,0,122.01,122.68,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1471135563,874516.00
08/13/2016 20:45,2,0.078,ALERT,214.19,300.27,60.002,1471135503,"201051344000867","219011344069620",25.92,21.00,0,286.74,302.37,2.1,0.1,0.000,510855.3,510855.3,3060,0,0,0,L,1122011218,0,122.23,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471135565,874517.00
08/13/2016 20:45,2,0.100,ALERT,213.29,298.47,60.002,1471135503,"201051344001093","219011344069620",25.82,20.30,0,284.64,304.18,2.6,0.6,0.000,518233.2,518233.2,3076,0,0,0,L,1122011218,0,122.46,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471135567,874518.00
08/13/2016 20:45,2,0.039,ALERT,213.74,300.57,60.002,1471135503,"201051344000900","219011344069620",26.22,20.00,0,287.05,301.77,1.1,0.0,0.000,527206.5,527206.5,3070,0,0,0,L,1122011218,0,122.01,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471135569,874519.00
08/13/2016 20:45,2,0.072,ALERT,214.19,299.97,60.002,1471135503,"201051344000648","219011344069620",26.64,19.80,0,286.44,302.07,2.0,0.0,0.000,516908.3,516908.3,3057,0,0,0,L,1122011218,0,121.78,123.14,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471135571,874520.00
08/13/2016 20:45,2,0.076,ALERT,213.96,301.17,59.986,1471135503,"201051344000569","219011344069620",26.88,20.00,0,287.65,302.68,2.1,0.1,0.000,527571.5,527571.5,3059,0,0,0,L,1122011218,0,121.55,123.14,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471135573,874521.00
08/13/2016 20:45,2,0.082,ALERT,213.96,300.87,59.996,1471135503,"201051344000983","219011344069620",26.56,20.30,0,287.35,302.68,2.2,0.2,0.000,519728.5,519728.5,3057,0,0,0,L,1122011218,0,122.01,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471135574,874522.00
08/13/2016 20:45,2,0.055,ALERT,213.74,300.27,59.981,1471135503,"201051344001158","219011344069620",26.58,19.80,0,286.74,301.47,1.5,0.0,0.000,512300.2,512300.2,3064,0,0,0,L,1122011218,0,121.78,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471135576,874523.00
08/13/2016 20:45,2,0.064,ALERT,214.41,301.17,59.991,1471135503,"201051344000576","219011344069620",25.82,19.80,0,287.35,302.07,1.7,0.0,0.000,519627.0,519627.0,3063,0,0,0,L,1122011218,0,122.23,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471135578,874524.00
08/13/2016 20:45,2,0.031,ALERT,212.61,296.96,59.986,1471135503,"274151322000087","219011344069620",23.89,24.00,0,284.04,300.87,0.0,0.0,0.000,736083.0,736083.0,3075,0,0,0,L,1151911521,0,122.23,122.91,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1471135580,874525.00
08/13/2016 21:00,2,0.000,ALERT,214.19,299.97,60.002,1471136404,"201051344000645","219011344069620",0.00,20.30,0,296.96,301.77,0.0,0.0,0.000,519178.7,519178.7,3063,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1471136407,874526.00
08/13/2016 21:00,2,0.000,ALERT,212.16,297.26,59.986,1471136404,"274151322000085","219011344069620",0.00,22.00,0,294.86,301.47,0.0,0.0,0.000,763811.7,763811.7,3034,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1471136409,874527.00
08/13/2016 21:00,2,0.000,ALERT,214.19,299.67,60.002,1471136404,"201051344000633","219011344069620",0.00,19.50,0,295.16,301.47,0.0,0.0,0.000,510670.9,510670.9,3059,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1471136410,874528.00
08/13/2016 21:00,2,0.000,ALERT,213.51,299.67,60.002,1471136404,"201051344000469","219011344069620",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,512872.2,512872.2,3072,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1471136412,874529.00
08/13/2016 21:00,2,0.000,ALERT,212.38,297.87,60.012,1471136404,"201051344000646","219011344069620",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,514104.6,514104.6,3059,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1471136414,874530.00
08/13/2016 21:00,2,0.000,ALERT,211.93,297.26,59.986,1471136404,"274151322000052","219011344069620",0.00,21.50,0,295.46,299.97,0.0,0.0,0.000,783291.2,783291.2,3034,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1471136416,874531.00
08/13/2016 21:00,2,0.000,ALERT,212.83,298.47,59.996,1471136404,"201051344000585","219011344069620",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,523111.5,523111.5,3053,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1471136417,874532.00
08/13/2016 21:00,2,0.000,ALERT,212.61,298.77,60.034,1471136404,"201051344001230","219011344069620",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,517411.5,517411.5,3076,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471136419,874533.00
08/13/2016 21:00,2,0.000,ALERT,213.06,299.07,59.981,1471136404,"201051344000582","219011344069620",0.00,19.80,0,296.96,300.57,0.0,0.0,0.000,510213.9,510213.9,3059,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1471136421,874534.00
08/13/2016 21:00,2,0.000,ALERT,212.38,298.17,60.002,1471136404,"201051344000955","219011344069620",0.00,19.80,0,296.36,299.67,0.0,0.0,0.000,523832.1,523832.1,3066,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1471136423,874535.00
08/13/2016 21:00,2,0.000,ALERT,212.38,296.36,59.959,1471136404,"274151322000094","219011344069620",0.00,21.50,0,295.16,357.38,0.0,0.0,0.000,641290.3,641290.3,3092,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1471136425,874536.00
08/13/2016 21:00,2,0.000,ALERT,213.51,300.57,60.007,1471136404,"201051344000579","219011344069620",0.00,19.50,0,299.37,302.68,0.0,0.0,0.000,527175.9,527175.9,3070,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1471136427,874537.00
08/13/2016 21:00,2,0.000,ALERT,212.61,298.47,60.023,1471136404,"201051344000890","219011344069620",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,521070.9,521070.9,3060,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1471136429,874538.00
08/13/2016 21:00,2,0.000,ALERT,212.83,297.87,60.012,1471136404,"201051344000438","219011344069620",0.00,19.30,0,296.36,299.97,0.0,0.0,0.000,522647.2,522647.2,3068,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1471136431,874539.00
08/13/2016 21:00,2,0.000,ALERT,212.83,297.57,60.018,1471136404,"201051344000417","219011344069620",0.00,19.50,0,295.76,299.07,0.0,0.0,0.000,514155.3,514155.3,3062,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1471136432,874540.00
08/13/2016 21:00,2,0.000,ALERT,212.16,297.57,60.002,1471136404,"274151322000083","219011344069620",0.00,21.50,0,295.76,299.97,0.0,0.0,0.000,776203.9,776203.9,3044,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1471136434,874541.00
08/13/2016 21:00,2,0.000,ALERT,212.83,296.66,60.018,1471136404,"274151322000076","219011344069620",0.00,21.50,0,295.46,299.67,0.0,0.0,0.000,827915.9,827915.9,3046,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1471136436,874542.00
08/13/2016 21:00,2,0.000,ALERT,213.51,300.87,60.012,1471136404,"201051344000868","219011344069620",0.00,19.50,0,299.37,302.98,0.0,0.0,0.000,511746.2,511746.2,3065,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1471136438,874543.00
08/13/2016 21:00,2,0.000,ALERT,212.16,297.57,60.012,1471136404,"274151322000095","219011344069620",0.00,21.00,0,296.66,300.27,0.0,0.0,0.000,819531.5,819531.5,3052,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1471136440,874544.00
08/13/2016 21:00,2,0.000,ALERT,213.51,299.67,59.986,1471136404,"201051344000988","219011344069620",0.00,19.80,0,296.06,302.07,0.0,0.0,0.000,507971.3,507971.3,3071,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1471136442,874545.00
08/13/2016 21:00,2,0.000,ALERT,212.61,297.57,60.007,1471136404,"201051344001025","219011344069620",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,522091.9,522091.9,3061,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1471136443,874546.00
08/13/2016 21:00,2,0.000,ALERT,213.51,299.97,59.975,1471136404,"201051344000458","219011344069620",0.00,20.30,0,298.77,302.68,0.0,0.0,0.000,519174.8,519174.8,3060,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1471136445,874547.00
08/13/2016 21:00,2,0.000,ALERT,214.19,299.97,60.002,1471136404,"201051344000853","219011344069620",0.00,19.50,0,298.77,302.37,0.0,0.0,0.000,518295.8,518295.8,3061,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1471136447,874548.00
08/13/2016 21:00,2,0.000,ALERT,213.06,298.17,60.012,1471136404,"201051344000685","219011344069620",0.00,19.30,0,296.36,299.97,0.0,0.0,0.000,521893.7,521893.7,3072,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1471136449,874549.00
08/13/2016 21:00,2,0.000,ALERT,212.83,297.87,60.018,1471136404,"201051344000917","219011344069620",0.00,20.70,0,295.46,299.37,0.0,0.0,0.000,518812.5,518812.5,3078,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1471136450,874550.00
08/13/2016 21:00,2,0.000,ALERT,213.06,298.47,60.012,1471136404,"201051344001145","219011344069620",0.00,19.30,0,296.96,300.57,0.0,0.0,0.000,524044.6,524044.6,3078,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1471136452,874551.00
08/13/2016 21:00,2,0.000,ALERT,213.06,297.57,60.012,1471136404,"201051344000651","219011344069620",0.00,19.50,0,296.06,299.37,0.0,0.0,0.000,516849.0,516849.0,3057,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1471136454,874552.00
08/13/2016 21:00,2,0.000,ALERT,211.93,296.96,59.991,1471136404,"274151322000088","219011344069620",0.00,22.00,0,295.46,299.37,0.0,0.0,0.000,747931.9,747931.9,3037,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1471136456,874553.00
08/13/2016 21:00,2,0.000,ALERT,212.83,296.66,60.012,1471136404,"274151322000068","219011344069620",0.00,22.30,0,294.86,362.49,0.0,0.0,0.000,641504.6,641504.6,3088,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1471136458,874554.00
08/13/2016 21:00,2,0.000,ALERT,212.38,298.17,60.012,1471136404,"201051344001135","219011344069620",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,512981.9,512981.9,3058,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1471136459,874555.00
08/13/2016 21:00,2,0.000,ALERT,213.29,300.57,60.018,1471136404,"201051344000594","219011344069620",0.00,19.80,0,298.47,302.37,0.0,0.0,0.000,523601.0,523601.0,3064,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1471136461,874556.00
08/13/2016 21:00,2,0.000,ALERT,213.06,297.87,60.012,1471136404,"201051344001203","219011344069620",0.00,19.50,0,296.06,301.17,0.0,0.0,0.000,520867.0,520867.0,3070,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1471136463,874557.00
08/13/2016 21:00,2,0.000,ALERT,212.38,297.26,60.012,1471136404,"274151322000054","219011344069620",0.00,22.50,0,295.76,300.27,0.0,0.0,0.000,763471.5,763471.5,3034,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1471136465,874558.00
08/13/2016 21:00,2,0.000,ALERT,213.96,299.97,60.007,1471136404,"201051344000867","219011344069620",0.00,20.30,0,298.47,302.37,0.0,0.0,0.000,510855.3,510855.3,3062,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1471136467,874559.00
08/13/2016 21:00,2,0.000,ALERT,212.83,298.17,60.007,1471136404,"201051344001093","219011344069620",0.00,20.00,0,296.36,299.67,0.0,0.0,0.000,518233.3,518233.3,3078,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1471136468,874560.00
08/13/2016 21:00,2,0.000,ALERT,213.29,299.97,60.012,1471136404,"201051344000900","219011344069620",0.00,19.50,0,298.47,301.77,0.0,0.0,0.000,527206.5,527206.5,3072,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1471136470,874561.00
08/13/2016 21:00,2,0.000,ALERT,213.74,299.37,59.996,1471136404,"201051344000648","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,516908.3,516908.3,3059,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1471136472,874562.00
08/13/2016 21:00,2,0.000,ALERT,213.74,300.27,60.002,1471136404,"201051344000569","219011344069620",0.00,19.80,0,299.37,302.98,0.0,0.0,0.000,527571.5,527571.5,3061,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1471136474,874563.00
08/13/2016 21:00,2,0.000,ALERT,213.51,299.97,60.007,1471136404,"201051344000983","219011344069620",0.00,19.80,0,299.07,302.68,0.0,0.0,0.000,519728.5,519728.5,3059,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1471136476,874564.00
08/13/2016 21:00,2,0.000,ALERT,213.51,299.37,60.007,1471136404,"201051344001158","219011344069620",0.00,19.30,0,297.87,301.47,0.0,0.0,0.000,512300.2,512300.2,3066,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1471136478,874565.00
08/13/2016 21:00,2,0.000,ALERT,213.96,300.27,60.012,1471136404,"201051344000576","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,519627.0,519627.0,3065,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1471136479,874566.00
08/13/2016 21:00,2,0.000,ALERT,212.16,296.36,60.002,1471136404,"274151322000087","219011344069620",0.00,23.30,0,295.16,299.07,0.0,0.0,0.000,736083.0,736083.0,3077,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1471136481,874567.00
08/13/2016 21:15,2,0.000,ALERT,213.06,298.17,59.970,1471137303,"201051344000645","219011344069620",0.00,19.80,0,296.96,301.47,0.0,0.0,0.000,519178.7,519178.7,3065,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471137305,874568.00
08/13/2016 21:15,2,0.000,ALERT,211.48,295.76,59.949,1471137303,"274151322000085","219011344069620",0.00,21.50,0,294.56,298.47,0.0,0.0,0.000,763811.7,763811.7,3036,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471137307,874569.00
08/13/2016 21:15,2,0.000,ALERT,213.06,297.87,59.970,1471137303,"201051344000633","219011344069620",0.00,19.30,0,295.46,301.17,0.0,0.0,0.000,510670.9,510670.9,3061,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471137309,874570.00
08/13/2016 21:15,2,0.000,ALERT,212.61,297.87,59.970,1471137303,"201051344000469","219011344069620",0.00,18.70,0,296.06,301.17,0.0,0.0,0.000,512872.2,512872.2,3074,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471137311,874571.00
08/13/2016 21:15,2,0.000,ALERT,211.93,296.66,59.970,1471137303,"201051344000646","219011344069620",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,514104.6,514104.6,3061,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471137313,874572.00
08/13/2016 21:15,2,0.000,ALERT,211.03,296.66,59.959,1471137303,"274151322000052","219011344069620",0.00,21.30,0,294.26,298.77,0.0,0.0,0.000,783291.2,783291.2,3036,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471137315,874573.00
08/13/2016 21:15,2,0.000,ALERT,212.38,296.96,59.970,1471137303,"201051344000585","219011344069620",0.00,19.50,0,295.46,299.97,0.0,0.0,0.000,523111.5,523111.5,3055,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471137316,874574.00
08/13/2016 21:15,2,0.000,ALERT,212.16,297.26,59.938,1471137303,"201051344001230","219011344069620",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,517411.5,517411.5,3078,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471137318,874575.00
08/13/2016 21:15,2,0.000,ALERT,212.83,297.57,59.991,1471137303,"201051344000582","219011344069620",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,510213.9,510213.9,3061,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471137320,874576.00
08/13/2016 21:15,2,0.000,ALERT,212.16,296.66,59.975,1471137303,"201051344000955","219011344069620",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,523832.1,523832.1,3068,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471137322,874577.00
08/13/2016 21:15,2,0.000,ALERT,211.48,295.76,59.981,1471137303,"274151322000094","219011344069620",0.00,21.00,0,294.26,297.87,0.0,0.0,0.000,641290.3,641290.3,3094,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471137324,874578.00
08/13/2016 21:15,2,0.000,ALERT,212.38,298.47,59.965,1471137303,"201051344000579","219011344069620",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,527175.9,527175.9,3072,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471137326,874579.00
08/13/2016 21:15,2,0.000,ALERT,212.38,297.26,59.959,1471137303,"201051344000890","219011344069620",0.00,19.30,0,296.36,300.87,0.0,0.0,0.000,521070.9,521070.9,3062,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471137328,874580.00
08/13/2016 21:15,2,0.000,ALERT,212.38,296.66,59.959,1471137303,"201051344000438","219011344069620",0.00,19.00,0,295.76,299.97,0.0,0.0,0.000,522647.2,522647.2,3070,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471137329,874581.00
08/13/2016 21:15,2,0.000,ALERT,212.38,296.06,59.970,1471137303,"201051344000417","219011344069620",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,514155.3,514155.3,3064,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471137331,874582.00
08/13/2016 21:15,2,0.000,ALERT,211.48,296.06,59.965,1471137303,"274151322000083","219011344069620",0.00,21.00,0,294.86,299.07,0.0,0.0,0.000,776203.9,776203.9,3046,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471137333,874583.00
08/13/2016 21:15,2,0.000,ALERT,212.16,295.76,59.965,1471137303,"274151322000076","219011344069620",0.00,21.00,0,294.26,298.47,0.0,0.0,0.000,827915.9,827915.9,3048,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471137335,874584.00
08/13/2016 21:15,2,0.000,ALERT,212.61,298.77,59.970,1471137303,"201051344000868","219011344069620",0.00,19.30,0,297.87,302.37,0.0,0.0,0.000,511746.2,511746.2,3067,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471137336,874585.00
08/13/2016 21:15,2,0.000,ALERT,211.48,296.96,59.965,1471137303,"274151322000095","219011344069620",0.00,20.30,0,295.76,299.07,0.0,0.0,0.000,819531.5,819531.5,3054,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471137338,874586.00
08/13/2016 21:15,2,0.000,ALERT,212.38,298.17,59.970,1471137303,"201051344000988","219011344069620",0.00,19.50,0,294.86,301.17,0.0,0.0,0.000,507971.3,507971.3,3073,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471137340,874587.00
08/13/2016 21:15,2,0.000,ALERT,212.16,295.76,59.970,1471137303,"201051344001025","219011344069620",0.00,19.00,0,295.16,300.27,0.0,0.0,0.000,522091.9,522091.9,3063,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471137342,874588.00
08/13/2016 21:15,2,0.000,ALERT,212.61,298.47,59.981,1471137303,"201051344000458","219011344069620",0.00,20.00,0,297.26,302.37,0.0,0.0,0.000,519174.8,519174.8,3062,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471137344,874589.00
08/13/2016 21:15,2,0.000,ALERT,213.29,298.17,59.975,1471137303,"201051344000853","219011344069620",0.00,19.30,0,297.26,301.77,0.0,0.0,0.000,518295.8,518295.8,3063,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471137346,874590.00
08/13/2016 21:15,2,0.000,ALERT,212.61,296.66,59.922,1471137303,"201051344000685","219011344069620",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,521893.7,521893.7,3074,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471137347,874591.00
08/13/2016 21:15,2,0.000,ALERT,212.38,296.06,59.965,1471137303,"201051344000917","219011344069620",0.00,20.30,0,294.56,299.07,0.0,0.0,0.000,518812.5,518812.5,3080,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471137349,874592.00
08/13/2016 21:15,2,0.000,ALERT,212.61,296.96,59.959,1471137303,"201051344001145","219011344069620",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,524044.6,524044.6,3080,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471137351,874593.00
08/13/2016 21:15,2,0.000,ALERT,212.38,295.76,59.928,1471137303,"201051344000651","219011344069620",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,516849.0,516849.0,3059,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471137353,874594.00
08/13/2016 21:15,2,0.000,ALERT,211.03,295.76,59.975,1471137303,"274151322000088","219011344069620",0.00,21.50,0,294.56,298.47,0.0,0.0,0.000,747931.9,747931.9,3039,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471137355,874595.00
08/13/2016 21:15,2,0.000,ALERT,211.93,295.46,59.965,1471137303,"274151322000068","219011344069620",0.00,21.80,0,293.66,297.57,0.0,0.0,0.000,641504.6,641504.6,3090,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471137356,874596.00
08/13/2016 21:15,2,0.000,ALERT,211.93,296.36,59.970,1471137303,"201051344001135","219011344069620",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,512981.9,512981.9,3060,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471137358,874597.00
08/13/2016 21:15,2,0.000,ALERT,212.38,299.07,59.965,1471137303,"201051344000594","219011344069620",0.00,19.30,0,297.26,302.07,0.0,0.0,0.000,523601.0,523601.0,3066,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471137360,874598.00
08/13/2016 21:15,2,0.000,ALERT,212.38,296.06,59.970,1471137303,"201051344001203","219011344069620",0.00,19.30,0,295.46,301.17,0.0,0.0,0.000,520867.0,520867.0,3072,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471137362,874599.00
08/13/2016 21:15,2,0.000,ALERT,211.25,296.36,59.959,1471137303,"274151322000054","219011344069620",0.00,21.80,0,294.56,299.37,0.0,0.0,0.000,763471.5,763471.5,3036,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471137364,874600.00
08/13/2016 21:15,2,0.000,ALERT,212.83,297.87,59.970,1471137303,"201051344000867","219011344069620",0.00,19.80,0,296.96,302.07,0.0,0.0,0.000,510855.3,510855.3,3064,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471137365,874601.00
08/13/2016 21:15,2,0.000,ALERT,212.16,296.36,59.944,1471137303,"201051344001093","219011344069620",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,518233.3,518233.3,3080,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471137367,874602.00
08/13/2016 21:15,2,0.000,ALERT,212.61,298.47,59.975,1471137303,"201051344000900","219011344069620",0.00,19.30,0,296.96,301.47,0.0,0.0,0.000,527206.5,527206.5,3074,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471137369,874603.00
08/13/2016 21:15,2,0.000,ALERT,212.83,297.87,59.975,1471137303,"201051344000648","219011344069620",0.00,19.00,0,296.66,301.47,0.0,0.0,0.000,516908.3,516908.3,3061,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471137371,874604.00
08/13/2016 21:15,2,0.000,ALERT,212.61,298.77,59.996,1471137303,"201051344000569","219011344069620",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,527571.5,527571.5,3063,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471137373,874605.00
08/13/2016 21:15,2,0.000,ALERT,212.61,298.47,59.981,1471137303,"201051344000983","219011344069620",0.00,19.50,0,297.57,301.77,0.0,0.0,0.000,519728.5,519728.5,3061,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471137374,874606.00
08/13/2016 21:15,2,0.000,ALERT,212.61,297.87,59.970,1471137303,"201051344001158","219011344069620",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,512300.2,512300.2,3068,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471137376,874607.00
