ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/13/2016 21:15,2,0.000,ALERT,213.06,298.77,59.975,1471137303,"201051344000576","219011344069620",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,519627.0,519627.0,3067,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471137378,874608.00
08/13/2016 21:15,2,0.000,ALERT,211.70,295.76,59.981,1471137303,"274151322000087","219011344069620",0.00,22.50,0,293.96,297.87,0.0,0.0,0.000,736083.0,736083.0,3079,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471137380,874609.00
08/13/2016 21:30,2,0.000,ALERT,212.61,297.87,60.023,1471138203,"201051344000645","219011344069620",0.00,19.50,0,296.36,299.97,0.0,0.0,0.000,519178.7,519178.7,3067,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471138205,874610.00
08/13/2016 21:30,2,0.000,ALERT,211.25,296.06,59.970,1471138203,"274151322000085","219011344069620",0.00,21.30,0,294.26,297.57,0.0,0.0,0.000,763811.7,763811.7,3038,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471138207,874611.00
08/13/2016 21:30,2,0.000,ALERT,212.83,297.57,59.981,1471138203,"201051344000633","219011344069620",0.00,19.00,0,294.56,299.37,0.0,0.0,0.000,510670.9,510670.9,3063,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471138209,874612.00
08/13/2016 21:30,2,0.000,ALERT,212.38,297.57,60.028,1471138203,"201051344000469","219011344069620",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,512872.2,512872.2,3076,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471138210,874613.00
08/13/2016 21:30,2,0.000,ALERT,211.70,296.66,59.970,1471138203,"201051344000646","219011344069620",0.00,19.00,0,294.26,298.17,0.0,0.0,0.000,514104.6,514104.6,3063,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471138212,874614.00
08/13/2016 21:30,2,0.000,ALERT,210.80,295.46,59.944,1471138203,"274151322000052","219011344069620",0.00,21.00,0,294.26,297.87,0.0,0.0,0.000,783291.2,783291.2,3038,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471138214,874615.00
08/13/2016 21:30,2,0.000,ALERT,212.16,296.96,59.970,1471138203,"201051344000585","219011344069620",0.00,19.30,0,294.56,298.17,0.0,0.0,0.000,523111.5,523111.5,3057,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471138216,874616.00
08/13/2016 21:30,2,0.000,ALERT,212.16,297.26,60.018,1471138203,"201051344001230","219011344069620",0.00,18.70,0,295.16,298.47,0.0,0.0,0.000,517411.5,517411.5,3080,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471138218,874617.00
08/13/2016 21:30,2,0.000,ALERT,212.61,297.57,59.970,1471138203,"201051344000582","219011344069620",0.00,19.30,0,295.76,298.77,0.0,0.0,0.000,510213.9,510213.9,3063,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471138220,874618.00
08/13/2016 21:30,2,0.000,ALERT,211.70,296.66,59.970,1471138203,"201051344000955","219011344069620",0.00,19.30,0,295.16,298.17,0.0,0.0,0.000,523832.1,523832.1,3070,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471138221,874619.00
08/13/2016 21:30,2,0.000,ALERT,211.25,295.46,59.970,1471138203,"274151322000094","219011344069620",0.00,20.70,0,293.66,296.66,0.0,0.0,0.000,641290.3,641290.3,3096,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471138223,874620.00
08/13/2016 21:30,2,0.000,ALERT,212.16,298.17,59.965,1471138203,"201051344000579","219011344069620",0.00,19.30,0,296.96,300.27,0.0,0.0,0.000,527175.9,527175.9,3074,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471138225,874621.00
08/13/2016 21:30,2,0.000,ALERT,211.93,297.26,59.970,1471138203,"201051344000890","219011344069620",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,521070.9,521070.9,3064,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471138227,874622.00
08/13/2016 21:30,2,0.000,ALERT,212.16,296.66,59.965,1471138203,"201051344000438","219011344069620",0.00,18.70,0,294.86,298.47,0.0,0.0,0.000,522647.2,522647.2,3072,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471138229,874623.00
08/13/2016 21:30,2,0.000,ALERT,212.16,296.06,59.949,1471138203,"201051344000417","219011344069620",0.00,19.30,0,293.96,297.26,0.0,0.0,0.000,514155.3,514155.3,3066,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471138230,874624.00
08/13/2016 21:30,2,0.000,ALERT,211.25,296.66,59.954,1471138203,"274151322000083","219011344069620",0.00,20.70,0,294.86,297.87,0.0,0.0,0.000,776203.9,776203.9,3048,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471138232,874625.00
08/13/2016 21:30,2,0.000,ALERT,211.70,295.16,59.981,1471138203,"274151322000076","219011344069620",0.00,20.70,0,294.26,297.57,0.0,0.0,0.000,827915.9,827915.9,3050,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471138234,874626.00
08/13/2016 21:30,2,0.000,ALERT,212.16,298.47,59.959,1471138203,"201051344000868","219011344069620",0.00,19.00,0,296.96,300.57,0.0,0.0,0.000,511746.2,511746.2,3069,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471138236,874627.00
08/13/2016 21:30,2,0.000,ALERT,211.25,296.66,59.954,1471138203,"274151322000095","219011344069620",0.00,20.00,0,295.46,298.47,0.0,0.0,0.000,819531.5,819531.5,3056,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471138238,874628.00
08/13/2016 21:30,2,0.000,ALERT,212.16,297.87,59.965,1471138203,"201051344000988","219011344069620",0.00,19.30,0,293.96,299.67,0.0,0.0,0.000,507971.3,507971.3,3075,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471138239,874629.00
08/13/2016 21:30,2,0.000,ALERT,211.93,296.06,59.959,1471138203,"201051344001025","219011344069620",0.00,18.70,0,294.26,298.77,0.0,0.0,0.000,522091.9,522091.9,3065,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471138241,874630.00
08/13/2016 21:30,2,0.000,ALERT,212.16,297.87,60.007,1471138203,"201051344000458","219011344069620",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,519174.8,519174.8,3064,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471138243,874631.00
08/13/2016 21:30,2,0.000,ALERT,212.83,297.87,59.954,1471138203,"201051344000853","219011344069620",0.00,19.00,0,296.36,299.97,0.0,0.0,0.000,518295.8,518295.8,3065,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471138245,874632.00
08/13/2016 21:30,2,0.000,ALERT,212.38,296.66,59.954,1471138203,"201051344000685","219011344069620",0.00,19.00,0,294.26,298.17,0.0,0.0,0.000,521893.7,521893.7,3076,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471138247,874633.00
08/13/2016 21:30,2,0.000,ALERT,212.16,296.06,59.949,1471138203,"201051344000917","219011344069620",0.00,20.00,0,293.36,297.57,0.0,0.0,0.000,518812.5,518812.5,3082,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471138249,874634.00
08/13/2016 21:30,2,0.000,ALERT,212.38,296.66,59.933,1471138203,"201051344001145","219011344069620",0.00,18.70,0,294.56,298.77,0.0,0.0,0.000,524044.6,524044.6,3082,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471138251,874635.00
08/13/2016 21:30,2,0.000,ALERT,212.16,295.76,59.954,1471138203,"201051344000651","219011344069620",0.00,19.00,0,293.96,297.57,0.0,0.0,0.000,516849.0,516849.0,3061,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471138252,874636.00
08/13/2016 21:30,2,0.000,ALERT,210.80,295.46,59.944,1471138203,"274151322000088","219011344069620",0.00,21.30,0,294.26,297.26,0.0,0.0,0.000,747931.9,747931.9,3041,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471138254,874637.00
08/13/2016 21:30,2,0.000,ALERT,211.70,295.16,59.938,1471138203,"274151322000068","219011344069620",0.00,21.30,0,293.66,296.36,0.0,0.0,0.000,641504.6,641504.6,3092,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471138256,874638.00
08/13/2016 21:30,2,0.000,ALERT,211.70,296.06,59.959,1471138203,"201051344001135","219011344069620",0.00,19.30,0,294.56,298.47,0.0,0.0,0.000,512981.9,512981.9,3062,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471138258,874639.00
08/13/2016 21:30,2,0.000,ALERT,211.93,298.47,59.944,1471138203,"201051344000594","219011344069620",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,523601.0,523601.0,3068,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471138260,874640.00
08/13/2016 21:30,2,0.000,ALERT,212.16,296.36,59.949,1471138203,"201051344001203","219011344069620",0.00,19.00,0,294.56,299.67,0.0,0.0,0.000,520867.0,520867.0,3074,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471138261,874641.00
08/13/2016 21:30,2,0.000,ALERT,211.03,296.36,59.965,1471138203,"274151322000054","219011344069620",0.00,21.50,0,294.26,297.87,0.0,0.0,0.000,763471.5,763471.5,3038,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471138263,874642.00
08/13/2016 21:30,2,0.000,ALERT,212.38,297.57,59.944,1471138203,"201051344000867","219011344069620",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,510855.3,510855.3,3066,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471138265,874643.00
08/13/2016 21:30,2,0.000,ALERT,212.16,296.66,59.954,1471138203,"201051344001093","219011344069620",0.00,19.50,0,294.56,297.87,0.0,0.0,0.000,518233.3,518233.3,3082,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471138267,874644.00
08/13/2016 21:30,2,0.000,ALERT,212.16,297.87,59.949,1471138203,"201051344000900","219011344069620",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,527206.5,527206.5,3076,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471138269,874645.00
08/13/2016 21:30,2,0.000,ALERT,212.61,297.26,59.944,1471138203,"201051344000648","219011344069620",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,516908.3,516908.3,3063,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471138271,874646.00
08/13/2016 21:30,2,0.000,ALERT,212.38,298.47,59.949,1471138203,"201051344000569","219011344069620",0.00,19.30,0,296.96,300.57,0.0,0.0,0.000,527571.5,527571.5,3065,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471138273,874647.00
08/13/2016 21:30,2,0.000,ALERT,212.38,298.17,59.944,1471138203,"201051344000983","219011344069620",0.00,19.30,0,296.66,300.27,0.0,0.0,0.000,519728.5,519728.5,3063,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471138274,874648.00
08/13/2016 21:30,2,0.000,ALERT,212.38,297.57,59.991,1471138203,"201051344001158","219011344069620",0.00,18.70,0,295.76,299.37,0.0,0.0,0.000,512300.2,512300.2,3070,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471138276,874649.00
08/13/2016 21:30,2,0.000,ALERT,212.61,298.47,59.938,1471138203,"201051344000576","219011344069620",0.00,18.70,0,296.36,299.97,0.0,0.0,0.000,519627.0,519627.0,3069,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471138278,874650.00
08/13/2016 21:30,2,0.000,ALERT,211.48,295.76,59.981,1471138203,"274151322000087","219011344069620",0.00,22.00,0,293.96,296.96,0.0,0.0,0.000,736083.0,736083.0,3081,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471138280,874651.00
08/13/2016 21:45,2,0.000,ALERT,213.06,298.17,59.981,1471139103,"201051344000645","219011344069620",0.00,19.30,0,295.76,299.37,0.0,0.0,0.000,519178.7,519178.7,3069,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471139105,874652.00
08/13/2016 21:45,2,0.000,ALERT,211.70,296.36,59.970,1471139103,"274151322000085","219011344069620",0.00,21.00,0,294.86,297.87,0.0,0.0,0.000,763811.7,763811.7,3040,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471139107,874653.00
08/13/2016 21:45,2,0.000,ALERT,213.06,297.57,60.007,1471139103,"201051344000633","219011344069620",0.00,19.00,0,293.66,298.77,0.0,0.0,0.000,510670.9,510670.9,3065,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471139108,874654.00
08/13/2016 21:45,2,0.000,ALERT,212.61,297.87,59.975,1471139103,"201051344000469","219011344069620",0.00,18.30,0,294.56,299.07,0.0,0.0,0.000,512872.2,512872.2,3078,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471139110,874655.00
08/13/2016 21:45,2,0.000,ALERT,211.93,296.66,59.975,1471139103,"201051344000646","219011344069620",0.00,19.00,0,294.26,298.17,0.0,0.0,0.000,514104.6,514104.6,3065,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471139112,874656.00
08/13/2016 21:45,2,0.000,ALERT,211.48,296.36,59.975,1471139103,"274151322000052","219011344069620",0.00,20.70,0,294.26,298.17,0.0,0.0,0.000,783291.2,783291.2,3040,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471139114,874657.00
08/13/2016 21:45,2,0.000,ALERT,212.61,296.96,59.986,1471139103,"201051344000585","219011344069620",0.00,19.30,0,294.56,298.47,0.0,0.0,0.000,523111.5,523111.5,3059,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471139116,874658.00
08/13/2016 21:45,2,0.000,ALERT,212.38,297.26,60.007,1471139103,"201051344001230","219011344069620",0.00,18.70,0,295.16,298.77,0.0,0.0,0.000,517411.5,517411.5,3082,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471139117,874659.00
08/13/2016 21:45,2,0.000,ALERT,212.61,297.57,60.007,1471139103,"201051344000582","219011344069620",0.00,19.00,0,295.46,298.77,0.0,0.0,0.000,510213.9,510213.9,3065,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471139119,874660.00
08/13/2016 21:45,2,0.000,ALERT,211.93,296.96,59.975,1471139103,"201051344000955","219011344069620",0.00,19.30,0,294.86,298.17,0.0,0.0,0.000,523832.1,523832.1,3072,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471139121,874661.00
08/13/2016 21:45,2,0.000,ALERT,211.70,295.76,59.975,1471139103,"274151322000094","219011344069620",0.00,20.30,0,294.26,297.26,0.0,0.0,0.000,641290.3,641290.3,3098,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471139123,874662.00
08/13/2016 21:45,2,0.000,ALERT,212.61,298.77,59.981,1471139103,"201051344000579","219011344069620",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,527175.9,527175.9,3076,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471139124,874663.00
08/13/2016 21:45,2,0.000,ALERT,212.16,297.26,59.986,1471139103,"201051344000890","219011344069620",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,521070.9,521070.9,3066,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471139126,874664.00
08/13/2016 21:45,2,0.000,ALERT,212.38,296.96,60.007,1471139103,"201051344000438","219011344069620",0.00,18.70,0,294.86,298.77,0.0,0.0,0.000,522647.2,522647.2,3074,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471139128,874665.00
08/13/2016 21:45,2,0.000,ALERT,212.61,296.36,59.986,1471139103,"201051344000417","219011344069620",0.00,19.00,0,294.26,297.57,0.0,0.0,0.000,514155.3,514155.3,3068,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471139130,874666.00
08/13/2016 21:45,2,0.000,ALERT,211.93,296.66,59.986,1471139103,"274151322000083","219011344069620",0.00,20.30,0,294.86,298.47,0.0,0.0,0.000,776203.9,776203.9,3050,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471139132,874667.00
08/13/2016 21:45,2,0.000,ALERT,212.16,296.66,59.975,1471139103,"274151322000076","219011344069620",0.00,20.30,0,294.26,298.17,0.0,0.0,0.000,827915.9,827915.9,3052,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471139133,874668.00
08/13/2016 21:45,2,0.000,ALERT,212.61,298.77,59.981,1471139103,"201051344000868","219011344069620",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,511746.2,511746.2,3071,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471139135,874669.00
08/13/2016 21:45,2,0.000,ALERT,211.70,297.57,59.981,1471139103,"274151322000095","219011344069620",0.00,19.80,0,295.46,298.77,0.0,0.0,0.000,819531.5,819531.5,3058,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471139137,874670.00
08/13/2016 21:45,2,0.000,ALERT,212.38,298.47,59.986,1471139103,"201051344000988","219011344069620",0.00,19.30,0,293.36,299.37,0.0,0.0,0.000,507971.3,507971.3,3077,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471139139,874671.00
08/13/2016 21:45,2,0.000,ALERT,212.16,296.36,59.991,1471139103,"201051344001025","219011344069620",0.00,18.70,0,294.26,298.77,0.0,0.0,0.000,522091.9,522091.9,3067,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471139141,874672.00
08/13/2016 21:45,2,0.000,ALERT,212.38,298.47,59.986,1471139103,"201051344000458","219011344069620",0.00,19.80,0,296.06,300.57,0.0,0.0,0.000,519174.8,519174.8,3066,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471139143,874673.00
08/13/2016 21:45,2,0.000,ALERT,213.06,298.17,59.986,1471139103,"201051344000853","219011344069620",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,518295.8,518295.8,3067,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471139144,874674.00
08/13/2016 21:45,2,0.000,ALERT,212.83,297.26,60.018,1471139103,"201051344000685","219011344069620",0.00,19.00,0,294.56,298.17,0.0,0.0,0.000,521893.7,521893.7,3078,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471139146,874675.00
08/13/2016 21:45,2,0.000,ALERT,212.61,296.66,59.981,1471139103,"201051344000917","219011344069620",0.00,19.80,0,293.66,297.57,0.0,0.0,0.000,518812.5,518812.5,3084,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471139148,874676.00
08/13/2016 21:45,2,0.000,ALERT,212.61,297.57,59.981,1471139103,"201051344001145","219011344069620",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,524044.6,524044.6,3084,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471139150,874677.00
08/13/2016 21:45,2,0.000,ALERT,212.61,296.36,59.933,1471139103,"201051344000651","219011344069620",0.00,18.70,0,293.96,297.87,0.0,0.0,0.000,516849.0,516849.0,3063,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471139151,874678.00
08/13/2016 21:45,2,0.000,ALERT,211.25,296.96,59.975,1471139103,"274151322000088","219011344069620",0.00,21.00,0,294.26,297.87,0.0,0.0,0.000,747931.9,747931.9,3043,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471139153,874679.00
08/13/2016 21:45,2,0.000,ALERT,212.16,295.76,59.981,1471139103,"274151322000068","219011344069620",0.00,21.30,0,293.96,296.96,0.0,0.0,0.000,641504.6,641504.6,3094,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471139155,874680.00
08/13/2016 21:45,2,0.000,ALERT,212.16,296.96,60.012,1471139103,"201051344001135","219011344069620",0.00,19.00,0,294.26,298.77,0.0,0.0,0.000,512981.9,512981.9,3064,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471139157,874681.00
08/13/2016 21:45,2,0.000,ALERT,212.38,299.07,59.986,1471139103,"201051344000594","219011344069620",0.00,19.00,0,295.76,299.97,0.0,0.0,0.000,523601.0,523601.0,3070,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471139159,874682.00
08/13/2016 21:45,2,0.000,ALERT,212.61,296.66,59.975,1471139103,"201051344001203","219011344069620",0.00,19.00,0,294.56,299.97,0.0,0.0,0.000,520867.0,520867.0,3076,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471139160,874683.00
08/13/2016 21:45,2,0.000,ALERT,211.70,296.96,59.975,1471139103,"274151322000054","219011344069620",0.00,21.30,0,294.86,298.47,0.0,0.0,0.000,763471.5,763471.5,3040,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471139162,874684.00
08/13/2016 21:45,2,0.000,ALERT,212.83,298.17,60.002,1471139103,"201051344000867","219011344069620",0.00,19.50,0,295.46,299.97,0.0,0.0,0.000,510855.3,510855.3,3068,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471139164,874685.00
08/13/2016 21:45,2,0.000,ALERT,212.61,297.26,59.970,1471139103,"201051344001093","219011344069620",0.00,19.50,0,294.56,298.17,0.0,0.0,0.000,518233.3,518233.3,3084,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471139166,874686.00
08/13/2016 21:45,2,0.000,ALERT,212.61,298.47,59.970,1471139103,"201051344000900","219011344069620",0.00,18.70,0,295.76,299.37,0.0,0.0,0.000,527206.5,527206.5,3078,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471139168,874687.00
08/13/2016 21:45,2,0.000,ALERT,212.83,297.87,59.975,1471139103,"201051344000648","219011344069620",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,516908.3,516908.3,3065,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471139170,874688.00
08/13/2016 21:45,2,0.000,ALERT,212.61,299.07,59.981,1471139103,"201051344000569","219011344069620",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,527571.5,527571.5,3067,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471139172,874689.00
08/13/2016 21:45,2,0.000,ALERT,212.83,298.77,60.012,1471139103,"201051344000983","219011344069620",0.00,19.30,0,296.66,299.97,0.0,0.0,0.000,519728.5,519728.5,3065,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471139174,874690.00
08/13/2016 21:45,2,0.000,ALERT,212.61,298.17,59.975,1471139103,"201051344001158","219011344069620",0.00,18.70,0,295.46,299.07,0.0,0.0,0.000,512300.2,512300.2,3072,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471139175,874691.00
08/13/2016 21:45,2,0.000,ALERT,213.06,298.77,59.954,1471139103,"201051344000576","219011344069620",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,519627.0,519627.0,3071,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471139177,874692.00
08/13/2016 21:45,2,0.000,ALERT,211.93,295.76,59.975,1471139103,"274151322000087","219011344069620",0.00,21.80,0,293.96,297.57,0.0,0.0,0.000,736083.0,736083.0,3083,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471139179,874693.00
08/13/2016 22:00,2,0.000,ALERT,213.29,298.47,59.954,1471140004,"201051344000645","219011344069620",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,519178.7,519178.7,3071,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140006,874694.00
08/13/2016 22:00,2,0.000,ALERT,211.93,296.96,59.954,1471140004,"274151322000085","219011344069620",0.00,20.70,0,295.16,298.17,0.0,0.0,0.000,763811.7,763811.7,3042,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140007,874695.00
08/13/2016 22:00,2,0.000,ALERT,213.29,298.17,59.954,1471140004,"201051344000633","219011344069620",0.00,18.70,0,294.56,299.37,0.0,0.0,0.000,510670.9,510670.9,3067,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471140009,874696.00
08/13/2016 22:00,2,0.000,ALERT,212.83,298.47,59.959,1471140004,"201051344000469","219011344069620",0.00,18.30,0,295.16,299.67,0.0,0.0,0.000,512872.2,512872.2,3080,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140011,874697.00
08/13/2016 22:00,2,0.000,ALERT,212.16,296.96,59.970,1471140004,"201051344000646","219011344069620",0.00,18.70,0,294.26,298.47,0.0,0.0,0.000,514104.6,514104.6,3067,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140013,874698.00
08/13/2016 22:00,2,0.000,ALERT,211.70,296.66,59.922,1471140004,"274151322000052","219011344069620",0.00,20.30,0,294.86,298.77,0.0,0.0,0.000,783291.2,783291.2,3042,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140015,874699.00
08/13/2016 22:00,2,0.000,ALERT,212.61,297.26,59.970,1471140004,"201051344000585","219011344069620",0.00,19.30,0,294.56,298.77,0.0,0.0,0.000,523111.5,523111.5,3061,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140016,874700.00
08/13/2016 22:00,2,0.000,ALERT,212.38,297.57,59.959,1471140004,"201051344001230","219011344069620",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,517411.5,517411.5,3084,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140018,874701.00
08/13/2016 22:00,2,0.000,ALERT,212.83,297.87,59.965,1471140004,"201051344000582","219011344069620",0.00,19.00,0,295.76,299.37,0.0,0.0,0.000,510213.9,510213.9,3067,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140020,874702.00
08/13/2016 22:00,2,0.000,ALERT,212.16,297.26,59.922,1471140004,"201051344000955","219011344069620",0.00,19.30,0,294.56,298.47,0.0,0.0,0.000,523832.1,523832.1,3074,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140022,874703.00
08/13/2016 22:00,2,0.000,ALERT,211.93,296.06,59.965,1471140004,"274151322000094","219011344069620",0.00,20.00,0,294.56,297.57,0.0,0.0,0.000,641290.3,641290.3,3100,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140023,874704.00
08/13/2016 22:00,2,0.000,ALERT,212.83,299.07,59.954,1471140004,"201051344000579","219011344069620",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,527175.9,527175.9,3078,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140025,874705.00
08/13/2016 22:00,2,0.000,ALERT,212.38,297.87,59.954,1471140004,"201051344000890","219011344069620",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,521070.9,521070.9,3068,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140027,874706.00
08/13/2016 22:00,2,0.000,ALERT,212.61,297.26,59.970,1471140004,"201051344000438","219011344069620",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,522647.2,522647.2,3076,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140029,874707.00
08/13/2016 22:00,2,0.000,ALERT,212.61,296.66,59.996,1471140004,"201051344000417","219011344069620",0.00,19.00,0,294.26,298.17,0.0,0.0,0.000,514155.3,514155.3,3070,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140031,874708.00
08/13/2016 22:00,2,0.000,ALERT,211.70,296.66,59.970,1471140004,"274151322000083","219011344069620",0.00,20.00,0,295.46,298.47,0.0,0.0,0.000,776203.9,776203.9,3052,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140032,874709.00
08/13/2016 22:00,2,0.000,ALERT,212.61,296.96,59.965,1471140004,"274151322000076","219011344069620",0.00,20.00,0,295.16,298.47,0.0,0.0,0.000,827915.9,827915.9,3054,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140034,874710.00
08/13/2016 22:00,2,0.000,ALERT,212.83,299.37,59.970,1471140004,"201051344000868","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,511746.2,511746.2,3073,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471140036,874711.00
08/13/2016 22:00,2,0.000,ALERT,211.70,297.57,59.959,1471140004,"274151322000095","219011344069620",0.00,19.80,0,296.06,299.07,0.0,0.0,0.000,819531.5,819531.5,3060,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140038,874712.00
08/13/2016 22:00,2,0.000,ALERT,212.83,298.77,59.970,1471140004,"201051344000988","219011344069620",0.00,19.30,0,293.96,299.97,0.0,0.0,0.000,507971.3,507971.3,3079,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471140040,874713.00
08/13/2016 22:00,2,0.000,ALERT,212.38,296.66,59.975,1471140004,"201051344001025","219011344069620",0.00,18.30,0,294.56,299.37,0.0,0.0,0.000,522091.9,522091.9,3069,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140041,874714.00
08/13/2016 22:00,2,0.000,ALERT,212.83,298.77,59.970,1471140004,"201051344000458","219011344069620",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,519174.8,519174.8,3068,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140043,874715.00
08/13/2016 22:00,2,0.000,ALERT,213.51,298.77,59.975,1471140004,"201051344000853","219011344069620",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,518295.8,518295.8,3069,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140045,874716.00
08/13/2016 22:00,2,0.000,ALERT,212.83,297.57,59.981,1471140004,"201051344000685","219011344069620",0.00,19.00,0,295.16,298.77,0.0,0.0,0.000,521893.7,521893.7,3080,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471140047,874717.00
08/13/2016 22:00,2,0.000,ALERT,212.61,296.96,59.970,1471140004,"201051344000917","219011344069620",0.00,19.80,0,294.26,298.17,0.0,0.0,0.000,518812.5,518812.5,3086,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140048,874718.00
08/13/2016 22:00,2,0.000,ALERT,212.83,297.87,59.981,1471140004,"201051344001145","219011344069620",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,524044.6,524044.6,3086,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140050,874719.00
08/13/2016 22:00,2,0.000,ALERT,212.83,296.96,59.970,1471140004,"201051344000651","219011344069620",0.00,18.70,0,294.86,298.17,0.0,0.0,0.000,516849.0,516849.0,3065,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140052,874720.00
08/13/2016 22:00,2,0.000,ALERT,211.48,296.36,59.938,1471140004,"274151322000088","219011344069620",0.00,20.70,0,295.46,298.17,0.0,0.0,0.000,747931.9,747931.9,3045,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140054,874721.00
08/13/2016 22:00,2,0.000,ALERT,212.38,295.76,59.970,1471140004,"274151322000068","219011344069620",0.00,21.00,0,294.56,297.26,0.0,0.0,0.000,641504.6,641504.6,3096,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140056,874722.00
08/13/2016 22:00,2,0.000,ALERT,212.16,297.26,59.981,1471140004,"201051344001135","219011344069620",0.00,19.00,0,295.46,299.07,0.0,0.0,0.000,512981.9,512981.9,3066,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140058,874723.00
08/13/2016 22:00,2,0.000,ALERT,212.83,299.67,59.975,1471140004,"201051344000594","219011344069620",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,523601.0,523601.0,3072,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471140060,874724.00
08/13/2016 22:00,2,0.000,ALERT,212.61,297.26,59.975,1471140004,"201051344001203","219011344069620",0.00,19.00,0,295.16,300.57,0.0,0.0,0.000,520867.0,520867.0,3078,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140061,874725.00
08/13/2016 22:00,2,0.000,ALERT,211.70,297.57,59.986,1471140004,"274151322000054","219011344069620",0.00,21.00,0,295.46,298.77,0.0,0.0,0.000,763471.5,763471.5,3042,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140063,874726.00
08/13/2016 22:00,2,0.000,ALERT,213.29,298.77,59.981,1471140004,"201051344000867","219011344069620",0.00,19.30,0,295.76,300.57,0.0,0.0,0.000,510855.3,510855.3,3070,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140065,874727.00
08/13/2016 22:00,2,0.000,ALERT,212.61,297.57,59.986,1471140004,"201051344001093","219011344069620",0.00,19.50,0,295.46,298.77,0.0,0.0,0.000,518233.3,518233.3,3086,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140067,874728.00
08/13/2016 22:00,2,0.000,ALERT,212.83,299.07,59.949,1471140004,"201051344000900","219011344069620",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,527206.5,527206.5,3080,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140069,874729.00
08/13/2016 22:00,2,0.000,ALERT,213.29,298.47,59.949,1471140004,"201051344000648","219011344069620",0.00,18.30,0,295.76,300.27,0.0,0.0,0.000,516908.3,516908.3,3067,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471140070,874730.00
08/13/2016 22:00,2,0.000,ALERT,213.06,299.37,59.981,1471140004,"201051344000569","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,527571.5,527571.5,3069,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471140072,874731.00
08/13/2016 22:00,2,0.000,ALERT,213.06,299.37,59.975,1471140004,"201051344000983","219011344069620",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,519728.5,519728.5,3067,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140074,874732.00
08/13/2016 22:00,2,0.000,ALERT,213.06,298.77,59.975,1471140004,"201051344001158","219011344069620",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,512300.2,512300.2,3074,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140076,874733.00
08/13/2016 22:00,2,0.000,ALERT,213.29,299.37,59.975,1471140004,"201051344000576","219011344069620",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,519627.0,519627.0,3073,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140078,874734.00
08/13/2016 22:00,2,0.000,ALERT,211.93,296.66,59.975,1471140004,"274151322000087","219011344069620",0.00,21.50,0,294.56,297.87,0.0,0.0,0.000,736083.0,736083.0,3085,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471140079,874735.00
08/13/2016 22:15,2,0.000,ALERT,213.96,299.37,59.949,1471140904,"201051344000645","219011344069620",0.00,19.30,0,296.36,300.87,0.0,0.0,0.000,519178.7,519178.7,3073,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140906,874736.00
08/13/2016 22:15,2,0.000,ALERT,212.61,297.87,59.949,1471140904,"274151322000085","219011344069620",0.00,20.70,0,295.16,299.37,0.0,0.0,0.000,763811.7,763811.7,3044,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140908,874737.00
08/13/2016 22:15,2,0.000,ALERT,213.74,299.07,59.949,1471140904,"201051344000633","219011344069620",0.00,18.70,0,294.86,300.57,0.0,0.0,0.000,510670.9,510670.9,3069,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471140910,874738.00
08/13/2016 22:15,2,0.000,ALERT,213.51,299.07,59.949,1471140904,"201051344000469","219011344069620",0.00,18.00,0,295.46,300.57,0.0,0.0,0.000,512872.2,512872.2,3082,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140912,874739.00
08/13/2016 22:15,2,0.000,ALERT,212.83,297.87,59.996,1471140904,"201051344000646","219011344069620",0.00,19.00,0,294.56,299.07,0.0,0.0,0.000,514104.6,514104.6,3069,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140914,874740.00
08/13/2016 22:15,2,0.000,ALERT,212.16,297.26,59.949,1471140904,"274151322000052","219011344069620",0.00,20.30,0,294.86,299.67,0.0,0.0,0.000,783291.2,783291.2,3044,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140915,874741.00
08/13/2016 22:15,2,0.000,ALERT,213.29,298.17,59.954,1471140904,"201051344000585","219011344069620",0.00,19.30,0,294.86,299.37,0.0,0.0,0.000,523111.5,523111.5,3063,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471140917,874742.00
08/13/2016 22:15,2,0.000,ALERT,213.06,298.47,59.949,1471140904,"201051344001230","219011344069620",0.00,18.70,0,295.46,299.67,0.0,0.0,0.000,517411.5,517411.5,3086,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140919,874743.00
08/13/2016 22:15,2,0.000,ALERT,213.74,298.77,59.949,1471140904,"201051344000582","219011344069620",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,510213.9,510213.9,3069,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471140921,874744.00
08/13/2016 22:15,2,0.000,ALERT,212.83,297.87,59.944,1471140904,"201051344000955","219011344069620",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,523832.1,523832.1,3076,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140923,874745.00
08/13/2016 22:15,2,0.000,ALERT,212.38,296.96,59.938,1471140904,"274151322000094","219011344069620",0.00,20.00,0,294.56,298.77,0.0,0.0,0.000,641290.3,641290.3,3102,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140924,874746.00
08/13/2016 22:15,2,0.000,ALERT,213.29,299.97,59.944,1471140904,"201051344000579","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,527175.9,527175.9,3080,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140926,874747.00
08/13/2016 22:15,2,0.000,ALERT,213.06,298.47,59.938,1471140904,"201051344000890","219011344069620",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,521070.9,521070.9,3070,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140928,874748.00
08/13/2016 22:15,2,0.000,ALERT,213.29,298.17,59.954,1471140904,"201051344000438","219011344069620",0.00,18.70,0,295.46,299.67,0.0,0.0,0.000,522647.2,522647.2,3078,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140930,874749.00
08/13/2016 22:15,2,0.000,ALERT,213.29,297.57,59.954,1471140904,"201051344000417","219011344069620",0.00,19.00,0,294.56,298.77,0.0,0.0,0.000,514155.3,514155.3,3072,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140931,874750.00
08/13/2016 22:15,2,0.000,ALERT,212.38,298.17,59.965,1471140904,"274151322000083","219011344069620",0.00,20.00,0,295.46,299.67,0.0,0.0,0.000,776203.9,776203.9,3054,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140933,874751.00
08/13/2016 22:15,2,0.000,ALERT,212.83,298.17,59.954,1471140904,"274151322000076","219011344069620",0.00,20.00,0,294.86,299.67,0.0,0.0,0.000,827915.9,827915.9,3056,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140935,874752.00
