ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/13/2016 22:15,2,0.000,ALERT,213.29,299.97,59.954,1471140904,"201051344000868","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,511746.2,511746.2,3075,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140937,874753.00
08/13/2016 22:15,2,0.000,ALERT,212.38,298.47,59.949,1471140904,"274151322000095","219011344069620",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,819531.5,819531.5,3062,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471140939,874754.00
08/13/2016 22:15,2,0.000,ALERT,213.29,299.37,59.970,1471140904,"201051344000988","219011344069620",0.00,19.00,0,294.26,300.87,0.0,0.0,0.000,507971.3,507971.3,3081,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471140940,874755.00
08/13/2016 22:15,2,0.000,ALERT,213.06,297.57,59.959,1471140904,"201051344001025","219011344069620",0.00,18.30,0,295.16,299.97,0.0,0.0,0.000,522091.9,522091.9,3071,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471140942,874756.00
08/13/2016 22:15,2,0.000,ALERT,213.29,299.37,59.965,1471140904,"201051344000458","219011344069620",0.00,19.50,0,296.96,301.77,0.0,0.0,0.000,519174.8,519174.8,3070,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471140944,874757.00
08/13/2016 22:15,2,0.000,ALERT,213.96,299.07,59.959,1471140904,"201051344000853","219011344069620",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,518295.8,518295.8,3071,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471140946,874758.00
08/13/2016 22:15,2,0.000,ALERT,213.51,297.87,59.965,1471140904,"201051344000685","219011344069620",0.00,18.70,0,295.46,299.37,0.0,0.0,0.000,521893.7,521893.7,3082,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140948,874759.00
08/13/2016 22:15,2,0.000,ALERT,213.29,297.57,59.996,1471140904,"201051344000917","219011344069620",0.00,19.80,0,294.26,299.07,0.0,0.0,0.000,518812.5,518812.5,3088,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140950,874760.00
08/13/2016 22:15,2,0.000,ALERT,213.51,298.17,59.981,1471140904,"201051344001145","219011344069620",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,524044.6,524044.6,3088,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471140952,874761.00
08/13/2016 22:15,2,0.000,ALERT,213.29,297.26,59.954,1471140904,"201051344000651","219011344069620",0.00,18.30,0,295.16,299.07,0.0,0.0,0.000,516849.0,516849.0,3067,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471140954,874762.00
08/13/2016 22:15,2,0.000,ALERT,211.93,297.26,59.944,1471140904,"274151322000088","219011344069620",0.00,20.70,0,295.16,299.37,0.0,0.0,0.000,747931.9,747931.9,3047,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140955,874763.00
08/13/2016 22:15,2,0.000,ALERT,213.06,297.26,59.965,1471140904,"274151322000068","219011344069620",0.00,21.00,0,294.56,298.47,0.0,0.0,0.000,641504.6,641504.6,3098,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471140957,874764.00
08/13/2016 22:15,2,0.000,ALERT,212.83,297.57,59.986,1471140904,"201051344001135","219011344069620",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,512981.9,512981.9,3068,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140959,874765.00
08/13/2016 22:15,2,0.000,ALERT,213.06,299.97,59.959,1471140904,"201051344000594","219011344069620",0.00,19.00,0,296.96,301.77,0.0,0.0,0.000,523601.0,523601.0,3074,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140961,874766.00
08/13/2016 22:15,2,0.000,ALERT,213.29,297.57,59.922,1471140904,"201051344001203","219011344069620",0.00,19.00,0,295.46,301.17,0.0,0.0,0.000,520867.0,520867.0,3080,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140963,874767.00
08/13/2016 22:15,2,0.000,ALERT,212.38,297.57,59.949,1471140904,"274151322000054","219011344069620",0.00,21.00,0,295.16,299.97,0.0,0.0,0.000,763471.5,763471.5,3044,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140964,874768.00
08/13/2016 22:15,2,0.000,ALERT,213.51,299.07,59.954,1471140904,"201051344000867","219011344069620",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,510855.3,510855.3,3072,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471140966,874769.00
08/13/2016 22:15,2,0.000,ALERT,213.06,297.87,59.959,1471140904,"201051344001093","219011344069620",0.00,19.50,0,295.76,299.37,0.0,0.0,0.000,518233.3,518233.3,3088,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140968,874770.00
08/13/2016 22:15,2,0.000,ALERT,213.29,299.37,59.965,1471140904,"201051344000900","219011344069620",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,527206.5,527206.5,3082,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471140970,874771.00
08/13/2016 22:15,2,0.000,ALERT,213.51,298.47,59.959,1471140904,"201051344000648","219011344069620",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,516908.3,516908.3,3069,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471140972,874772.00
08/13/2016 22:15,2,0.000,ALERT,213.29,299.67,59.965,1471140904,"201051344000569","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,527571.5,527571.5,3071,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140973,874773.00
08/13/2016 22:15,2,0.000,ALERT,213.29,299.37,59.922,1471140904,"201051344000983","219011344069620",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,519728.5,519728.5,3069,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140975,874774.00
08/13/2016 22:15,2,0.000,ALERT,213.29,298.77,59.959,1471140904,"201051344001158","219011344069620",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,512300.2,512300.2,3076,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140977,874775.00
08/13/2016 22:15,2,0.000,ALERT,213.74,299.67,59.959,1471140904,"201051344000576","219011344069620",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,519627.0,519627.0,3075,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140979,874776.00
08/13/2016 22:15,2,0.000,ALERT,212.61,297.26,59.959,1471140904,"274151322000087","219011344069620",0.00,21.30,0,294.86,299.07,0.0,0.0,0.000,736083.0,736083.0,3087,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471140981,874777.00
08/13/2016 22:30,2,0.000,ALERT,213.96,299.37,59.949,1471141803,"201051344000645","219011344069620",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,519178.7,519178.7,3075,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471141805,874778.00
08/13/2016 22:30,2,0.000,ALERT,212.61,296.96,59.886,1471141803,"274151322000085","219011344069620",0.00,20.30,0,296.06,299.07,0.0,0.0,0.000,763811.7,763811.7,3046,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471141807,874779.00
08/13/2016 22:30,2,0.000,ALERT,214.19,299.07,59.938,1471141803,"201051344000633","219011344069620",0.00,18.70,0,295.76,300.57,0.0,0.0,0.000,510670.9,510670.9,3071,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471141809,874780.00
08/13/2016 22:30,2,0.000,ALERT,213.51,299.37,59.938,1471141803,"201051344000469","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,512872.2,512872.2,3084,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471141811,874781.00
08/13/2016 22:30,2,0.000,ALERT,212.83,297.87,59.933,1471141803,"201051344000646","219011344069620",0.00,18.70,0,295.46,299.07,0.0,0.0,0.000,514104.6,514104.6,3071,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471141813,874782.00
08/13/2016 22:30,2,0.000,ALERT,212.16,298.47,59.933,1471141803,"274151322000052","219011344069620",0.00,20.30,0,296.06,299.37,0.0,0.0,0.000,783291.2,783291.2,3046,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471141815,874783.00
08/13/2016 22:30,2,0.000,ALERT,213.51,298.17,59.901,1471141803,"201051344000585","219011344069620",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,523111.5,523111.5,3065,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471141816,874784.00
08/13/2016 22:30,2,0.000,ALERT,213.29,298.47,59.938,1471141803,"201051344001230","219011344069620",0.00,18.70,0,296.36,299.97,0.0,0.0,0.000,517411.5,517411.5,3088,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471141818,874785.00
08/13/2016 22:30,2,0.000,ALERT,213.74,298.77,59.965,1471141803,"201051344000582","219011344069620",0.00,18.70,0,296.96,300.27,0.0,0.0,0.000,510213.9,510213.9,3071,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471141820,874786.00
08/13/2016 22:30,2,0.000,ALERT,213.06,298.17,59.944,1471141803,"201051344000955","219011344069620",0.00,19.00,0,296.06,299.37,0.0,0.0,0.000,523832.1,523832.1,3078,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471141822,874787.00
08/13/2016 22:30,2,0.000,ALERT,212.38,296.96,59.928,1471141803,"274151322000094","219011344069620",0.00,19.80,0,295.76,298.47,0.0,0.0,0.000,641290.3,641290.3,3104,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471141823,874788.00
08/13/2016 22:30,2,0.000,ALERT,213.51,299.97,59.912,1471141803,"201051344000579","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,527175.9,527175.9,3082,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471141825,874789.00
08/13/2016 22:30,2,0.000,ALERT,213.06,298.47,59.938,1471141803,"201051344000890","219011344069620",0.00,19.30,0,296.66,300.87,0.0,0.0,0.000,521070.9,521070.9,3072,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471141827,874790.00
08/13/2016 22:30,2,0.000,ALERT,213.29,297.87,59.938,1471141803,"201051344000438","219011344069620",0.00,18.70,0,296.36,299.97,0.0,0.0,0.000,522647.2,522647.2,3080,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471141829,874791.00
08/13/2016 22:30,2,0.000,ALERT,213.51,297.57,59.944,1471141803,"201051344000417","219011344069620",0.00,19.00,0,295.46,299.07,0.0,0.0,0.000,514155.3,514155.3,3074,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471141831,874792.00
08/13/2016 22:30,2,0.000,ALERT,212.38,297.26,59.944,1471141803,"274151322000083","219011344069620",0.00,20.00,0,296.66,299.67,0.0,0.0,0.000,776203.9,776203.9,3056,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471141832,874793.00
08/13/2016 22:30,2,0.000,ALERT,212.83,297.26,59.944,1471141803,"274151322000076","219011344069620",0.00,20.00,0,295.16,299.37,0.0,0.0,0.000,827915.9,827915.9,3058,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471141834,874794.00
08/13/2016 22:30,2,0.000,ALERT,213.29,299.97,59.944,1471141803,"201051344000868","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,511746.2,511746.2,3077,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471141836,874795.00
08/13/2016 22:30,2,0.000,ALERT,212.16,298.47,59.922,1471141803,"274151322000095","219011344069620",0.00,19.50,0,296.36,299.97,0.0,0.0,0.000,819531.5,819531.5,3064,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471141838,874796.00
08/13/2016 22:30,2,0.000,ALERT,213.06,299.07,59.949,1471141803,"201051344000988","219011344069620",0.00,19.00,0,294.86,300.87,0.0,0.0,0.000,507971.3,507971.3,3083,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471141840,874797.00
08/13/2016 22:30,2,0.000,ALERT,213.06,297.26,59.938,1471141803,"201051344001025","219011344069620",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,522091.9,522091.9,3073,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471141842,874798.00
08/13/2016 22:30,2,0.000,ALERT,213.29,299.37,59.901,1471141803,"201051344000458","219011344069620",0.00,19.50,0,297.57,301.77,0.0,0.0,0.000,519174.8,519174.8,3072,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471141843,874799.00
08/13/2016 22:30,2,0.000,ALERT,213.96,299.07,59.944,1471141803,"201051344000853","219011344069620",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,518295.8,518295.8,3073,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471141845,874800.00
08/13/2016 22:30,2,0.000,ALERT,213.74,298.17,59.933,1471141803,"201051344000685","219011344069620",0.00,19.00,0,296.06,299.37,0.0,0.0,0.000,521893.7,521893.7,3084,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471141847,874801.00
08/13/2016 22:30,2,0.000,ALERT,213.51,297.87,59.981,1471141803,"201051344000917","219011344069620",0.00,19.50,0,294.86,298.77,0.0,0.0,0.000,518812.5,518812.5,3090,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471141849,874802.00
08/13/2016 22:30,2,0.000,ALERT,213.51,298.47,59.944,1471141803,"201051344001145","219011344069620",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,524044.6,524044.6,3090,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471141851,874803.00
08/13/2016 22:30,2,0.000,ALERT,213.51,297.57,59.949,1471141803,"201051344000651","219011344069620",0.00,18.30,0,295.46,299.07,0.0,0.0,0.000,516849.0,516849.0,3069,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471141852,874804.00
08/13/2016 22:30,2,0.000,ALERT,211.93,297.57,59.959,1471141803,"274151322000088","219011344069620",0.00,20.30,0,295.16,299.07,0.0,0.0,0.000,747931.9,747931.9,3049,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471141854,874805.00
08/13/2016 22:30,2,0.000,ALERT,212.83,296.36,59.944,1471141803,"274151322000068","219011344069620",0.00,20.70,0,294.56,298.17,0.0,0.0,0.000,641504.6,641504.6,3100,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471141856,874806.00
08/13/2016 22:30,2,0.000,ALERT,212.83,298.17,59.949,1471141803,"201051344001135","219011344069620",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,512981.9,512981.9,3070,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471141858,874807.00
08/13/2016 22:30,2,0.000,ALERT,213.06,299.97,59.970,1471141803,"201051344000594","219011344069620",0.00,19.00,0,296.96,301.77,0.0,0.0,0.000,523601.0,523601.0,3076,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471141860,874808.00
08/13/2016 22:30,2,0.000,ALERT,213.29,297.87,59.949,1471141803,"201051344001203","219011344069620",0.00,18.70,0,295.76,301.17,0.0,0.0,0.000,520867.0,520867.0,3082,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471141861,874809.00
08/13/2016 22:30,2,0.000,ALERT,212.16,297.57,59.938,1471141803,"274151322000054","219011344069620",0.00,20.70,0,295.16,299.37,0.0,0.0,0.000,763471.5,763471.5,3046,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471141863,874810.00
08/13/2016 22:30,2,0.000,ALERT,213.51,299.07,59.944,1471141803,"201051344000867","219011344069620",0.00,19.30,0,296.96,301.77,0.0,0.0,0.000,510855.3,510855.3,3074,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471141865,874811.00
08/13/2016 22:30,2,0.000,ALERT,213.29,298.17,59.938,1471141803,"201051344001093","219011344069620",0.00,19.30,0,296.06,299.37,0.0,0.0,0.000,518233.3,518233.3,3090,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471141867,874812.00
08/13/2016 22:30,2,0.000,ALERT,213.29,299.37,59.938,1471141803,"201051344000900","219011344069620",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,527206.5,527206.5,3084,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471141869,874813.00
08/13/2016 22:30,2,0.000,ALERT,213.51,298.77,59.938,1471141803,"201051344000648","219011344069620",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,516908.3,516908.3,3071,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471141871,874814.00
08/13/2016 22:30,2,0.000,ALERT,213.29,299.97,59.944,1471141803,"201051344000569","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,527571.5,527571.5,3073,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471141873,874815.00
08/13/2016 22:30,2,0.000,ALERT,213.29,299.37,59.970,1471141803,"201051344000983","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,519728.5,519728.5,3071,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471141875,874816.00
08/13/2016 22:30,2,0.000,ALERT,213.29,298.77,59.954,1471141803,"201051344001158","219011344069620",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,512300.2,512300.2,3078,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471141877,874817.00
08/13/2016 22:30,2,0.000,ALERT,213.74,299.67,59.917,1471141803,"201051344000576","219011344069620",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,519627.0,519627.0,3077,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471141879,874818.00
08/13/2016 22:30,2,0.000,ALERT,212.38,296.96,59.896,1471141803,"274151322000087","219011344069620",0.00,21.30,0,294.56,298.77,0.0,0.0,0.000,736083.0,736083.0,3089,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471141881,874819.00
08/13/2016 22:45,2,0.000,ALERT,214.41,300.27,59.975,1471142703,"201051344000645","219011344069620",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,519178.7,519178.7,3077,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471142705,874820.00
08/13/2016 22:45,2,0.000,ALERT,212.83,298.47,59.959,1471142703,"274151322000085","219011344069620",0.00,20.30,0,295.16,299.37,0.0,0.0,0.000,763811.7,763811.7,3048,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471142707,874821.00
08/13/2016 22:45,2,0.000,ALERT,214.41,299.97,59.970,1471142703,"201051344000633","219011344069620",0.00,18.70,0,295.76,300.87,0.0,0.0,0.000,510670.9,510670.9,3073,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471142709,874822.00
08/13/2016 22:45,2,0.000,ALERT,213.96,300.27,59.975,1471142703,"201051344000469","219011344069620",0.00,18.00,0,296.36,301.17,0.0,0.0,0.000,512872.2,512872.2,3086,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471142711,874823.00
08/13/2016 22:45,2,0.000,ALERT,213.29,298.77,59.970,1471142703,"201051344000646","219011344069620",0.00,18.70,0,295.46,299.67,0.0,0.0,0.000,514104.6,514104.6,3073,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471142712,874824.00
08/13/2016 22:45,2,0.000,ALERT,212.38,297.57,59.922,1471142703,"274151322000052","219011344069620",0.00,20.00,0,294.86,299.97,0.0,0.0,0.000,783291.2,783291.2,3048,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471142714,874825.00
08/13/2016 22:45,2,0.000,ALERT,213.96,299.07,59.975,1471142703,"201051344000585","219011344069620",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,523111.5,523111.5,3067,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471142716,874826.00
08/13/2016 22:45,2,0.000,ALERT,213.51,299.37,59.970,1471142703,"201051344001230","219011344069620",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,517411.5,517411.5,3090,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471142718,874827.00
08/13/2016 22:45,2,0.000,ALERT,213.96,299.67,59.970,1471142703,"201051344000582","219011344069620",0.00,18.70,0,296.96,300.57,0.0,0.0,0.000,510213.9,510213.9,3073,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471142720,874828.00
08/13/2016 22:45,2,0.000,ALERT,213.29,298.77,59.970,1471142703,"201051344000955","219011344069620",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,523832.1,523832.1,3080,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471142721,874829.00
08/13/2016 22:45,2,0.000,ALERT,212.83,297.26,59.954,1471142703,"274151322000094","219011344069620",0.00,19.80,0,294.86,298.77,0.0,0.0,0.000,641290.3,641290.3,3106,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471142723,874830.00
08/13/2016 22:45,2,0.000,ALERT,213.74,300.87,59.954,1471142703,"201051344000579","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,527175.9,527175.9,3084,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471142725,874831.00
08/13/2016 22:45,2,0.000,ALERT,213.51,299.37,59.944,1471142703,"201051344000890","219011344069620",0.00,19.00,0,296.36,300.87,0.0,0.0,0.000,521070.9,521070.9,3074,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471142727,874832.00
08/13/2016 22:45,2,0.000,ALERT,213.96,298.77,59.954,1471142703,"201051344000438","219011344069620",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,522647.2,522647.2,3082,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471142729,874833.00
08/13/2016 22:45,2,0.000,ALERT,213.74,298.17,59.965,1471142703,"201051344000417","219011344069620",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,514155.3,514155.3,3076,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471142731,874834.00
08/13/2016 22:45,2,0.000,ALERT,212.83,298.17,59.965,1471142703,"274151322000083","219011344069620",0.00,20.00,0,294.86,299.67,0.0,0.0,0.000,776203.9,776203.9,3058,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471142733,874835.00
08/13/2016 22:45,2,0.000,ALERT,213.29,297.87,59.965,1471142703,"274151322000076","219011344069620",0.00,20.00,0,295.46,299.67,0.0,0.0,0.000,827915.9,827915.9,3060,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471142735,874836.00
08/13/2016 22:45,2,0.000,ALERT,213.74,301.17,59.949,1471142703,"201051344000868","219011344069620",0.00,18.70,0,297.87,302.37,0.0,0.0,0.000,511746.2,511746.2,3079,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471142736,874837.00
08/13/2016 22:45,2,0.000,ALERT,212.83,299.37,59.959,1471142703,"274151322000095","219011344069620",0.00,19.50,0,296.66,300.27,0.0,0.0,0.000,819531.5,819531.5,3066,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471142738,874838.00
08/13/2016 22:45,2,0.000,ALERT,213.74,300.27,59.959,1471142703,"201051344000988","219011344069620",0.00,19.00,0,294.56,301.47,0.0,0.0,0.000,507971.3,507971.3,3085,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471142740,874839.00
08/13/2016 22:45,2,0.000,ALERT,213.51,298.17,59.965,1471142703,"201051344001025","219011344069620",0.00,18.30,0,295.76,300.57,0.0,0.0,0.000,522091.9,522091.9,3075,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471142742,874840.00
08/13/2016 22:45,2,0.000,ALERT,213.74,300.57,59.970,1471142703,"201051344000458","219011344069620",0.00,19.50,0,297.26,302.37,0.0,0.0,0.000,519174.8,519174.8,3074,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471142744,874841.00
08/13/2016 22:45,2,0.000,ALERT,214.41,300.57,59.965,1471142703,"201051344000853","219011344069620",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,518295.8,518295.8,3075,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471142745,874842.00
08/13/2016 22:45,2,0.000,ALERT,213.96,298.77,59.970,1471142703,"201051344000685","219011344069620",0.00,19.00,0,295.76,299.97,0.0,0.0,0.000,521893.7,521893.7,3086,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471142747,874843.00
08/13/2016 22:45,2,0.000,ALERT,213.74,298.47,59.970,1471142703,"201051344000917","219011344069620",0.00,19.50,0,295.16,299.37,0.0,0.0,0.000,518812.5,518812.5,3092,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471142749,874844.00
08/13/2016 22:45,2,0.000,ALERT,213.96,299.07,59.965,1471142703,"201051344001145","219011344069620",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,524044.6,524044.6,3092,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471142751,874845.00
08/13/2016 22:45,2,0.000,ALERT,213.96,298.17,59.970,1471142703,"201051344000651","219011344069620",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,516849.0,516849.0,3071,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471142753,874846.00
08/13/2016 22:45,2,0.000,ALERT,212.38,298.17,59.954,1471142703,"274151322000088","219011344069620",0.00,20.70,0,295.76,299.37,0.0,0.0,0.000,747931.9,747931.9,3051,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471142754,874847.00
08/13/2016 22:45,2,0.000,ALERT,213.29,297.57,59.965,1471142703,"274151322000068","219011344069620",0.00,20.70,0,294.86,298.47,0.0,0.0,0.000,641504.6,641504.6,3102,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471142756,874848.00
08/13/2016 22:45,2,0.000,ALERT,213.29,298.77,59.959,1471142703,"201051344001135","219011344069620",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,512981.9,512981.9,3072,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471142758,874849.00
08/13/2016 22:45,2,0.000,ALERT,213.74,301.17,59.959,1471142703,"201051344000594","219011344069620",0.00,19.00,0,296.96,302.07,0.0,0.0,0.000,523601.0,523601.0,3078,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471142760,874850.00
08/13/2016 22:45,2,0.000,ALERT,213.74,298.47,59.938,1471142703,"201051344001203","219011344069620",0.00,18.70,0,296.36,301.77,0.0,0.0,0.000,520867.0,520867.0,3084,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471142761,874851.00
08/13/2016 22:45,2,0.000,ALERT,212.61,298.47,59.981,1471142703,"274151322000054","219011344069620",0.00,20.70,0,295.46,299.97,0.0,0.0,0.000,763471.5,763471.5,3048,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471142763,874852.00
08/13/2016 22:45,2,0.000,ALERT,213.96,299.97,59.981,1471142703,"201051344000867","219011344069620",0.00,19.30,0,296.96,302.07,0.0,0.0,0.000,510855.3,510855.3,3076,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471142765,874853.00
08/13/2016 22:45,2,0.000,ALERT,213.96,299.07,59.933,1471142703,"201051344001093","219011344069620",0.00,19.30,0,296.36,299.97,0.0,0.0,0.000,518233.3,518233.3,3092,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471142767,874854.00
08/13/2016 22:45,2,0.000,ALERT,213.74,300.27,59.954,1471142703,"201051344000900","219011344069620",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,527206.5,527206.5,3086,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471142769,874855.00
08/13/2016 22:45,2,0.000,ALERT,213.96,299.67,59.954,1471142703,"201051344000648","219011344069620",0.00,18.30,0,296.66,301.77,0.0,0.0,0.000,516908.3,516908.3,3073,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471142771,874856.00
08/13/2016 22:45,2,0.000,ALERT,213.96,300.87,59.954,1471142703,"201051344000569","219011344069620",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,527571.5,527571.5,3075,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471142772,874857.00
08/13/2016 22:45,2,0.000,ALERT,213.96,300.57,59.949,1471142703,"201051344000983","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,519728.5,519728.5,3073,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471142774,874858.00
08/13/2016 22:45,2,0.000,ALERT,213.96,299.97,59.949,1471142703,"201051344001158","219011344069620",0.00,18.70,0,296.66,301.17,0.0,0.0,0.000,512300.2,512300.2,3080,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471142776,874859.00
08/13/2016 22:45,2,0.000,ALERT,214.19,300.87,59.944,1471142703,"201051344000576","219011344069620",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,519627.0,519627.0,3079,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471142778,874860.00
08/13/2016 22:45,2,0.000,ALERT,212.83,297.57,59.981,1471142703,"274151322000087","219011344069620",0.00,21.00,0,295.16,299.07,0.0,0.0,0.000,736083.0,736083.0,3091,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471142780,874861.00
08/13/2016 23:00,2,0.000,ALERT,213.74,299.67,59.970,1471143604,"201051344000645","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,519178.7,519178.7,3079,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471143606,874862.00
08/13/2016 23:00,2,0.000,ALERT,212.38,297.87,60.034,1471143604,"274151322000085","219011344069620",0.00,20.30,0,296.66,299.97,0.0,0.0,0.000,763811.7,763811.7,3050,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471143607,874863.00
08/13/2016 23:00,2,0.000,ALERT,213.74,299.07,59.996,1471143604,"201051344000633","219011344069620",0.00,18.70,0,296.96,302.07,0.0,0.0,0.000,510670.9,510670.9,3075,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471143609,874864.00
08/13/2016 23:00,2,0.000,ALERT,213.29,299.67,59.991,1471143604,"201051344000469","219011344069620",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,512872.2,512872.2,3088,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471143611,874865.00
08/13/2016 23:00,2,0.000,ALERT,212.61,298.17,60.023,1471143604,"201051344000646","219011344069620",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,514104.6,514104.6,3075,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471143613,874866.00
08/13/2016 23:00,2,0.000,ALERT,211.93,297.87,59.991,1471143604,"274151322000052","219011344069620",0.00,20.00,0,296.36,300.57,0.0,0.0,0.000,783291.2,783291.2,3050,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471143615,874867.00
08/13/2016 23:00,2,0.000,ALERT,213.29,298.47,60.002,1471143604,"201051344000585","219011344069620",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,523111.5,523111.5,3069,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471143616,874868.00
08/13/2016 23:00,2,0.000,ALERT,212.83,298.77,59.981,1471143604,"201051344001230","219011344069620",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,517411.5,517411.5,3092,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471143618,874869.00
08/13/2016 23:00,2,0.000,ALERT,213.51,299.07,59.996,1471143604,"201051344000582","219011344069620",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,510213.9,510213.9,3075,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471143620,874870.00
08/13/2016 23:00,2,0.000,ALERT,212.61,298.17,59.970,1471143604,"201051344000955","219011344069620",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,523832.1,523832.1,3082,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471143622,874871.00
08/13/2016 23:00,2,0.000,ALERT,212.38,296.96,60.002,1471143604,"274151322000094","219011344069620",0.00,19.80,0,296.06,299.37,0.0,0.0,0.000,641290.3,641290.3,3108,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471143624,874872.00
08/13/2016 23:00,2,0.000,ALERT,213.06,299.97,59.996,1471143604,"201051344000579","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,527175.9,527175.9,3086,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471143625,874873.00
08/13/2016 23:00,2,0.000,ALERT,212.83,298.77,59.981,1471143604,"201051344000890","219011344069620",0.00,19.30,0,296.96,301.47,0.0,0.0,0.000,521070.9,521070.9,3076,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471143627,874874.00
08/13/2016 23:00,2,0.000,ALERT,213.06,298.47,59.996,1471143604,"201051344000438","219011344069620",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,522647.2,522647.2,3084,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471143629,874875.00
08/13/2016 23:00,2,0.000,ALERT,213.06,297.57,59.991,1471143604,"201051344000417","219011344069620",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,514155.3,514155.3,3078,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471143631,874876.00
08/13/2016 23:00,2,0.000,ALERT,212.16,297.26,59.986,1471143604,"274151322000083","219011344069620",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,776203.9,776203.9,3060,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471143632,874877.00
08/13/2016 23:00,2,0.000,ALERT,212.61,296.36,59.975,1471143604,"274151322000076","219011344069620",0.00,20.00,0,295.46,300.27,0.0,0.0,0.000,827915.9,827915.9,3062,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471143634,874878.00
08/13/2016 23:00,2,0.000,ALERT,213.29,299.97,59.991,1471143604,"201051344000868","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,511746.2,511746.2,3081,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471143636,874879.00
08/13/2016 23:00,2,0.000,ALERT,212.16,298.17,59.991,1471143604,"274151322000095","219011344069620",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,819531.5,819531.5,3068,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471143638,874880.00
08/13/2016 23:00,2,0.000,ALERT,213.29,299.37,59.959,1471143604,"201051344000988","219011344069620",0.00,19.00,0,296.06,302.37,0.0,0.0,0.000,507971.3,507971.3,3087,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471143640,874881.00
08/13/2016 23:00,2,0.000,ALERT,212.61,297.26,59.938,1471143604,"201051344001025","219011344069620",0.00,18.30,0,295.76,301.17,0.0,0.0,0.000,522091.9,522091.9,3077,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471143642,874882.00
08/13/2016 23:00,2,0.000,ALERT,213.29,299.37,59.996,1471143604,"201051344000458","219011344069620",0.00,19.50,0,298.47,303.28,0.0,0.0,0.000,519174.8,519174.8,3076,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471143643,874883.00
08/13/2016 23:00,2,0.000,ALERT,213.74,299.37,59.996,1471143604,"201051344000853","219011344069620",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,518295.8,518295.8,3077,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471143645,874884.00
08/13/2016 23:00,2,0.000,ALERT,213.29,298.17,59.991,1471143604,"201051344000685","219011344069620",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,521893.7,521893.7,3088,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471143647,874885.00
08/13/2016 23:00,2,0.000,ALERT,213.06,297.87,59.959,1471143604,"201051344000917","219011344069620",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,518812.5,518812.5,3094,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471143649,874886.00
08/13/2016 23:00,2,0.000,ALERT,213.29,298.47,59.996,1471143604,"201051344001145","219011344069620",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,524044.6,524044.6,3094,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471143651,874887.00
08/13/2016 23:00,2,0.000,ALERT,213.06,297.57,59.944,1471143604,"201051344000651","219011344069620",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,516849.0,516849.0,3073,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471143653,874888.00
08/13/2016 23:00,2,0.000,ALERT,211.70,297.26,59.986,1471143604,"274151322000088","219011344069620",0.00,20.30,0,295.76,299.97,0.0,0.0,0.000,747931.9,747931.9,3053,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471143654,874889.00
08/13/2016 23:00,2,0.000,ALERT,212.83,296.66,59.949,1471143604,"274151322000068","219011344069620",0.00,20.70,0,295.16,299.07,0.0,0.0,0.000,641504.6,641504.6,3104,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471143656,874890.00
08/13/2016 23:00,2,0.000,ALERT,212.38,298.17,59.975,1471143604,"201051344001135","219011344069620",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,512981.9,512981.9,3074,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471143658,874891.00
08/13/2016 23:00,2,0.000,ALERT,213.06,299.97,59.986,1471143604,"201051344000594","219011344069620",0.00,19.00,0,298.47,302.98,0.0,0.0,0.000,523601.0,523601.0,3080,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471143660,874892.00
08/13/2016 23:00,2,0.000,ALERT,212.83,297.87,59.991,1471143604,"201051344001203","219011344069620",0.00,19.00,0,296.36,302.07,0.0,0.0,0.000,520867.0,520867.0,3086,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471143662,874893.00
08/13/2016 23:00,2,0.000,ALERT,211.93,297.57,59.981,1471143604,"274151322000054","219011344069620",0.00,20.70,0,295.76,300.57,0.0,0.0,0.000,763471.5,763471.5,3050,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471143663,874894.00
08/13/2016 23:00,2,0.000,ALERT,213.51,298.77,59.975,1471143604,"201051344000867","219011344069620",0.00,19.30,0,297.87,302.68,0.0,0.0,0.000,510855.3,510855.3,3078,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471143665,874895.00
08/13/2016 23:00,2,0.000,ALERT,212.83,298.17,59.975,1471143604,"201051344001093","219011344069620",0.00,19.30,0,296.66,300.27,0.0,0.0,0.000,518233.3,518233.3,3094,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471143667,874896.00
08/13/2016 23:00,2,0.000,ALERT,213.06,299.07,59.981,1471143604,"201051344000900","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,527206.5,527206.5,3088,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471143669,874897.00
