ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/13/2016 23:00,2,0.000,ALERT,213.51,298.77,59.944,1471143604,"201051344000648","219011344069620",0.00,18.30,0,297.87,302.68,0.0,0.0,0.000,516908.3,516908.3,3075,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471143671,874898.00
08/13/2016 23:00,2,0.000,ALERT,213.29,299.67,60.002,1471143604,"201051344000569","219011344069620",0.00,19.00,0,298.77,303.28,0.0,0.0,0.000,527571.5,527571.5,3077,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471143672,874899.00
08/13/2016 23:00,2,0.000,ALERT,213.29,299.67,59.991,1471143604,"201051344000983","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,519728.5,519728.5,3075,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471143674,874900.00
08/13/2016 23:00,2,0.000,ALERT,213.29,298.77,59.970,1471143604,"201051344001158","219011344069620",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,512300.2,512300.2,3082,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471143676,874901.00
08/13/2016 23:00,2,0.000,ALERT,213.74,299.67,59.975,1471143604,"201051344000576","219011344069620",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,519627.0,519627.0,3081,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471143678,874902.00
08/13/2016 23:00,2,0.000,ALERT,212.38,296.66,59.991,1471143604,"274151322000087","219011344069620",0.00,21.00,0,295.46,299.67,0.0,0.0,0.000,736083.0,736083.0,3093,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471143680,874903.00
08/13/2016 23:15,2,0.000,ALERT,213.96,299.07,59.928,1471144504,"201051344000645","219011344069620",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,519178.7,519178.7,3081,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471144506,874904.00
08/13/2016 23:15,2,0.000,ALERT,212.83,297.87,59.907,1471144504,"274151322000085","219011344069620",0.00,20.00,0,295.46,299.07,0.0,0.0,0.000,763811.7,763811.7,3052,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471144507,874905.00
08/13/2016 23:15,2,0.000,ALERT,213.96,299.07,59.938,1471144504,"201051344000633","219011344069620",0.00,18.70,0,296.06,300.87,0.0,0.0,0.000,510670.9,510670.9,3077,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471144509,874906.00
08/13/2016 23:15,2,0.000,ALERT,213.74,299.37,59.949,1471144504,"201051344000469","219011344069620",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,512872.2,512872.2,3090,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471144512,874907.00
08/13/2016 23:15,2,0.000,ALERT,212.61,297.87,59.922,1471144504,"201051344000646","219011344069620",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,514104.6,514104.6,3077,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471144513,874908.00
08/13/2016 23:15,2,0.000,ALERT,212.61,297.57,59.917,1471144504,"274151322000052","219011344069620",0.00,20.00,0,295.76,299.37,0.0,0.0,0.000,783291.2,783291.2,3052,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471144515,874909.00
08/13/2016 23:15,2,0.000,ALERT,213.29,298.17,59.928,1471144504,"201051344000585","219011344069620",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,523111.5,523111.5,3071,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471144517,874910.00
08/13/2016 23:15,2,0.000,ALERT,213.06,298.47,59.922,1471144504,"201051344001230","219011344069620",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,517411.5,517411.5,3094,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471144519,874911.00
08/13/2016 23:15,2,0.000,ALERT,213.51,298.77,59.933,1471144504,"201051344000582","219011344069620",0.00,18.70,0,297.26,300.27,0.0,0.0,0.000,510213.9,510213.9,3077,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471144520,874912.00
08/13/2016 23:15,2,0.000,ALERT,212.83,298.17,59.933,1471144504,"201051344000955","219011344069620",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,523832.1,523832.1,3084,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471144522,874913.00
08/13/2016 23:15,2,0.000,ALERT,212.83,296.96,59.928,1471144504,"274151322000094","219011344069620",0.00,19.80,0,295.16,298.47,0.0,0.0,0.000,641290.3,641290.3,3110,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471144524,874914.00
08/13/2016 23:15,2,0.000,ALERT,213.51,299.97,59.965,1471144504,"201051344000579","219011344069620",0.00,19.00,0,298.17,301.77,0.0,0.0,0.000,527175.9,527175.9,3088,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471144526,874915.00
08/13/2016 23:15,2,0.000,ALERT,212.83,298.17,59.928,1471144504,"201051344000890","219011344069620",0.00,19.30,0,296.66,300.87,0.0,0.0,0.000,521070.9,521070.9,3078,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471144528,874916.00
08/13/2016 23:15,2,0.000,ALERT,213.29,297.87,59.970,1471144504,"201051344000438","219011344069620",0.00,18.70,0,296.66,299.97,0.0,0.0,0.000,522647.2,522647.2,3086,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471144530,874917.00
08/13/2016 23:15,2,0.000,ALERT,213.29,297.26,59.938,1471144504,"201051344000417","219011344069620",0.00,19.00,0,295.76,299.07,0.0,0.0,0.000,514155.3,514155.3,3080,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471144532,874918.00
08/13/2016 23:15,2,0.000,ALERT,212.61,297.87,59.928,1471144504,"274151322000083","219011344069620",0.00,19.80,0,295.46,299.37,0.0,0.0,0.000,776203.9,776203.9,3062,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471144534,874919.00
08/13/2016 23:15,2,0.000,ALERT,213.29,297.87,59.928,1471144504,"274151322000076","219011344069620",0.00,20.00,0,295.16,299.07,0.0,0.0,0.000,827915.9,827915.9,3064,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471144535,874920.00
08/13/2016 23:15,2,0.000,ALERT,213.51,299.97,59.928,1471144504,"201051344000868","219011344069620",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,511746.2,511746.2,3083,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471144537,874921.00
08/13/2016 23:15,2,0.000,ALERT,212.61,298.47,59.928,1471144504,"274151322000095","219011344069620",0.00,19.50,0,296.96,299.67,0.0,0.0,0.000,819531.5,819531.5,3070,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471144539,874922.00
08/13/2016 23:15,2,0.000,ALERT,213.51,299.37,59.922,1471144504,"201051344000988","219011344069620",0.00,19.00,0,295.16,300.57,0.0,0.0,0.000,507971.3,507971.3,3089,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471144541,874923.00
08/13/2016 23:15,2,0.000,ALERT,212.83,297.57,59.933,1471144504,"201051344001025","219011344069620",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,522091.9,522091.9,3079,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471144543,874924.00
08/13/2016 23:15,2,0.000,ALERT,213.51,299.67,59.954,1471144504,"201051344000458","219011344069620",0.00,19.50,0,297.87,301.77,0.0,0.0,0.000,519174.8,519174.8,3078,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471144545,874925.00
08/13/2016 23:15,2,0.000,ALERT,214.19,299.37,59.965,1471144504,"201051344000853","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,518295.8,518295.8,3079,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471144546,874926.00
08/13/2016 23:15,2,0.000,ALERT,213.51,298.17,59.886,1471144504,"201051344000685","219011344069620",0.00,19.00,0,296.36,299.67,0.0,0.0,0.000,521893.7,521893.7,3090,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471144548,874927.00
08/13/2016 23:15,2,0.000,ALERT,213.06,297.57,59.922,1471144504,"201051344000917","219011344069620",0.00,19.80,0,295.16,299.07,0.0,0.0,0.000,518812.5,518812.5,3096,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471144550,874928.00
08/13/2016 23:15,2,0.000,ALERT,213.29,298.47,59.933,1471144504,"201051344001145","219011344069620",0.00,18.70,0,296.96,300.57,0.0,0.0,0.000,524044.6,524044.6,3096,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471144552,874929.00
08/13/2016 23:15,2,0.000,ALERT,213.29,297.26,59.922,1471144504,"201051344000651","219011344069620",0.00,18.30,0,295.76,299.07,0.0,0.0,0.000,516849.0,516849.0,3075,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471144554,874930.00
08/13/2016 23:15,2,0.000,ALERT,212.16,297.26,59.944,1471144504,"274151322000088","219011344069620",0.00,20.30,0,295.76,298.77,0.0,0.0,0.000,747931.9,747931.9,3055,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471144555,874931.00
08/13/2016 23:15,2,0.000,ALERT,213.06,296.66,59.928,1471144504,"274151322000068","219011344069620",0.00,20.70,0,295.46,298.17,0.0,0.0,0.000,641504.6,641504.6,3106,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471144557,874932.00
08/13/2016 23:15,2,0.000,ALERT,212.83,297.87,59.933,1471144504,"201051344001135","219011344069620",0.00,18.70,0,296.36,299.97,0.0,0.0,0.000,512981.9,512981.9,3076,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471144559,874933.00
08/13/2016 23:15,2,0.000,ALERT,213.29,300.27,59.938,1471144504,"201051344000594","219011344069620",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,523601.0,523601.0,3082,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471144561,874934.00
08/13/2016 23:15,2,0.000,ALERT,213.29,297.57,59.912,1471144504,"201051344001203","219011344069620",0.00,18.70,0,295.76,301.17,0.0,0.0,0.000,520867.0,520867.0,3088,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471144563,874935.00
08/13/2016 23:15,2,0.000,ALERT,212.38,297.26,59.922,1471144504,"274151322000054","219011344069620",0.00,20.70,0,296.06,299.37,0.0,0.0,0.000,763471.5,763471.5,3052,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471144564,874936.00
08/13/2016 23:15,2,0.000,ALERT,213.74,299.37,59.933,1471144504,"201051344000867","219011344069620",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,510855.3,510855.3,3080,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471144566,874937.00
08/13/2016 23:15,2,0.000,ALERT,213.06,298.17,59.938,1471144504,"201051344001093","219011344069620",0.00,19.30,0,296.06,299.37,0.0,0.0,0.000,518233.3,518233.3,3096,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471144568,874938.00
08/13/2016 23:15,2,0.000,ALERT,213.51,299.37,59.938,1471144504,"201051344000900","219011344069620",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,527206.5,527206.5,3090,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471144570,874939.00
08/13/2016 23:15,2,0.000,ALERT,213.96,298.77,59.912,1471144504,"201051344000648","219011344069620",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,516908.3,516908.3,3077,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471144572,874940.00
08/13/2016 23:15,2,0.000,ALERT,213.51,299.97,59.938,1471144504,"201051344000569","219011344069620",0.00,19.00,0,297.87,301.47,0.0,0.0,0.000,527571.5,527571.5,3079,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471144574,874941.00
08/13/2016 23:15,2,0.000,ALERT,213.51,299.67,59.944,1471144504,"201051344000983","219011344069620",0.00,19.00,0,297.87,301.47,0.0,0.0,0.000,519728.5,519728.5,3077,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471144576,874942.00
08/13/2016 23:15,2,0.000,ALERT,213.51,299.37,59.938,1471144504,"201051344001158","219011344069620",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,512300.2,512300.2,3084,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471144577,874943.00
08/13/2016 23:15,2,0.000,ALERT,214.19,299.97,59.949,1471144504,"201051344000576","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,519627.0,519627.0,3083,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471144579,874944.00
08/13/2016 23:15,2,0.000,ALERT,212.83,296.66,59.938,1471144504,"274151322000087","219011344069620",0.00,21.00,0,295.16,298.47,0.0,0.0,0.000,736083.0,736083.0,3095,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471144581,874945.00
08/13/2016 23:30,2,0.000,ALERT,214.19,300.27,59.896,1471145404,"201051344000645","219011344069620",0.00,19.30,0,297.26,301.77,0.0,0.0,0.000,519178.7,519178.7,3083,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471145406,874946.00
08/13/2016 23:30,2,0.000,ALERT,213.06,298.17,59.907,1471145404,"274151322000085","219011344069620",0.00,20.00,0,296.06,299.67,0.0,0.0,0.000,763811.7,763811.7,3054,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471145407,874947.00
08/13/2016 23:30,2,0.000,ALERT,214.41,300.27,59.949,1471145404,"201051344000633","219011344069620",0.00,18.70,0,295.76,301.47,0.0,0.0,0.000,510670.9,510670.9,3079,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471145409,874948.00
08/13/2016 23:30,2,0.000,ALERT,213.74,300.27,59.944,1471145404,"201051344000469","219011344069620",0.00,18.00,0,296.66,301.47,0.0,0.0,0.000,512872.2,512872.2,3092,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471145411,874949.00
08/13/2016 23:30,2,0.000,ALERT,213.51,299.07,59.912,1471145404,"201051344000646","219011344069620",0.00,19.00,0,295.16,300.27,0.0,0.0,0.000,514104.6,514104.6,3079,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471145413,874950.00
08/13/2016 23:30,2,0.000,ALERT,212.61,299.07,59.917,1471145404,"274151322000052","219011344069620",0.00,20.00,0,296.06,299.97,0.0,0.0,0.000,783291.2,783291.2,3054,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471145415,874951.00
08/13/2016 23:30,2,0.000,ALERT,213.74,299.37,59.959,1471145404,"201051344000585","219011344069620",0.00,19.00,0,295.76,300.57,0.0,0.0,0.000,523111.5,523111.5,3073,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471145417,874952.00
08/13/2016 23:30,2,0.000,ALERT,213.74,299.67,59.944,1471145404,"201051344001230","219011344069620",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,517411.5,517411.5,3096,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471145418,874953.00
08/13/2016 23:30,2,0.000,ALERT,214.19,299.97,59.965,1471145404,"201051344000582","219011344069620",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,510213.9,510213.9,3079,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471145420,874954.00
08/13/2016 23:30,2,0.000,ALERT,213.29,299.07,59.959,1471145404,"201051344000955","219011344069620",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,523832.1,523832.1,3086,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471145422,874955.00
08/13/2016 23:30,2,0.000,ALERT,213.06,298.17,59.986,1471145404,"274151322000094","219011344069620",0.00,19.80,0,295.76,299.07,0.0,0.0,0.000,641290.3,641290.3,3112,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471145424,874956.00
08/13/2016 23:30,2,0.000,ALERT,213.74,301.17,59.954,1471145404,"201051344000579","219011344069620",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,527175.9,527175.9,3090,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471145426,874957.00
08/13/2016 23:30,2,0.000,ALERT,213.51,299.37,59.959,1471145404,"201051344000890","219011344069620",0.00,19.30,0,296.36,301.47,0.0,0.0,0.000,521070.9,521070.9,3080,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471145427,874958.00
08/13/2016 23:30,2,0.000,ALERT,213.74,299.37,59.959,1471145404,"201051344000438","219011344069620",0.00,18.70,0,296.06,300.87,0.0,0.0,0.000,522647.2,522647.2,3088,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471145429,874959.00
08/13/2016 23:30,2,0.000,ALERT,213.74,298.47,59.954,1471145404,"201051344000417","219011344069620",0.00,19.00,0,295.16,299.67,0.0,0.0,0.000,514155.3,514155.3,3082,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471145431,874960.00
08/13/2016 23:30,2,0.000,ALERT,212.83,298.77,59.922,1471145404,"274151322000083","219011344069620",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,776203.9,776203.9,3064,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471145433,874961.00
08/13/2016 23:30,2,0.000,ALERT,213.51,298.77,59.975,1471145404,"274151322000076","219011344069620",0.00,20.00,0,296.06,299.97,0.0,0.0,0.000,827915.9,827915.9,3066,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471145435,874962.00
08/13/2016 23:30,2,0.000,ALERT,213.74,301.17,59.954,1471145404,"201051344000868","219011344069620",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,511746.2,511746.2,3085,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471145436,874963.00
08/13/2016 23:30,2,0.000,ALERT,212.83,299.67,59.949,1471145404,"274151322000095","219011344069620",0.00,19.50,0,297.26,300.57,0.0,0.0,0.000,819531.5,819531.5,3072,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471145438,874964.00
08/13/2016 23:30,2,0.000,ALERT,213.51,300.27,59.938,1471145404,"201051344000988","219011344069620",0.00,19.00,0,295.16,301.77,0.0,0.0,0.000,507971.3,507971.3,3091,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471145440,874965.00
08/13/2016 23:30,2,0.000,ALERT,213.51,298.47,59.986,1471145404,"201051344001025","219011344069620",0.00,18.30,0,295.46,301.17,0.0,0.0,0.000,522091.9,522091.9,3081,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471145442,874966.00
08/13/2016 23:30,2,0.000,ALERT,213.74,300.57,59.949,1471145404,"201051344000458","219011344069620",0.00,19.50,0,297.57,302.68,0.0,0.0,0.000,519174.8,519174.8,3080,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471145444,874967.00
08/13/2016 23:30,2,0.000,ALERT,214.41,300.27,59.959,1471145404,"201051344000853","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,518295.8,518295.8,3081,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471145446,874968.00
08/13/2016 23:30,2,0.000,ALERT,213.96,299.37,59.949,1471145404,"201051344000685","219011344069620",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,521893.7,521893.7,3092,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471145447,874969.00
08/13/2016 23:30,2,0.000,ALERT,213.74,298.77,59.959,1471145404,"201051344000917","219011344069620",0.00,19.50,0,294.86,299.97,0.0,0.0,0.000,518812.5,518812.5,3098,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471145449,874970.00
08/13/2016 23:30,2,0.000,ALERT,213.96,299.37,59.965,1471145404,"201051344001145","219011344069620",0.00,18.70,0,296.36,301.17,0.0,0.0,0.000,524044.6,524044.6,3098,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471145451,874971.00
08/13/2016 23:30,2,0.000,ALERT,213.96,298.47,59.949,1471145404,"201051344000651","219011344069620",0.00,18.30,0,295.46,299.97,0.0,0.0,0.000,516849.0,516849.0,3077,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471145453,874972.00
08/13/2016 23:30,2,0.000,ALERT,212.38,298.47,59.954,1471145404,"274151322000088","219011344069620",0.00,20.30,0,296.06,299.67,0.0,0.0,0.000,747931.9,747931.9,3057,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471145454,874973.00
08/13/2016 23:30,2,0.000,ALERT,213.51,297.57,59.928,1471145404,"274151322000068","219011344069620",0.00,20.70,0,295.76,298.77,0.0,0.0,0.000,641504.6,641504.6,3108,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471145456,874974.00
08/13/2016 23:30,2,0.000,ALERT,213.29,299.07,59.959,1471145404,"201051344001135","219011344069620",0.00,18.70,0,296.06,300.87,0.0,0.0,0.000,512981.9,512981.9,3078,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471145458,874975.00
08/13/2016 23:30,2,0.000,ALERT,213.51,301.47,59.954,1471145404,"201051344000594","219011344069620",0.00,19.00,0,297.26,302.68,0.0,0.0,0.000,523601.0,523601.0,3084,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471145460,874976.00
08/13/2016 23:30,2,0.000,ALERT,213.74,298.77,59.965,1471145404,"201051344001203","219011344069620",0.00,18.70,0,296.06,302.07,0.0,0.0,0.000,520867.0,520867.0,3090,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471145462,874977.00
08/13/2016 23:30,2,0.000,ALERT,212.83,298.47,59.954,1471145404,"274151322000054","219011344069620",0.00,20.70,0,296.36,300.27,0.0,0.0,0.000,763471.5,763471.5,3054,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471145463,874978.00
08/13/2016 23:30,2,0.000,ALERT,213.96,300.27,59.965,1471145404,"201051344000867","219011344069620",0.00,19.30,0,297.26,302.37,0.0,0.0,0.000,510855.3,510855.3,3082,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471145465,874979.00
08/13/2016 23:30,2,0.000,ALERT,213.74,299.07,59.975,1471145404,"201051344001093","219011344069620",0.00,19.30,0,296.06,300.27,0.0,0.0,0.000,518233.3,518233.3,3098,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471145467,874980.00
08/13/2016 23:30,2,0.000,ALERT,213.74,300.57,59.965,1471145404,"201051344000900","219011344069620",0.00,18.70,0,296.96,301.77,0.0,0.0,0.000,527206.5,527206.5,3092,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471145469,874981.00
08/13/2016 23:30,2,0.000,ALERT,213.96,299.97,59.959,1471145404,"201051344000648","219011344069620",0.00,18.30,0,296.96,302.07,0.0,0.0,0.000,516908.3,516908.3,3079,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471145471,874982.00
08/13/2016 23:30,2,0.000,ALERT,213.74,301.17,59.965,1471145404,"201051344000569","219011344069620",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,527571.5,527571.5,3081,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471145472,874983.00
08/13/2016 23:30,2,0.000,ALERT,213.74,300.87,59.959,1471145404,"201051344000983","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,519728.5,519728.5,3079,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471145474,874984.00
08/13/2016 23:30,2,0.000,ALERT,213.96,300.27,59.959,1471145404,"201051344001158","219011344069620",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,512300.2,512300.2,3086,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471145476,874985.00
08/13/2016 23:30,2,0.000,ALERT,214.41,301.17,59.959,1471145404,"201051344000576","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,519627.0,519627.0,3085,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471145478,874986.00
08/13/2016 23:30,2,0.000,ALERT,213.06,298.17,59.933,1471145404,"274151322000087","219011344069620",0.00,20.70,0,295.76,299.37,0.0,0.0,0.000,736083.0,736083.0,3097,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471145480,874987.00
08/13/2016 23:45,2,0.000,ALERT,214.64,300.57,59.959,1471146303,"201051344000645","219011344069620",0.00,19.30,0,298.47,302.07,0.0,0.0,0.000,519178.7,519178.7,3085,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471146305,874988.00
08/13/2016 23:45,2,0.000,ALERT,213.51,298.77,59.959,1471146303,"274151322000085","219011344069620",0.00,20.00,0,296.96,300.27,0.0,0.0,0.000,763811.7,763811.7,3056,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471146307,874989.00
08/13/2016 23:45,2,0.000,ALERT,214.64,300.27,59.975,1471146303,"201051344000633","219011344069620",0.00,18.30,0,296.66,301.77,0.0,0.0,0.000,510670.9,510670.9,3081,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471146308,874990.00
08/13/2016 23:45,2,0.000,ALERT,214.19,300.57,59.965,1471146303,"201051344000469","219011344069620",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,512872.2,512872.2,3094,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471146310,874991.00
08/13/2016 23:45,2,0.000,ALERT,213.51,299.67,59.965,1471146303,"201051344000646","219011344069620",0.00,18.70,0,296.66,300.57,0.0,0.0,0.000,514104.6,514104.6,3081,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471146312,874992.00
08/13/2016 23:45,2,0.000,ALERT,212.83,298.77,59.996,1471146303,"274151322000052","219011344069620",0.00,20.00,0,296.96,300.57,0.0,0.0,0.000,783291.2,783291.2,3056,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471146314,874993.00
08/13/2016 23:45,2,0.000,ALERT,213.96,299.97,59.970,1471146303,"201051344000585","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,523111.5,523111.5,3075,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471146316,874994.00
08/13/2016 23:45,2,0.000,ALERT,213.74,300.27,59.965,1471146303,"201051344001230","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,517411.5,517411.5,3098,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471146317,874995.00
08/13/2016 23:45,2,0.000,ALERT,214.41,300.57,59.970,1471146303,"201051344000582","219011344069620",0.00,18.70,0,298.17,301.47,0.0,0.0,0.000,510213.9,510213.9,3081,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471146319,874996.00
08/13/2016 23:45,2,0.000,ALERT,213.51,299.67,59.970,1471146303,"201051344000955","219011344069620",0.00,19.00,0,297.26,300.57,0.0,0.0,0.000,523832.1,523832.1,3088,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471146321,874997.00
08/13/2016 23:45,2,0.000,ALERT,213.29,298.77,59.965,1471146303,"274151322000094","219011344069620",0.00,19.50,0,296.66,299.67,0.0,0.0,0.000,641290.3,641290.3,3114,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471146323,874998.00
08/13/2016 23:45,2,0.000,ALERT,214.19,301.47,59.970,1471146303,"201051344000579","219011344069620",0.00,19.00,0,299.37,302.98,0.0,0.0,0.000,527175.9,527175.9,3092,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471146325,874999.00
08/13/2016 23:45,2,0.000,ALERT,213.74,300.27,59.970,1471146303,"201051344000890","219011344069620",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,521070.9,521070.9,3082,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471146327,875000.00
08/13/2016 23:45,2,0.000,ALERT,213.96,299.97,59.991,1471146303,"201051344000438","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,522647.2,522647.2,3090,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471146328,875001.00
08/13/2016 23:45,2,0.000,ALERT,213.96,299.07,59.965,1471146303,"201051344000417","219011344069620",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,514155.3,514155.3,3084,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471146330,875002.00
08/13/2016 23:45,2,0.000,ALERT,213.51,299.67,59.959,1471146303,"274151322000083","219011344069620",0.00,19.80,0,297.57,300.57,0.0,0.0,0.000,776203.9,776203.9,3066,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471146332,875003.00
08/13/2016 23:45,2,0.000,ALERT,213.74,299.07,59.959,1471146303,"274151322000076","219011344069620",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,827915.9,827915.9,3068,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471146334,875004.00
08/13/2016 23:45,2,0.000,ALERT,213.96,301.47,59.975,1471146303,"201051344000868","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,511746.2,511746.2,3087,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471146336,875005.00
08/13/2016 23:45,2,0.000,ALERT,213.29,299.97,59.970,1471146303,"274151322000095","219011344069620",0.00,19.50,0,297.87,301.17,0.0,0.0,0.000,819531.5,819531.5,3074,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471146337,875006.00
08/13/2016 23:45,2,0.000,ALERT,213.96,300.87,59.991,1471146303,"201051344000988","219011344069620",0.00,19.00,0,296.06,302.07,0.0,0.0,0.000,507971.3,507971.3,3093,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471146339,875007.00
08/13/2016 23:45,2,0.000,ALERT,213.74,299.07,59.959,1471146303,"201051344001025","219011344069620",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,522091.9,522091.9,3083,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471146341,875008.00
08/13/2016 23:45,2,0.000,ALERT,213.96,301.17,59.970,1471146303,"201051344000458","219011344069620",0.00,19.50,0,298.47,302.98,0.0,0.0,0.000,519174.8,519174.8,3082,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471146343,875009.00
08/13/2016 23:45,2,0.000,ALERT,214.64,300.87,59.970,1471146303,"201051344000853","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,518295.8,518295.8,3083,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471146345,875010.00
08/13/2016 23:45,2,0.000,ALERT,214.19,299.67,59.970,1471146303,"201051344000685","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,521893.7,521893.7,3094,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471146347,875011.00
08/13/2016 23:45,2,0.000,ALERT,213.96,299.07,59.959,1471146303,"201051344000917","219011344069620",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,518812.5,518812.5,3100,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471146348,875012.00
08/13/2016 23:45,2,0.000,ALERT,213.96,299.97,59.959,1471146303,"201051344001145","219011344069620",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,524044.6,524044.6,3100,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471146350,875013.00
08/13/2016 23:45,2,0.000,ALERT,214.19,299.07,59.970,1471146303,"201051344000651","219011344069620",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,516849.0,516849.0,3079,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471146352,875014.00
08/13/2016 23:45,2,0.000,ALERT,212.83,298.77,59.954,1471146303,"274151322000088","219011344069620",0.00,20.00,0,296.96,300.27,0.0,0.0,0.000,747931.9,747931.9,3059,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471146354,875015.00
08/13/2016 23:45,2,0.000,ALERT,213.74,298.17,59.928,1471146303,"274151322000068","219011344069620",0.00,20.30,0,296.36,299.37,0.0,0.0,0.000,641504.6,641504.6,3110,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471146356,875016.00
08/13/2016 23:45,2,0.000,ALERT,213.51,299.67,59.954,1471146303,"201051344001135","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,512981.9,512981.9,3080,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471146358,875017.00
08/13/2016 23:45,2,0.000,ALERT,213.96,301.47,59.954,1471146303,"201051344000594","219011344069620",0.00,19.00,0,298.17,302.98,0.0,0.0,0.000,523601.0,523601.0,3086,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471146360,875018.00
08/13/2016 23:45,2,0.000,ALERT,213.96,299.37,59.949,1471146303,"201051344001203","219011344069620",0.00,18.70,0,297.26,302.68,0.0,0.0,0.000,520867.0,520867.0,3092,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471146361,875019.00
08/13/2016 23:45,2,0.000,ALERT,213.06,299.07,59.933,1471146303,"274151322000054","219011344069620",0.00,20.30,0,297.26,300.87,0.0,0.0,0.000,763471.5,763471.5,3056,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471146363,875020.00
08/13/2016 23:45,2,0.000,ALERT,214.41,300.57,59.959,1471146303,"201051344000867","219011344069620",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,510855.3,510855.3,3084,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471146365,875021.00
08/13/2016 23:45,2,0.000,ALERT,213.96,299.67,59.959,1471146303,"201051344001093","219011344069620",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,518233.3,518233.3,3100,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471146367,875022.00
08/13/2016 23:45,2,0.000,ALERT,213.96,300.57,59.954,1471146303,"201051344000900","219011344069620",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,527206.5,527206.5,3094,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471146368,875023.00
08/13/2016 23:45,2,0.000,ALERT,214.41,300.27,59.991,1471146303,"201051344000648","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,516908.3,516908.3,3081,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471146370,875024.00
08/13/2016 23:45,2,0.000,ALERT,214.19,301.17,59.959,1471146303,"201051344000569","219011344069620",0.00,19.00,0,299.37,302.98,0.0,0.0,0.000,527571.5,527571.5,3083,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471146372,875025.00
08/13/2016 23:45,2,0.000,ALERT,214.19,301.17,59.959,1471146303,"201051344000983","219011344069620",0.00,19.00,0,299.07,302.68,0.0,0.0,0.000,519728.5,519728.5,3081,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471146374,875026.00
08/13/2016 23:45,2,0.000,ALERT,214.19,300.57,59.949,1471146303,"201051344001158","219011344069620",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,512300.2,512300.2,3088,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471146376,875027.00
08/13/2016 23:45,2,0.000,ALERT,214.64,301.47,59.959,1471146303,"201051344000576","219011344069620",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,519627.0,519627.0,3087,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471146378,875028.00
08/13/2016 23:45,2,0.000,ALERT,213.29,298.47,59.959,1471146303,"274151322000087","219011344069620",0.00,20.70,0,296.66,299.97,0.0,0.0,0.000,736083.0,736083.0,3099,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471146379,875029.00
